Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-25 05:30:00,71.991456,52.585008,89.1512916528,17.091456,4.985008,17.8036,54.9,47.6,72.6620258457,134.45,99.601456,6.135008,99.7902217679,17.091456,4.985008,17.8036,82.51,1.15,82.5180137909,132.96,93.501456,37.695008,100.8138676088,17.091456,4.985008,17.8036,76.41,32.71,83.1169790115,134.94,68.351456,5.455008,68.5687877215,17.091456,4.985008,17.8036,51.26,0.47000000000000003,51.2621546562,134.45,17.091456,5.545008,17.9684440595,17.091456,4.985008,17.8036,0.0,0.56,0.56,133.22
2022-02-25 06:00:00,76.63192,50.97556,92.0378122306,15.00192,4.37556,15.627,61.63,46.6,77.2645902079,134.45,104.65192,6.83556,104.8749218841,15.00192,4.37556,15.627,89.65,2.46,89.683744904,132.96,98.05192,35.96556,104.4399373889,15.00192,4.37556,15.627,83.05,31.59,88.8551101513,134.94,72.49192,5.34556,72.6887438122,15.00192,4.37556,15.627,57.49,0.97,57.49818258,134.45,15.00192,4.93556,15.7929527385,15.00192,4.37556,15.627,0.0,0.56,0.56,133.22
2022-02-25 06:30:00,85.273344,47.436392,97.5794777754,15.793344,4.606392,16.4514,69.48,42.83,81.6203363139,133.93,114.563344,10.816392,115.0728209629,15.793344,4.606392,16.4514,98.77,6.21,98.965029177,132.14,107.353344,32.226392,112.0860419915,15.793344,4.606392,16.4514,91.56,27.62,95.6352340929,134.24,80.563344,8.516392,81.0122295037,15.793344,4.606392,16.4514,64.77,3.91,64.8879110467,133.93,15.793344,5.166392,16.6168986577,15.793344,4.606392,16.4514,0.0,0.56,0.56,132.71
2022-02-25 07:00:00,93.80792,43.75356,103.5099022674,16.53792,4.8235600000000005,17.227,77.27,38.93,86.5228166439,133.93,125.43792,15.37356,126.3764935461,16.53792,4.8235600000000005,17.227,108.9,10.55,109.4098373091,132.14,117.54792,27.91356,120.8167220554,16.53792,4.8235600000000005,17.227,101.01,23.09,103.6154824339,134.24,88.54792,11.83356,89.3351402226,16.53792,4.8235600000000005,17.227,72.01,7.01,72.3503987549,133.93,16.53792,5.38356,17.392110746,16.53792,4.8235600000000005,17.227,0.0,0.56,0.56,132.71
2022-02-25 07:30:00,103.159968,25.690824,106.3108528588,17.179968,5.010824,17.8958,85.98,20.68,88.4320236114,133.63,136.409968,17.610824,137.54206808,17.179968,5.010824,17.8958,119.23,12.6,119.8939235324,130.48,127.809968,25.990824,130.4258826014,17.179968,5.010824,17.8958,110.63,20.98,112.6017641958,132.92,97.159968,13.680824,98.1184199174,17.179968,5.010824,17.8958,79.98,8.67,80.4485506395,133.63,17.179968,5.570824,18.0606029944,17.179968,5.010824,17.8958,0.0,0.56,0.56,132.42
2022-02-25 08:00:00,106.377952,8.572736,106.7228207753,18.797952,5.482736,19.5812,87.58,3.09,87.6344937796,133.63,139.747952,16.622736,140.7331000167,18.797952,5.482736,19.5812,120.95,11.14,121.4619368362,130.48,131.037952,27.842736,133.9632890471,18.797952,5.482736,19.5812,112.24,22.36,114.4455643527,132.92,100.097952,11.442736,100.7498694876,18.797952,5.482736,19.5812,81.3,5.96,81.51816730030001,133.63,18.797952,6.042736,19.7453198951,18.797952,5.482736,19.5812,0.0,0.56,0.56,132.42
2022-02-25 08:30:00,106.605376,11.601568,107.2348011243,23.045376,6.7215679999999995,24.0056,83.56,4.88,83.7023775051,134.55,141.425376,19.631568,142.7814253987,23.045376,6.7215679999999995,24.0056,118.38,12.91,119.0818730958,130.28,132.885376,27.841568,135.7706745338,23.045376,6.7215679999999995,24.0056,109.84,21.12,111.8520451311,133.0,100.605376,11.101568,101.2160387101,23.045376,6.7215679999999995,24.0056,77.56,4.38,77.6835761278,134.55,23.045376,7.281568,24.1683799109,23.045376,6.7215679999999995,24.0056,0.0,0.56,0.56,133.33
2022-02-25 09:00:00,104.147616,13.728888,105.0485996299,26.807616,7.818888,27.9246,77.34,5.91,77.5654800797,135.35,140.477616,21.768888,142.1543002579,26.807616,7.818888,27.9246,113.67,13.95,114.5227986036,130.94,132.257616,28.138888,135.2178760663,26.807616,7.818888,27.9246,105.45,20.32,107.3899664773,133.82,98.577616,11.258888,99.2184908938,26.807616,7.818888,27.9246,71.77,3.44,71.8523938363,135.35,26.847616,8.378888,28.1247266476,26.807616,7.818888,27.9246,0.04,0.56,0.5614267539000001,134.12
2022-02-25 09:30:00,100.682672,15.893696,101.9294364431,31.932672,9.313696,33.2632,68.75,6.58,69.064165093,135.77,138.502672,23.453696,140.4744318629,31.932672,9.313696,33.2632,106.57,14.14,107.5039743451,131.85,130.762672,29.553696,134.0607971625,31.932672,9.313696,33.2632,98.83,20.24,100.8812494966,134.31,95.672672,12.103696,96.4352613129,31.932672,9.313696,33.2632,63.74,2.79,63.8010321233,135.77,31.932672,9.873696,33.4243236844,31.932672,9.313696,33.2632,0.0,0.56,0.56,134.53
2022-02-25 10:00:00,96.540416,16.134288,97.879350073,35.500416,10.354288,36.9796,61.04,5.78,61.313049182,135.77,135.430416,23.834288,137.5117117281,35.500416,10.354288,36.9796,99.93,13.48,100.8350896266,131.85,128.160416,31.574288,131.9925296826,35.500416,10.354288,36.9796,92.66,21.22,95.058739735,134.31,92.060416,13.924288,93.1074969613,35.500416,10.354288,36.9796,56.56,3.5700000000000003,56.6725550862,135.77,35.500416,10.954288,37.1520653768,35.500416,10.354288,36.9796,0.0,0.6000000000000001,0.6000000000000001,134.53
2022-02-25 10:30:00,93.055424,16.337832,94.4787631708,37.535424,10.947832,39.0994,55.52,5.39,55.7810227586,136.51,131.775424,23.427832,133.8417934825,37.535424,10.947832,39.0994,94.24,12.48,95.0627582179,133.04,124.895424,33.227832,129.2399154888,37.535424,10.947832,39.0994,87.36,22.28,90.1563530762,135.08,88.945424,14.897832,90.1844434969,37.535424,10.947832,39.0994,51.41,3.95,51.5615224756,136.51,37.535424,11.507832,39.2598809499,37.535424,10.947832,39.0994,0.0,0.56,0.56,135.25
2022-02-25 11:00:00,92.61976,17.11368,94.1875681054,38.30976,11.17368,39.906,54.31,5.94,54.6338695316,136.67,132.69976,24.39368,134.9232297568,38.30976,11.17368,39.906,94.39,13.22,95.3112821234,133.41,125.81976,32.83368,130.033313227,38.30976,11.17368,39.906,87.51,21.66,90.1507387657,135.33,88.55976,14.61368,89.7573993295,38.30976,11.17368,39.906,50.25,3.44,50.3676096316,136.67,38.30976,11.77368,40.0781393281,38.30976,11.17368,39.906,0.0,0.6000000000000001,0.6000000000000001,135.38
2022-02-25 11:30:00,88.731072,17.669896,90.4733571993,39.291072,11.459896,40.9282,49.44,6.21,49.8284828186,136.86,131.821072,25.139896,134.1969053075,39.291072,11.459896,40.9282,92.53,13.68,93.5357861997,133.57,125.071072,32.619896,129.2549057726,39.291072,11.459896,40.9282,85.78,21.16,88.3513101205,135.47,85.051072,14.629896,86.3001663111,39.291072,11.459896,40.9282,45.76,3.17,45.8696686275,136.86,39.291072,12.059896,41.1002363794,39.291072,11.459896,40.9282,0.0,0.6000000000000001,0.6000000000000001,135.56
2022-02-25 12:00:00,87.739504,18.690272,89.7081201988,40.869504,11.920272,42.5724,46.87,6.77,47.3564124486,136.77,130.609504,25.900272,133.1527942809,40.869504,11.920272,42.5724,89.74,13.98,90.8223981185,133.41,124.029504,32.920272,128.324051413,40.869504,11.920272,42.5724,83.16,21.0,85.770540397,135.35,84.249504,14.590272,85.5035377121,40.869504,11.920272,42.5724,43.38,2.67,43.4620903777,136.77,40.869504,12.480272,42.7325817895,40.869504,11.920272,42.5724,0.0,0.56,0.56,135.48
2022-02-25 12:30:00,88.481712,18.253416,90.3448977758,39.371712,11.483416,41.0122,49.11,6.77,49.5744389782,137.49,131.171712,25.243416,133.5786213447,39.371712,11.483416,41.0122,91.8,13.76,92.8255223524,134.36,124.441712,32.983416,128.738671022,39.371712,11.483416,41.0122,85.07,21.5,87.7448283376,136.16,84.801712,14.243416,85.9895648174,39.371712,11.483416,41.0122,45.43,2.76,45.5137616551,137.49,39.371712,12.083416,41.1842281467,39.371712,11.483416,41.0122,0.0,0.6000000000000001,0.6000000000000001,136.21
2022-02-25 13:00:00,89.248352,15.979936,90.6676716878,36.308352,10.589936,37.8212,52.94,5.39,53.2136796322,137.49,129.468352,22.849936,131.469288219,36.308352,10.589936,37.8212,93.16,12.26,93.9632545201,134.36,122.638352,33.739936,127.1949238868,36.308352,10.589936,37.8212,86.33,23.15,89.3800391586,136.16,85.318352,14.709936,86.5771529049,36.308352,10.589936,37.8212,49.01,4.12,49.1828679522,137.49,36.348352,11.149936,38.0200442651,36.308352,10.589936,37.8212,0.04,0.56,0.5614267539000001,136.21
2022-02-25 13:30:00,89.663392,39.077656,97.8089314092,34.483392,10.057656,35.9202,55.18,29.02,62.3457520606,136.03,128.043392,26.087656,130.6739301867,34.483392,10.057656,35.9202,93.56,16.03,94.923308518,134.17,121.183392,29.337656,124.6840509295,34.483392,10.057656,35.9202,86.7,19.28,88.8178382984,136.02,85.963392,22.227656,88.7906158071,34.483392,10.057656,35.9202,51.48,12.17,52.8989536759,136.03,34.483392,10.657656,36.0927964453,34.483392,10.057656,35.9202,0.0,0.6000000000000001,0.6000000000000001,134.78
2022-02-25 14:00:00,86.866928,44.499104,97.601400794,34.556928,10.079104,35.9968,52.31,34.42,62.6184677232,136.03,125.556928,26.239104,128.2693757197,34.556928,10.079104,35.9968,91.0,16.16,92.423728555,134.17,118.836928,29.199104,122.3715781171,34.556928,10.079104,35.9968,84.28,19.12,86.4215991521,136.02,83.486928,22.919104,86.5757037225,34.556928,10.079104,35.9968,48.93,12.84,50.5866632622,136.03,34.556928,10.639104,36.1575968051,34.556928,10.079104,35.9968,0.0,0.56,0.56,134.78
2022-02-25 14:30:00,87.594384,44.527112,98.2620975321,30.024384,8.757112,31.2754,57.57,35.77,67.7775611836,135.84,124.384384,23.777112,126.6365904394,30.024384,8.757112,31.2754,94.36,15.02,95.5479460794,134.3,117.444384,29.007112,120.9735337986,30.024384,8.757112,31.2754,87.42,20.25,89.7347140186,136.15,83.794384,20.427112,86.2482793718,30.024384,8.757112,31.2754,53.77,11.67,55.0218302131,135.84,30.024384,9.357112,31.4486753228,30.024384,8.757112,31.2754,0.0,0.6000000000000001,0.6000000000000001,134.62
2022-02-25 15:00:00,91.311984,44.233912,101.4619011888,24.321984,7.0939119999999996,25.3354,66.99,37.14,76.5966037106,135.84,125.001984,20.653912,126.6968037673,24.321984,7.0939119999999996,25.3354,100.68,13.56,101.5890545285,134.3,117.621984,28.603912,121.0500512259,24.321984,7.0939119999999996,25.3354,93.3,21.51,95.7474286861,136.15,86.871984,17.313912,88.5805461309,24.321984,7.0939119999999996,25.3354,62.55,10.22,63.3794201614,135.84,24.361984,7.693912,25.5480438836,24.321984,7.0939119999999996,25.3354,0.04,0.6000000000000001,0.6013318551,134.62
2022-02-25 15:30:00,87.942496,45.215728,98.8855128989,25.802496,7.525728,26.8776,62.14,37.69,72.6767892797,135.65,124.182496,20.955728,125.9382183803,25.802496,7.525728,26.8776,98.38,13.43,99.2924433177,134.08,116.952496,29.225728,120.5488676751,25.802496,7.525728,26.8776,91.15,21.7,93.6974519397,135.97,83.872496,17.365728,85.6514103459,25.802496,7.525728,26.8776,58.07,9.84,58.8977970726,135.65,25.802496,8.085728,27.039744768,25.802496,7.525728,26.8776,0.0,0.56,0.56,134.46
2022-02-25 16:00:00,92.870512,44.631816,103.0384928005,20.440512,5.961816,21.2922,72.43,38.67,82.1064784289,135.7,127.060512,18.941816,128.464649235,20.440512,5.961816,21.2922,106.62,12.98,107.4071915656,134.08,119.230512,28.041816,122.48370682,20.440512,5.961816,21.2922,98.79,22.08,101.2274197043,135.97,88.050512,14.831816,89.290959393,20.440512,5.961816,21.2922,67.61,8.87,68.1893613403,135.7,20.440512,6.561816,21.4679286388,20.440512,5.961816,21.2922,0.0,0.6000000000000001,0.6000000000000001,134.51
2022-02-25 16:30:00,98.541488,42.619184,107.3630276309,15.391488,4.489184,16.0328,83.15,38.13,91.4757858671,134.26,132.031488,17.459184,133.1808429521,15.391488,4.489184,16.0328,116.64,12.97,117.3588961264,132.14,123.511488,25.759184,126.1690264222,15.391488,4.489184,16.0328,108.12,21.27,110.1923196053,134.35,93.001488,12.869184,93.887659823,15.391488,4.489184,16.0328,77.61,8.38,78.0611074736,134.26,15.391488,5.049184,16.1985234488,15.391488,4.489184,16.0328,0.0,0.56,0.56,133.09
2022-02-25 17:00:00,106.367952,39.042736,113.3070008739,9.197952,2.6827360000000002,9.5812,97.17,36.36,103.7499807229,134.26,138.637952,16.712736,139.6416745795,9.197952,2.6827360000000002,9.5812,129.44,14.03,130.1981355473,132.14,129.247952,22.252736,131.1495991442,9.197952,2.6827360000000002,9.5812,120.05,19.57,121.6346472022,134.35,99.827952,11.802736,100.5232539147,9.197952,2.6827360000000002,9.5812,90.63,9.12,91.0877121241,134.26,9.197952,3.242736,9.752828192900001,9.197952,2.6827360000000002,9.5812,0.0,0.56,0.56,133.09
2022-02-25 17:30:00,112.462864,33.098752,117.2323469143,5.652864,1.648752,5.8884,106.81,31.45,111.3439652608,133.13,144.622864,15.828752,145.4865017156,5.652864,1.648752,5.8884,138.97,14.18,139.6915648849,130.66,134.552864,20.578752,136.117442837,5.652864,1.648752,5.8884,128.9,18.93,130.2825963051,133.14,106.052864,12.808752,106.8235652391,5.652864,1.648752,5.8884,100.4,11.16,101.0183428888,133.13,5.652864,2.208752,6.0690573238,5.652864,1.648752,5.8884,0.0,0.56,0.56,131.98
2022-02-25 18:00:00,118.10072,6.72396,118.2919764929,4.47072,1.30396,4.657,113.63,5.42,113.7591899584,132.57,148.65072,7.20396,148.8251779646,4.47072,1.30396,4.657,144.18,5.9,144.3006666651,129.41,138.22072,28.09396,141.046935542,4.47072,1.30396,4.657,133.75,26.79,136.4066222733,132.08,113.07072,4.62396,113.1652275542,4.47072,1.30396,4.657,108.6,3.32,108.6507358466,132.57,4.47072,1.82396,4.8284746453,4.47072,1.30396,4.657,0.0,0.52,0.52,131.43
2022-02-25 18:30:00,120.684464,6.577552,120.8635761563,3.934464,1.147552,4.0984,116.75,5.43,116.8762054483,134.87,151.484464,7.127552,151.6520518519,3.934464,1.147552,4.0984,147.55,5.98,147.6711308956,129.72,140.794464,27.447552,143.4449343959,3.934464,1.147552,4.0984,136.86,26.3,139.3640900663,132.31,115.524464,4.387552,115.6077523138,3.934464,1.147552,4.0984,111.59,3.24,111.6370265638,134.87,3.934464,1.707552,4.2890256236,3.934464,1.147552,4.0984,0.0,0.56,0.56,133.72
2022-02-25 19:00:00,118.197584,5.624712,118.3313409394,3.787584,1.104712,3.9454000000000002,114.41,4.52,114.4992510893,134.19,148.897584,5.864712,149.0130375769,3.787584,1.104712,3.9454000000000002,145.11,4.76,145.1880494393,128.83,138.387584,28.574712,141.3068914499,3.787584,1.104712,3.9454000000000002,134.6,27.47,137.3745278427,131.61,113.177584,5.204712,113.2971956717,3.787584,1.104712,3.9454000000000002,109.39,4.1,109.4668082114,134.19,3.787584,1.624712,4.1213446398,3.787584,1.104712,3.9454000000000002,0.0,0.52,0.52,133.04
2022-02-25 19:30:00,115.376144,4.531792,115.4651105011,3.846144,1.121792,4.0064,111.53,3.41,111.5821177429,134.4,145.056144,4.471792,145.1250558513,3.846144,1.121792,4.0064,141.21,3.35,141.2497313272,129.22,134.806144,30.091792,138.12390237,3.846144,1.121792,4.0064,130.96,28.97,134.1259948705,131.92,110.466144,6.311792,110.6463180069,3.846144,1.121792,4.0064,106.62,5.19,106.7462434936,134.4,3.846144,1.681792,4.1977670255,3.846144,1.121792,4.0064,0.0,0.56,0.56,133.12
2022-02-25 20:00:00,112.4136,3.8498,112.4795022437,4.1136,1.1998,4.285,108.3,2.65,108.3324166628,134.4,141.1036,2.8698,141.1327803347,4.1136,1.1998,4.285,136.99,1.67,137.000178832,129.22,131.1236,31.9698,134.9646864517,4.1136,1.1998,4.285,127.01,30.77,130.6840962015,131.92,107.6236,7.1398,107.8601688345,4.1136,1.1998,4.285,103.51,5.94,103.6802956207,134.4,4.1136,1.7198,4.4586339836,4.1136,1.1998,4.285,0.0,0.52,0.52,133.23
2022-02-25 20:30:00,109.126208,3.320144,109.1767036901,4.5262080000000005,1.320144,4.7148,104.6,2.0,104.6191187116,135.26,137.696208,2.390144,137.7169506122,4.5262080000000005,1.320144,4.7148,133.17,1.07,133.1742985715,130.52,127.966208,33.730144,132.33696764,4.5262080000000005,1.320144,4.7148,123.44,32.41,127.6238288879,133.01,104.556208,8.080144,104.867961544,4.5262080000000005,1.320144,4.7148,100.03,6.76,100.258159269,135.26,4.5262080000000005,1.880144,4.9011733616,4.5262080000000005,1.320144,4.7148,0.0,0.56,0.56,134.07
2022-02-25 21:00:00,104.0688,2.2884,104.0939571157,5.0688,1.4784000000000002,5.28,99.0,0.81,99.0033135809,135.26,132.2488,3.6384,132.2988399647,5.0688,1.4784000000000002,5.28,127.18,2.16,127.1983411842,130.52,122.8888,36.6684,128.2428505766,5.0688,1.4784000000000002,5.28,117.82,35.19,122.9629558038,133.01,99.7488,10.7984,100.3315929506,5.0688,1.4784000000000002,5.28,94.68,9.32,95.1376098081,135.26,5.1088000000000005,2.0384,5.5004465273,5.0688,1.4784000000000002,5.28,0.04,0.56,0.5614267539000001,134.07
2022-02-25 21:30:00,99.168496,3.928728,99.2462870973,5.138496,1.498728,5.3526,94.03,2.43,94.0613937809,136.2,126.578496,5.948728,126.7182031692,5.138496,1.498728,5.3526,121.44,4.45,121.5215046813,131.68,117.618496,39.218728,123.9847540113,5.138496,1.498728,5.3526,112.48,37.72,118.6362035805,133.93,95.038496,12.418728,95.8464424331,5.138496,1.498728,5.3526,89.9,10.92,90.5607884241,136.2,5.138496,2.058728,5.5355670098,5.138496,1.498728,5.3526,0.0,0.56,0.56,134.98
2022-02-25 22:00:00,93.410704,6.711872,93.651528805,5.560704,1.621872,5.7924,87.85,5.09,87.9973329141,136.88,119.780704,9.401872000000001,120.1491250398,5.560704,1.621872,5.7924,114.22,7.78,114.4846574874,132.64,111.320704,42.281872,119.0800396325,5.560704,1.621872,5.7924,105.76,40.66,113.3067217777,134.72,89.540704,15.081872,90.8019853078,5.560704,1.621872,5.7924,83.98,13.46,85.0518194985,136.88,5.560704,2.181872,5.9734407505,5.560704,1.621872,5.7924,0.0,0.56,0.56,135.65
2022-02-25 22:30:00,87.326944,9.291192,87.8198234863,5.866944,1.711192,6.1114,81.46,7.58,81.811906224,136.54,112.546944,12.481192,113.236896626,5.866944,1.711192,6.1114,106.68,10.77,107.2222705412,132.35,104.616944,45.421192,114.0516972894,5.866944,1.711192,6.1114,98.75,43.71,107.9913265036,134.46,83.726944,17.591192,85.5549600407,5.866944,1.711192,6.1114,77.86,15.88,79.4629095868,136.54,5.866944,2.271192,6.2912117275,5.866944,1.711192,6.1114,0.0,0.56,0.56,135.3
2022-02-25 23:00:00,81.275488,33.691184,87.9818210141,6.175488,1.8011840000000001,6.4328,75.1,31.89,81.5903309222,137.04,107.045488,9.111184,107.4325377855,6.175488,1.8011840000000001,6.4328,100.87,7.31,101.1345292173,133.02,99.515488,42.201184,108.0938124172,6.175488,1.8011840000000001,6.4328,93.34,40.4,101.7079918197,135.06,78.175488,9.861184,78.7949863501,6.175488,1.8011840000000001,6.4328,72.0,8.06,72.4497315385,137.04,6.175488,2.321184,6.5973136351,6.175488,1.8011840000000001,6.4328,0.0,0.52,0.52,135.79
2022-02-25 23:30:00,76.633984,47.609912,90.2190180858,6.2739840000000004,1.829912,6.5354,70.36,45.78,83.9424683935,135.71,102.173984,6.989912,102.4128013297,6.2739840000000004,1.829912,6.5354,95.9,5.16,96.0387192751,132.68,95.023984,41.479912,103.6828849655,6.2739840000000004,1.829912,6.5354,88.75,39.65,97.2043466106,134.76,73.763984,5.289912,73.953421182,6.2739840000000004,1.829912,6.5354,67.49,3.46,67.5786334576,135.71,6.2739840000000004,2.429912,6.728101334,6.2739840000000004,1.829912,6.5354,0.0,0.6000000000000001,0.6000000000000001,134.47
2022-02-26 00:00:00,72.72944,49.28692,87.8565417359,6.46944,1.88692,6.739,66.26,47.4,81.4686909187,137.36,97.25944,9.24692,97.6980255614,6.46944,1.88692,6.739,90.79,7.36,91.0878350824,135.37,90.45944,43.47692,100.365097807,6.46944,1.88692,6.739,83.99,41.59,93.7232532513,136.98,70.06944,3.61692,70.1627289392,6.46944,1.88692,6.739,63.6,1.73,63.6235247373,137.36,6.46944,2.44692,6.9167240367,6.46944,1.88692,6.739,0.0,0.56,0.56,136.09
2022-02-26 00:30:00,73.310896,49.111928,88.2409708933,6.280896,1.831928,6.5426,67.03,47.28,82.026942525,137.28,97.170896,9.151928,97.6009263048,6.280896,1.831928,6.5426,90.89,7.32,91.1842886686,135.34,90.380896,43.321928,100.2272208903,6.280896,1.831928,6.5426,84.1,41.49,93.7775564834,136.98,70.570896,3.5919280000000002,70.6622481174,6.280896,1.831928,6.5426,64.29,1.76,64.3140863264,137.28,6.280896,2.391928,6.7209355093,6.280896,1.831928,6.5426,0.0,0.56,0.56,136.02
2022-02-26 01:00:00,76.261712,48.548416,90.4035254472,6.131712,1.788416,6.3872,70.13,46.76,84.2894684999,137.09,100.731712,8.438416,101.0845421765,6.131712,1.788416,6.3872,94.6,6.65,94.8334461042,135.12,93.661712,42.538416,102.8690095731,6.131712,1.788416,6.3872,87.53,40.75,96.5508332434,136.74,73.401712,3.898416,73.5051628924,6.131712,1.788416,6.3872,67.27,2.11,67.3030831389,137.09,6.131712,2.348416,6.5660452146,6.131712,1.788416,6.3872,0.0,0.56,0.56,135.8
2022-02-26 01:30:00,75.609952,51.248736,91.341654151,7.469952,2.178736,7.7812,68.14,49.07,83.9697832556,136.9,100.369952,11.018736,100.9729657261,7.469952,2.178736,7.7812,92.9,8.84,93.319642091,134.86,93.789952,40.108736,102.0062047117,7.469952,2.178736,7.7812,86.32,37.93,94.2858807033,136.49,72.559952,7.358736,72.9321440091,7.469952,2.178736,7.7812,65.09,5.18,65.2957923606,136.9,7.469952,2.738736,7.9561836178,7.469952,2.178736,7.7812,0.0,0.56,0.56,135.6
2022-02-26 02:00:00,73.87568,58.41124,94.1779647996,8.09568,2.36124,8.433,65.78,56.05,86.4211253109,137.33,97.30568,17.99124,98.9549396291,8.09568,2.36124,8.433,89.21,15.63,90.5688743443,135.41,91.75568,34.70124,98.0983224617,8.09568,2.36124,8.433,83.66,32.34,89.6932059857,136.91,70.32568,13.66124,71.64028717,8.09568,2.36124,8.433,62.23,11.3,63.2476315762,137.33,8.09568,2.96124,8.6202654832,8.09568,2.36124,8.433,0.0,0.6000000000000001,0.6000000000000001,136.03
2022-02-26 02:30:00,72.8784,56.7862,92.3901168795,7.8384,2.2862,8.165,65.04,54.5,84.8554747792,137.42,94.5784,26.5962,98.2467892656,7.8384,2.2862,8.165,86.74,24.31,90.082205235,135.54,89.9784,30.2362,94.9228121001,7.8384,2.2862,8.165,82.14,27.95,86.7650972454,137.0,69.3784,15.2762,71.0403031595,7.8384,2.2862,8.165,61.54,12.99,62.896038826,137.42,7.8384,2.8862,8.3528836338,7.8384,2.2862,8.165,0.0,0.6000000000000001,0.6000000000000001,136.09
2022-02-26 03:00:00,71.77104,56.16072,91.1323688576,7.99104,2.33072,8.324,63.78,53.83,83.4599143302,137.62,92.83104,30.01072,97.5614949783,7.99104,2.33072,8.324,84.84,27.68,89.2412908916,135.45,88.63104,28.54072,93.1130170792,7.99104,2.33072,8.324,80.64,26.21,84.7925332798,136.88,68.38104,16.15072,70.262453615,7.99104,2.33072,8.324,60.39,13.82,61.951146075,137.62,8.03104,2.89072,8.5354475922,7.99104,2.33072,8.324,0.04,0.56,0.5614267539000001,136.29
2022-02-26 03:30:00,69.866304,56.812672,90.0498758156,8.786304,2.562672,9.1524,61.08,54.25,81.6935058618,136.88,90.916304,30.732672,95.970159223,8.786304,2.562672,9.1524,82.13,28.17,86.8267573966,134.43,86.836304,29.242672,91.6279300109,8.786304,2.562672,9.1524,78.05,26.68,82.4840887687,136.05,66.626304,15.112672,68.3187912633,8.786304,2.562672,9.1524,57.84,12.55,59.1858775385,136.88,8.786304,3.162672,9.3381814161,8.786304,2.562672,9.1524,0.0,0.6000000000000001,0.6000000000000001,135.56
2022-02-26 04:00:00,68.1608,56.9244,88.8047407068,9.1008,2.6544,9.48,59.06,54.27,80.2079578346,136.88,89.1108,31.0644,94.3701839778,9.1008,2.6544,9.48,80.01,28.41,84.9042295766,134.43,85.1408,29.5744,90.1310210749,9.1008,2.6544,9.48,76.04,26.92,80.6645399169,136.05,65.0808,15.4044,66.8790405733,9.1008,2.6544,9.48,55.98,12.75,57.4136124974,136.88,9.1008,3.2144,9.6517836694,9.1008,2.6544,9.48,0.0,0.56,0.56,135.56
2022-02-26 04:30:00,67.825056,57.259808,88.763302291,8.605056,2.509808,8.9636,59.22,54.75,80.6509200196,137.22,88.235056,31.579808,93.7161105714,8.605056,2.509808,8.9636,79.63,29.07,84.770288427,134.87,84.255056,30.039808,89.4500113261,8.605056,2.509808,8.9636,75.65,27.53,80.5035614119,136.45,64.725056,14.229808,66.2708103913,8.605056,2.509808,8.9636,56.12,11.72,57.3307317239,137.22,8.605056,3.109808,9.1497483332,8.605056,2.509808,8.9636,0.0,0.6000000000000001,0.6000000000000001,135.91
2022-02-26 05:00:00,67.829488,57.138184,88.6882828403,8.359488,2.438184,8.7078,59.47,54.7,80.8008100207,136.64,88.009488,31.428184,93.452665706,8.359488,2.438184,8.7078,79.65,28.99,84.7616812009,134.11,84.039488,29.898184,89.1994223625,8.359488,2.438184,8.7078,75.68,27.46,80.5078505489,135.83,64.739488,14.148184,66.2674310427,8.359488,2.438184,8.7078,56.38,11.71,57.583231066,136.64,8.399488,2.998184,8.9185484222,8.359488,2.438184,8.7078,0.04,0.56,0.5614267539000001,135.3
2022-02-26 05:30:00,67.945696,56.743328,88.5235724394,8.685696,2.533328,9.0476,59.26,54.21,80.3148286433,135.64,88.635696,31.143328,93.9478232016,8.685696,2.533328,9.0476,79.95,28.61,84.9148667784,132.84,84.645696,29.623328,89.679626522,8.685696,2.533328,9.0476,75.96,27.09,80.64607678,134.72,64.865696,13.763328,66.3097859686,8.685696,2.533328,9.0476,56.18,11.23,57.29140686,135.64,8.685696,3.093328,9.220086394399999,8.685696,2.533328,9.0476,0.0,0.56,0.56,134.28
2022-02-26 06:00:00,69.302384,56.426112,89.3684874188,9.072384,2.646112,9.4504,60.23,53.78,80.7461534688,135.64,90.112384,30.826112,95.2391250023,9.072384,2.646112,9.4504,81.04,28.18,85.7997319343,132.84,86.062384,29.346112,90.928148718,9.072384,2.646112,9.4504,76.99,26.7,81.4883433382,134.72,66.192384,14.416112,67.7440475968,9.072384,2.646112,9.4504,57.12,11.77,58.3200420096,135.64,9.072384,3.206112,9.6222297624,9.072384,2.646112,9.4504,0.0,0.56,0.56,134.28
2022-02-26 06:30:00,74.088544,54.499992,91.9747871976,9.428544,2.7499919999999998,9.8214,64.66,51.75,82.8189477113,135.78,96.058544,28.609992,100.2286162612,9.428544,2.7499919999999998,9.8214,86.63,25.86,90.4073918438,133.05,91.718544,27.229992,95.6753039075,9.428544,2.7499919999999998,9.8214,82.29,24.48,85.8540301908,134.91,70.668544,15.719992,72.3958649341,9.428544,2.7499919999999998,9.8214,61.24,12.97,62.5983905544,135.78,9.428544,3.309992,9.9926717648,9.428544,2.7499919999999998,9.8214,0.0,0.56,0.56,134.44
2022-02-26 07:00:00,77.09688,52.86784,93.4822839473,10.34688,3.01784,10.778,66.75,49.85,83.3101734484,135.08,100.31688,26.70784,103.8112957746,10.34688,3.01784,10.778,89.97,23.69,93.0366433186,132.07,95.78688,25.42784,99.1044975125,10.34688,3.01784,10.778,85.44,22.41,88.3300724555,134.09,73.58688,17.56784,75.6548604546,10.34688,3.01784,10.778,63.24,14.55,64.8922191021,135.08,10.34688,3.57784,10.9480073438,10.34688,3.01784,10.778,0.0,0.56,0.56,133.73
2022-02-26 07:30:00,81.882032,50.965176,96.4474796413,10.852032,3.1651759999999998,11.3042,71.03,47.8,85.616008433,134.7,105.902032,24.505176,108.7002485394,10.852032,3.1651759999999998,11.3042,95.05,21.34,97.4161080109,131.6,101.152032,23.325176,103.8065383931,10.852032,3.1651759999999998,11.3042,90.3,20.16,92.5230544243,133.57,78.072032,19.575176,80.4886929701,10.852032,3.1651759999999998,11.3042,67.22,16.41,69.1940495997,134.7,10.852032,3.725176,11.4736016473,10.852032,3.1651759999999998,11.3042,0.0,0.56,0.56,133.38
2022-02-26 08:00:00,83.516704,50.679872,97.6907839715,13.816704,4.029872,14.3924,69.7,46.65,83.87080839,134.7,109.036704,24.009872,111.6488995586,13.816704,4.029872,14.3924,95.22,19.98,97.2936215792,131.6,104.256704,22.909872,106.7441921792,13.816704,4.029872,14.3924,90.44,18.88,92.3896531003,133.57,79.806704,21.229872,82.582186145,13.816704,4.029872,14.3924,65.99,17.2,68.1947219365,134.7,13.816704,4.589872,14.5591289025,13.816704,4.029872,14.3924,0.0,0.56,0.56,133.38
2022-02-26 08:30:00,85.365056,50.364808,99.1151182755,18.565056,5.414808,19.3386,66.8,44.95,80.5154798781,134.16,113.135056,23.554808,115.5611088387,18.565056,5.414808,19.3386,94.57,18.14,96.2940522566,130.37,108.405056,22.544808,110.7245435038,18.565056,5.414808,19.3386,89.84,17.13,91.4585288532,133.08,81.825056,24.154808,85.3158516275,18.565056,5.414808,19.3386,63.26,18.74,65.9773840039,134.16,18.605056,5.974808,19.5408914689,18.565056,5.414808,19.3386,0.04,0.56,0.5614267539000001,132.91
2022-02-26 09:00:00,85.4224,50.3132,99.138310032,23.2224,6.7732,24.19,62.2,43.54,75.9247759299,134.16,114.4024,23.6432,116.8199898647,23.2224,6.7732,24.19,91.18,16.87,92.7275002359,130.37,109.8524,22.7032,112.1739055039,23.2224,6.7732,24.19,86.63,15.93,88.082471582,133.08,82.1924,26.7432,86.4337281621,23.2224,6.7732,24.19,58.97,19.97,62.2596321865,134.16,23.2224,7.3332,24.3527346308,23.2224,6.7732,24.19,0.0,0.56,0.56,132.91
2022-02-26 09:30:00,84.412528,49.429904,97.8201936862,26.262528,7.659904,27.3568,58.15,41.77,71.5971745253,134.0,114.832528,23.249904,117.1625687789,26.262528,7.659904,27.3568,88.57,15.59,89.9316017871,130.15,110.422528,22.369904,112.6656438089,26.262528,7.659904,27.3568,84.16,14.71,85.4358806357,132.92,81.422528,29.159904,86.4865773817,26.262528,7.659904,27.3568,55.16,21.5,59.2019898314,134.0,26.262528,8.259904,27.5308261961,26.262528,7.659904,27.3568,0.0,0.6000000000000001,0.6000000000000001,132.73
2022-02-26 10:00:00,82.527968,49.579824,96.2757729134,30.067968,8.769824,31.3208,52.46,40.81,66.4643340447,133.79,113.247968,23.969824,115.7568776303,30.067968,8.769824,31.3208,83.18,15.2,84.5573911613,130.05,109.117968,23.119824,111.5403837282,30.067968,8.769824,31.3208,79.05,14.35,80.3419255433,132.77,79.877968,30.939824,85.6607406048,30.067968,8.769824,31.3208,49.81,22.17,54.5210509803,133.79,30.067968,9.329824,31.4821904498,30.067968,8.769824,31.3208,0.0,0.56,0.56,132.54
2022-02-26 10:30:00,79.903504,50.742272,94.653833093,33.333504,9.722272,34.7224,46.57,41.02,62.0596914269,133.6,110.353504,25.212272,113.1969721524,33.333504,9.722272,34.7224,77.02,15.49,78.5622078356,130.05,106.533504,24.352272,109.2813827973,33.333504,9.722272,34.7224,73.2,14.63,74.6476851617,132.67,77.683504,31.412272,83.7941383745,33.333504,9.722272,34.7224,44.35,21.69,49.3698146644,133.6,33.333504,10.282272,34.8833428215,33.333504,9.722272,34.7224,0.0,0.56,0.56,132.36
2022-02-26 11:00:00,73.372128,51.327704,89.5432988289,40.792128,11.897704,42.4918,32.58,39.43,51.1486197272,133.25,109.732128,26.107704,112.7951777496,40.792128,11.897704,42.4918,68.94,14.21,70.3892584135,129.92,106.322128,25.307704,109.2926108399,40.792128,11.897704,42.4918,65.53,13.41,66.8880333094,132.34,72.032128,35.037704,80.1016115056,40.792128,11.897704,42.4918,31.24,23.14,38.8766922461,133.25,40.792128,12.457704,42.6519881802,40.792128,11.897704,42.4918,0.0,0.56,0.56,131.99
2022-02-26 11:30:00,70.898752,51.212136,87.4603676464,44.578752,13.002136,46.4362,26.32,38.21,46.3976992964,134.27,107.358752,26.302136,110.5337233118,44.578752,13.002136,46.4362,62.78,13.3,64.1733464921,131.23,104.288752,25.562136,107.3758193943,44.578752,13.002136,46.4362,59.71,12.56,61.016700173,133.43,69.908752,38.202136,79.6657818713,44.578752,13.002136,46.4362,25.33,25.2,35.7302239008,134.27,44.578752,13.562136,46.5961013687,44.578752,13.002136,46.4362,0.0,0.56,0.56,132.99
2022-02-26 12:00:00,69.747072,51.802896,86.8803434993,45.267072,13.202896,47.1532,24.48,38.6,45.7080999386,134.27,104.657072,27.352896,108.1724717255,45.267072,13.202896,47.1532,59.39,14.15,61.0523922545,131.23,101.767072,26.572896,105.1791602233,45.267072,13.202896,47.1532,56.5,13.37,58.0603728889,133.43,68.867072,38.292896,78.7973317437,45.267072,13.202896,47.1532,23.6,25.09,34.4451462473,134.27,45.267072,13.762896,47.3130543694,45.267072,13.202896,47.1532,0.0,0.56,0.56,132.99
2022-02-26 12:30:00,67.668848,52.789664,85.8243649256,46.318848,13.509664,48.2488,21.35,39.28,44.7072801678,134.66,102.848848,28.259664,106.6606494651,46.318848,13.509664,48.2488,56.53,14.75,58.4226274657,131.76,100.088848,27.459664,103.7873337212,46.318848,13.509664,48.2488,53.77,13.95,55.5501161115,133.92,66.998848,37.679664,76.8674359692,46.318848,13.509664,48.2488,20.68,24.17,31.8096101831,134.66,46.318848,14.069664,48.4085852419,46.318848,13.509664,48.2488,0.0,0.56,0.56,133.4
2022-02-26 13:00:00,66.48968,52.79824,84.9030723449,44.59968,13.00824,46.458,21.89,39.79,45.4138326945,134.33,101.95968,28.13824,105.771153421,44.59968,13.00824,46.458,57.36,15.13,59.3218888775,131.34,99.16968,27.31824,102.8635585035,44.59968,13.00824,46.458,54.57,14.31,56.4150777718,133.6,65.77968,36.76824,75.358276079,44.59968,13.00824,46.458,21.18,23.76,31.8297031089,134.33,44.59968,13.56824,46.6178999184,44.59968,13.00824,46.458,0.0,0.56,0.56,133.08
2022-02-26 13:30:00,67.81056,52.73808,85.9044651319,41.89056,12.21808,43.636,25.92,40.52,48.1011101743,134.33,102.79056,27.93808,106.5196486063,41.89056,12.21808,43.636,60.9,15.72,62.8961715846,131.3,99.83056,27.06808,103.4351084729,41.89056,12.21808,43.636,57.94,14.85,59.8127586724,133.6,66.83056,35.61808,75.7295937715,41.89056,12.21808,43.636,24.94,23.4,34.1988830227,134.33,41.89056,12.77808,43.796099662,41.89056,12.21808,43.636,0.0,0.56,0.56,133.08
2022-02-26 14:00:00,68.700768,53.415224,87.0228802026,40.200768,11.725224,41.8758,28.5,41.69,50.5005554425,134.69,101.370768,28.545224,105.3131635557,40.200768,11.725224,41.8758,61.17,16.82,63.4403759447,131.71,98.390768,27.625224,102.1953826192,40.200768,11.725224,41.8758,58.19,15.9,60.3231804533,133.96,67.540768,34.295224,75.7490444246,40.200768,11.725224,41.8758,27.34,22.57,35.4525104894,134.69,40.200768,12.285224,42.0360378309,40.200768,11.725224,41.8758,0.0,0.56,0.56,133.45
2022-02-26 14:30:00,68.15656,53.93108,86.9130488534,37.06656,10.81108,38.611,31.09,43.12,53.1594065053,134.97,100.59656,29.28108,104.7714156142,37.06656,10.81108,38.611,63.53,18.47,66.1604247266,132.08,97.46656,28.29108,101.4894848041,37.06656,10.81108,38.611,60.4,17.48,62.8785368787,134.28,66.87656,31.10108,73.7546707307,37.06656,10.81108,38.611,29.81,20.29,36.0599528563,134.97,37.10656,11.37108,38.8097701024,37.06656,10.81108,38.611,0.04,0.56,0.5614267539000001,133.74
2022-02-26 15:00:00,71.450864,53.817752,89.4515309913,31.980864,9.327752,33.3134,39.47,44.49,59.4747089106,133.9,102.680864,28.567752,106.5808438985,31.980864,9.327752,33.3134,70.7,19.24,73.2711921563,130.8,99.190864,27.527752,102.9398107208,31.980864,9.327752,33.3134,67.21,18.2,69.6306261641,133.2,69.630864,28.197752,75.1237009155,31.980864,9.327752,33.3134,37.65,18.87,42.1141235217,133.9,31.980864,9.887752,33.4745172004,31.980864,9.327752,33.3134,0.0,0.56,0.56,132.7
2022-02-26 15:30:00,76.94984,24.27912,80.6892405715,26.97984,7.869120000000001,28.104,49.97,16.41,52.5955226231,135.43,104.46984,33.71912,109.7767121169,26.97984,7.869120000000001,28.104,77.49,25.85,81.687958721,130.95,100.59984,32.33912,105.6699885985,26.97984,7.869120000000001,28.104,73.62,24.47,77.5801862591,133.37,74.12984,12.12912,75.1155691611,26.97984,7.869120000000001,28.104,47.15,4.26,47.3420542436,135.43,26.97984,8.42912,28.2659128705,26.97984,7.869120000000001,28.104,0.0,0.56,0.56,134.26
2022-02-26 16:00:00,80.020848,17.680664,81.9508510884,24.310848,7.090664,25.3238,55.71,10.59,56.7076026649,135.43,106.490848,34.080664,111.8114142941,24.310848,7.090664,25.3238,82.18,26.99,86.4986271567,130.95,102.390848,32.640664,107.467663511,24.310848,7.090664,25.3238,78.08,25.55,82.154055895,133.37,76.780848,8.920664,77.2973276757,24.310848,7.090664,25.3238,52.47,1.83,52.5019028227,135.43,24.310848,7.650664,25.4862706201,24.310848,7.090664,25.3238,0.0,0.56,0.56,134.26
2022-02-26 16:30:00,84.856,16.688,86.4813857428,20.496,5.978,21.35,64.36,10.71,65.2450281631,135.94,110.706,32.788,115.4593927751,20.496,5.978,21.35,90.21,26.81,94.1096179994,131.22,106.226,31.358,110.7577863629,20.496,5.978,21.35,85.73,25.38,89.4079263824,133.58,81.056,7.948,81.4447410211,20.496,5.978,21.35,60.56,1.97,60.5920333047,135.94,20.496,6.538,21.5135180759,20.496,5.978,21.35,0.0,0.56,0.56,134.78
2022-02-26 17:00:00,91.491744,14.072592,92.5676891024,15.711744,4.582592,16.3664,75.78,9.49,76.3719091028,136.11,116.581744,29.272592,120.2006142933,15.711744,4.582592,16.3664,100.87,24.69,103.8477395036,131.34,111.571744,27.902592,115.0078636421,15.711744,4.582592,16.3664,95.86,23.32,98.6557752998,133.72,86.981744,5.842592,87.1777475653,15.711744,4.582592,16.3664,71.27,1.26,71.281137056,136.11,15.711744,5.102592,16.519544323,15.711744,4.582592,16.3664,0.0,0.52,0.52,134.97
2022-02-26 17:30:00,98.803104,15.380072,99.9929996288,12.103104,3.530072,12.6074,86.7,11.85,87.5060712179,136.18,123.653104,23.890072,125.9397700053,12.103104,3.530072,12.6074,111.55,20.36,113.3928220832,131.92,118.123104,22.680072,120.2807273196,12.103104,3.530072,12.6074,106.02,19.15,107.7356157452,134.18,92.063104,7.260072,92.3489239978,12.103104,3.530072,12.6074,79.96,3.73,80.046951847,136.18,12.103104,4.130072,12.7883783632,12.103104,3.530072,12.6074,0.0,0.6000000000000001,0.6000000000000001,135.06
2022-02-26 18:00:00,103.775856,15.694208,104.9558786028,11.945856,3.4842079999999997,12.4436,91.83,12.21,92.6381832723,136.18,130.715856,20.254208,132.275726993,11.945856,3.4842079999999997,12.4436,118.77,16.77,119.948096275,131.92,124.825856,19.204208,126.2944809999,11.945856,3.4842079999999997,12.4436,112.88,15.72,113.9693502658,134.18,96.005856,7.234208,96.2780252793,11.945856,3.4842079999999997,12.4436,84.06,3.75,84.143604035,136.18,11.945856,4.004208,12.5990935102,11.945856,3.4842079999999997,12.4436,0.0,0.52,0.52,135.06
2022-02-26 18:30:00,105.872048,8.612264,106.2217569,11.802048,3.4422639999999998,12.2938,94.07,5.17,94.2119620855,134.38,137.352048,9.302264,137.6666888006,11.802048,3.4422639999999998,12.2938,125.55,5.86,125.6866822698,130.27,128.742048,29.822264,132.150983172,11.802048,3.4422639999999998,12.2938,116.94,26.38,119.8785552132,132.82,98.992048,14.562264,100.0574090212,11.802048,3.4422639999999998,12.2938,87.19,11.12,87.8962484979,134.38,11.802048,4.002264,12.4622010143,11.802048,3.4422639999999998,12.2938,0.0,0.56,0.56,133.25
2022-02-26 19:00:00,102.733744,9.773592,103.1976029607,13.143744,3.833592,13.6914,89.59,5.94,89.7867011311,134.38,135.803744,5.933592,135.9333086423,13.143744,3.833592,13.6914,122.66,2.1,122.6779752034,130.27,126.923744,34.893592,131.6328209591,13.143744,3.833592,13.6914,113.78,31.06,117.9432575436,132.82,96.353744,18.373592,98.0899223458,13.143744,3.833592,13.6914,83.21,14.54,84.4707979127,134.38,13.143744,4.393592,13.8586311373,13.143744,3.833592,13.6914,0.0,0.56,0.56,133.25
2022-02-26 19:30:00,99.050896,11.511928,99.7176237416,13.960896,4.071928,14.5426,85.09,7.44,85.4146456997,135.44,132.420896,4.531928,132.4984228919,13.960896,4.071928,14.5426,118.46,0.46,118.4608931251,131.7,123.850896,36.711928,129.1774364875,13.960896,4.071928,14.5426,109.89,32.64,114.6349933485,134.02,92.980896,19.941928,95.0953601041,13.960896,4.071928,14.5426,79.02,15.87,80.5978740414,135.44,13.960896,4.631928,14.7092275161,13.960896,4.071928,14.5426,0.0,0.56,0.56,134.3
2022-02-26 20:00:00,93.957904,12.751472,94.8192373005,15.947904,4.651472,16.6124,78.01,8.1,78.4293956371,135.27,127.477904,5.391472,127.5918648604,15.947904,4.651472,16.6124,111.53,0.74,111.5324549178,131.58,119.397904,38.751472,125.5290247782,15.947904,4.651472,16.6124,103.45,34.1,108.9252610738,133.9,88.297904,21.151472,90.7959504524,15.947904,4.651472,16.6124,72.35,16.5,74.2076310092,135.27,15.947904,5.211472,16.7778151855,15.947904,4.651472,16.6124,0.0,0.56,0.56,134.13
2022-02-26 20:30:00,92.73944,14.60192,93.881946077,14.02944,4.09192,14.614,78.71,10.51,79.4085902154,135.71,124.95944,6.15192,125.1107819686,14.02944,4.09192,14.614,110.93,2.06,110.9491257289,132.24,116.93944,39.55192,123.4471020446,14.02944,4.09192,14.614,102.91,35.46,108.8479659893,134.43,87.01944,20.75192,89.4596284455,14.02944,4.09192,14.614,72.99,16.66,74.8671870715,135.71,14.10944,4.6519200000000005,14.8565358277,14.02944,4.09192,14.614,0.08,0.56,0.5656854249000001,134.55
2022-02-26 21:00:00,89.46824,48.64532,101.8377784842,12.25824,3.57532,12.769,77.21,45.07,89.4018400258,136.15,122.28824,7.25532,122.5032787749,12.25824,3.57532,12.769,110.03,3.68,110.0915223802,132.92,114.34824,33.00532,119.0162641802,12.25824,3.57532,12.769,102.09,29.43,106.2473199662,135.01,84.16824,4.79532,84.3047312943,12.25824,3.57532,12.769,71.91,1.22,71.9203483028,136.15,12.25824,4.13532,12.9369748937,12.25824,3.57532,12.769,0.0,0.56,0.56,134.99
2022-02-26 21:30:00,85.469696,49.530328,98.7842210382,12.309696,3.590328,12.8226,73.16,45.94,86.3878996156,132.99,117.729696,6.020328,117.8835258613,12.309696,3.590328,12.8226,105.42,2.43,105.448002826,130.81,110.109696,34.060328,115.2573255662,12.309696,3.590328,12.8226,97.8,30.47,102.4366189407,133.28,80.509696,3.820328,80.6002857069,12.309696,3.590328,12.8226,68.2,0.23,68.2003878288,132.99,12.309696,4.110328,12.9778045863,12.309696,3.590328,12.8226,0.0,0.52,0.52,131.83
2022-02-26 22:00:00,80.814544,50.727992,95.4165588055,13.124544,3.827992,13.6714,67.69,46.9,82.3501432907,132.64,113.534544,5.177992,113.6525595068,13.124544,3.827992,13.6714,100.41,1.35,100.4190748812,130.48,106.234544,35.547992,112.024274486,13.124544,3.827992,13.6714,93.11,31.72,98.3647828239,132.95,76.244544,4.187992,76.3594772557,13.124544,3.827992,13.6714,63.12,0.36,63.1210266076,132.64,13.124544,4.387992,13.8386462127,13.124544,3.827992,13.6714,0.0,0.56,0.56,131.46
2022-02-26 22:30:00,76.499456,51.889008,92.4371998685,13.779456,4.019008,14.3536,62.72,47.87,78.9007940391,133.39,107.949456,4.189008,108.0307032224,13.779456,4.019008,14.3536,94.17,0.17,94.1701534458,131.64,101.079456,37.169008,107.696757523,13.779456,4.019008,14.3536,87.3,33.15,93.382078045,133.86,72.279456,5.069008,72.4569844926,13.779456,4.019008,14.3536,58.5,1.05,58.5094223181,133.39,13.779456,4.579008,14.5203554337,13.779456,4.019008,14.3536,0.0,0.56,0.56,132.18
2022-02-26 23:00:00,71.841952,54.039736,89.8974923684,14.261952,4.159736,14.8562,57.58,49.88,76.180514569,133.39,102.511952,5.639736,102.6669709546,14.261952,4.159736,14.8562,88.25,1.48,88.2624093258,131.64,96.031952,39.339736,103.777409071,14.261952,4.159736,14.8562,81.77,35.18,89.0166574299,133.86,67.991952,6.339736,68.2868786028,14.261952,4.159736,14.8562,53.73,2.18,53.7742066422,133.39,14.261952,4.719736,15.0226223663,14.261952,4.159736,14.8562,0.0,0.56,0.56,132.18
2022-02-26 23:30:00,66.52928,55.63604,86.7266628218,16.16928,4.71604,16.843,50.36,50.92,71.6168695211,134.54,96.88928,7.60604,97.1873676123,16.16928,4.71604,16.843,80.72,2.89,80.7717184415,133.08,90.94928,41.09604,99.803086306,16.16928,4.71604,16.843,74.78,36.38,83.1598027896,135.07,63.17928,8.02604,63.6870374519,16.16928,4.71604,16.843,47.01,3.31,47.1263853908,134.54,16.16928,5.27604,17.0082983805,16.16928,4.71604,16.843,0.0,0.56,0.56,133.3
2022-02-27 00:00:00,64.57224,55.86732,85.38578115,15.76224,4.59732,16.419,48.81,51.27,70.7886219671,134.2,93.09224,8.06732,93.4411408331,15.76224,4.59732,16.419,77.33,3.47,77.407814851,132.73,87.38224,41.74732,96.8426279827,15.76224,4.59732,16.419,71.62,37.15,80.6817631191,134.76,61.31224,7.98732,61.8303166303,15.76224,4.59732,16.419,45.55,3.39,45.6759739907,134.2,15.76224,5.15732,16.5845156517,15.76224,4.59732,16.419,0.0,0.56,0.56,132.96
2022-02-27 00:30:00,64.523744,56.183592,85.556469947,16.263744,4.743592,16.9414,48.26,51.44,70.5343972825,134.58,93.303744,8.193592,93.662818633,16.263744,4.743592,16.9414,77.04,3.45,77.1172101414,133.33,87.623744,42.243592,97.2750819976,16.263744,4.743592,16.9414,71.36,37.5,80.6132718602,135.21,61.303744,7.853592,61.8047565784,16.263744,4.743592,16.9414,45.04,3.11,45.1472446557,134.58,16.263744,5.303592,17.1066494966,16.263744,4.743592,16.9414,0.0,0.56,0.56,133.33
2022-02-27 01:00:00,66.191984,56.308912,86.9026600081,18.201984,5.308912,18.9604,47.99,51.0,70.0288519112,135.32,96.611984,8.028912,96.9450301992,18.201984,5.308912,18.9604,78.41,2.7199999999999998,78.4571634715,134.25,90.851984,41.948912,100.06894730490001,18.201984,5.308912,18.9604,72.65,36.64,81.3665293594,135.98,62.971984,8.188912,63.5021971954,18.201984,5.308912,18.9604,44.77,2.88,44.8625378239,135.32,18.201984,5.868912,19.1247575043,18.201984,5.308912,18.9604,0.0,0.56,0.56,134.06
2022-02-27 01:30:00,66.548224,55.948232,86.9417666112,17.308224,5.048232,18.0294,49.24,50.9,70.8194012965,134.97,97.248224,7.218232,97.5157420336,17.308224,5.048232,18.0294,79.94,2.17,79.9694472908,133.77,91.378224,41.558232,100.3845927838,17.308224,5.048232,18.0294,74.07,36.51,82.5793254998,135.56,63.218224,7.358232,63.6450109897,17.308224,5.048232,18.0294,45.91,2.31,45.9680780542,134.97,17.308224,5.608232,18.1941442283,17.308224,5.048232,18.0294,0.0,0.56,0.56,133.71
2022-02-27 02:00:00,65.381824,54.558032,85.1549280152,16.861824,4.918032,17.5644,48.52,49.64,69.4141196011,135.71,94.401824,17.258032,95.9663693334,16.861824,4.918032,17.5644,77.54,12.34,78.5157767586,134.65,89.531824,36.638032,96.7382700776,16.861824,4.918032,17.5644,72.67,31.72,79.2911552445,136.29,62.111824,6.628032,62.464465809000004,16.861824,4.918032,17.5644,45.25,1.71,45.2822989699,135.71,16.861824,5.518032,17.7417526124,16.861824,4.918032,17.5644,0.0,0.6000000000000001,0.6000000000000001,134.43
2022-02-27 02:30:00,65.566736,52.394048,83.9293341777,15.236736,4.444048,15.8716,50.33,47.95,69.5148286339,136.56,91.126736,31.004048,96.256599807,15.236736,4.444048,15.8716,75.89,26.56,80.4035179579,135.25,87.506736,29.634048,92.3883415061,15.236736,4.444048,15.8716,72.27,25.19,76.5342341701,136.78,62.166736,5.394048,62.4003110467,15.236736,4.444048,15.8716,46.93,0.9500000000000001,46.9396143998,136.56,15.276736,5.004048,16.0754209649,15.236736,4.444048,15.8716,0.04,0.56,0.5614267539000001,135.29
2022-02-27 03:00:00,65.547952,52.242736,83.8202688862,13.277951999999999,3.8727359999999997,13.8312,52.27,48.37,71.2166399095,136.48,89.517952,30.952736,94.7181904185,13.277951999999999,3.8727359999999997,13.8312,76.24,27.08,80.9065139528,134.51,85.877952,29.552736,90.8206300617,13.277951999999999,3.8727359999999997,13.8312,72.6,25.68,77.0079372532,136.17,61.997952,4.552736,62.1648892646,13.277951999999999,3.8727359999999997,13.8312,48.72,0.68,48.7247452533,136.48,13.277951999999999,4.472736,14.011044809,13.277951999999999,3.8727359999999997,13.8312,0.0,0.6000000000000001,0.6000000000000001,135.21
2022-02-27 03:30:00,66.162832,51.594576,83.9018510575,10.232832,2.984576,10.6592,55.93,48.61,74.1019365469,136.87,87.962832,30.374576,93.0595222459,10.232832,2.984576,10.6592,77.73,27.39,82.4145921545,135.05,84.222832,28.944576,89.0576998913,10.232832,2.984576,10.6592,73.99,25.96,78.4119997194,136.6,62.382832,3.574576,62.4851608137,10.232832,2.984576,10.6592,52.15,0.59,52.1533373812,136.87,10.232832,3.544576,10.8293522318,10.232832,2.984576,10.6592,0.0,0.56,0.56,135.58
2022-02-27 04:00:00,65.78784,51.40812,83.4915246824,8.90784,2.59812,9.279,56.88,48.81,74.951654418,136.87,86.46784,30.27812,91.6157841477,8.90784,2.59812,9.279,77.56,27.68,82.3512962861,135.05,82.76784,28.83812,87.6478893266,8.90784,2.59812,9.279,73.86,26.24,78.3826332806,136.6,61.94784,3.06812,62.0237715799,8.90784,2.59812,9.279,53.04,0.47000000000000003,53.0420823498,136.87,8.90784,3.19812,9.4645435706,8.90784,2.59812,9.279,0.0,0.6000000000000001,0.6000000000000001,135.58
2022-02-27 04:30:00,63.610128,52.096704,82.2211344597,11.200128,3.266704,11.6668,52.41,48.83,71.6322343641,136.96,85.670128,31.066704,91.1290893676,11.200128,3.266704,11.6668,74.47,27.8,79.4897534277,135.14,82.090128,29.626704,87.2727374669,11.200128,3.266704,11.6668,70.89,26.36,75.6322794844,136.69,60.090128,3.416704,60.1871859226,11.200128,3.266704,11.6668,48.89,0.15,48.8902301079,136.96,11.200128,3.866704,11.848808676,11.200128,3.266704,11.6668,0.0,0.6000000000000001,0.6000000000000001,135.66
2022-02-27 05:00:00,63.453888,52.192384,82.1610665091,11.013888,3.212384,11.4728,52.44,48.98,71.7564909956,136.48,85.023888,31.152384,90.5512703363,11.013888,3.212384,11.4728,74.01,27.94,79.1083036097,134.54,81.473888,29.702384,86.7192368573,11.013888,3.212384,11.4728,70.46,26.49,75.275040352,136.2,59.933888,3.262384,60.0226130734,11.013888,3.212384,11.4728,48.92,0.05,48.9200255519,136.48,11.013888,3.7723839999999997,11.6420191513,11.013888,3.212384,11.4728,0.0,0.56,0.56,135.17
2022-02-27 05:30:00,64.647936,51.350648,82.5605515914,10.767936,3.140648,11.2166,53.88,48.21,72.2997821573,136.38,85.077936,34.620648,91.8522969879,10.767936,3.140648,11.2166,74.31,31.48,80.7029522384,134.42,81.837936,27.600648,86.3669122915,10.767936,3.140648,11.2166,71.07,24.46,75.1614029938,136.11,61.017936,3.900648,61.1424857895,10.767936,3.140648,11.2166,50.25,0.76,50.2557469351,136.38,10.767936,3.740648,11.3991619499,10.767936,3.140648,11.2166,0.0,0.6000000000000001,0.6000000000000001,135.08
2022-02-27 06:00:00,64.161488,51.874184,82.5083481112,12.391488,3.614184,12.9078,51.77,48.26,70.7754229941,136.6,86.851488,30.664184,92.1057715249,12.391488,3.614184,12.9078,74.46,27.05,79.2211720438,134.49,83.281488,29.264184,88.2734314994,12.391488,3.614184,12.9078,70.89,25.65,75.3877616062,136.2,60.671488,4.174184,60.8149099169,12.391488,3.614184,12.9078,48.28,0.56,48.2832476124,136.6,12.391488,4.174184,13.0756562711,12.391488,3.614184,12.9078,0.0,0.56,0.56,135.3
