Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-02-27 06:30:00,66.70984,51.24912,84.1229757771,13.77984,4.01912,14.354,52.93,47.23,70.9384084964,135.99,91.39984,29.59912,96.0730901803,13.77984,4.01912,14.354,77.62,25.58,81.7263776268,133.78,87.70984,28.26912,92.1529119366,13.77984,4.01912,14.354,73.93,24.25,77.8055743504,135.58,63.11984,5.30912,63.3427261554,13.77984,4.01912,14.354,49.34,1.29,49.3568607186,135.99,13.77984,4.61912,14.5334187306,13.77984,4.01912,14.354,0.0,0.6000000000000001,0.6000000000000001,134.69
2022-02-27 07:00:00,69.118288,50.251584,85.455014075,13.308288,3.881584,13.8628,55.81,46.37,72.5598580484,135.99,95.068288,28.611584,99.2804216462,13.308288,3.881584,13.8628,81.76,24.73,85.418209417,133.78,91.148288,27.321584,95.1550280206,13.308288,3.881584,13.8628,77.84,23.44,81.2926761769,135.58,65.318288,5.561584,65.5546334277,13.308288,3.881584,13.8628,52.01,1.6800000000000002,52.0371261697,135.99,13.308288,4.441584,14.0299037032,13.308288,3.881584,13.8628,0.0,0.56,0.56,134.69
2022-02-27 07:30:00,72.037872,48.457296,86.8191484519,14.047872,4.097296,14.6332,57.99,44.36,73.0112984407,135.45,99.307872,27.007296,102.9147583119,14.047872,4.097296,14.6332,85.26,22.91,88.2844023596,133.06,95.237872,25.807296,98.6725331079,14.047872,4.097296,14.6332,81.19,21.71,84.0424904438,134.98,68.077872,7.557296,68.4960537468,14.047872,4.097296,14.6332,54.03,3.46,54.1406732503,135.45,14.047872,4.657296,14.7997673549,14.047872,4.097296,14.6332,0.0,0.56,0.56,134.16
2022-02-27 08:00:00,74.479536,48.304448,88.7722984909,15.169536,4.424448,15.8016,59.31,43.88,73.7775745061,135.29,100.819536,26.654448,104.2834523663,15.169536,4.424448,15.8016,85.65,22.23,88.4878262814,132.88,96.709536,25.474448,100.0084089177,15.169536,4.424448,15.8016,81.54,21.05,84.21326558210001,134.82,70.429536,8.424448,70.9315928573,15.169536,4.424448,15.8016,55.26,4.0,55.404581038,135.29,15.209536,4.984448,16.0054586688,15.169536,4.424448,15.8016,0.04,0.56,0.5614267539000001,134.02
2022-02-27 08:30:00,75.4152,48.3136,89.5636998789,20.5152,5.9836,21.37,54.9,42.33,69.3241581269,135.36,103.9552,26.523600000000002,107.2855300775,20.5152,5.9836,21.37,83.44,20.54,85.9309327309,132.7,99.9752,25.4536,103.1645596511,20.5152,5.9836,21.37,79.46,19.47,81.8105891679,134.95,71.6552,11.5736,72.5838542928,20.5152,5.9836,21.37,51.14,5.59,51.4446080751,135.36,20.5152,6.5836,21.5457007312,20.5152,5.9836,21.37,0.0,0.6000000000000001,0.6000000000000001,134.12
2022-02-27 09:00:00,74.717984,48.826912,89.2571816073,26.457984,7.716912,27.5604,48.26,41.11,63.3960542936,135.49,105.817984,27.196912,109.2571176636,26.457984,7.716912,27.5604,79.36,19.48,81.7158491359,132.52,102.057984,26.166912,105.35909729,26.457984,7.716912,27.5604,75.6,18.45,77.8187798671,135.06,71.447984,14.016912,72.8099460217,26.457984,7.716912,27.5604,44.99,6.3,45.4289566246,135.49,26.457984,8.276912,27.7224131273,26.457984,7.716912,27.5604,0.0,0.56,0.56,134.22
2022-02-27 09:30:00,73.580592,48.522256,88.1391674932,32.270592,9.412256,33.6152,41.31,39.11,56.8868016327,134.73,107.300592,27.022256,110.6508895711,32.270592,9.412256,33.6152,75.03,17.61,77.068884772,131.87,103.740592,26.082256,106.9691287548,32.270592,9.412256,33.6152,71.47,16.67,73.3883492116,134.27,70.810592,17.512256,72.9439445712,32.270592,9.412256,33.6152,38.54,8.1,39.3819958864,134.73,32.270592,9.972256,33.7762786251,32.270592,9.412256,33.6152,0.0,0.56,0.56,133.46
2022-02-27 10:00:00,73.476384,47.818112,87.6661328049,34.656384,10.108112,36.1004,38.82,37.71,54.120573722,134.73,106.846384,26.648112,110.1193518281,34.656384,10.108112,36.1004,72.19,16.54,74.0605677807,131.87,103.456384,25.768112,106.6171608438,34.656384,10.108112,36.1004,68.8,15.66,70.5597307251,134.27,70.876384,19.288112,73.4540201312,34.656384,10.108112,36.1004,36.22,9.18,37.3652351792,134.73,34.656384,10.708112,36.2729736107,34.656384,10.108112,36.1004,0.0,0.6000000000000001,0.6000000000000001,133.46
2022-02-27 10:30:00,72.70104,46.99572,86.5681171991,37.63104,10.97572,39.199,35.07,36.02,50.2727092964,134.49,105.62104,26.65572,108.9326925188,37.63104,10.97572,39.199,67.99,15.68,69.7746551407,131.87,102.41104,25.82572,105.6171810237,37.63104,10.97572,39.199,64.78,14.85,66.4602956659,134.05,70.39104,21.36572,73.5621676094,37.63104,10.97572,39.199,32.76,10.39,34.3681494992,134.49,37.63104,11.53572,39.3594716352,37.63104,10.97572,39.199,0.0,0.56,0.56,133.21
2022-02-27 11:00:00,70.979904,46.842472,85.0433063499,38.819904,11.322472,40.4374,32.16,35.52,47.9159263711,133.89,104.099904,26.692472,107.4675675461,38.819904,11.322472,40.4374,65.28,15.37,67.0650080146,131.23,101.029904,25.872472,104.2901064801,38.819904,11.322472,40.4374,62.21,14.55,63.888861314,133.51,68.899904,22.242472,72.4011348798,38.819904,11.322472,40.4374,30.08,10.92,32.0008249894,133.89,38.819904,11.882472,40.5977596352,38.819904,11.322472,40.4374,0.0,0.56,0.56,132.57
2022-02-27 11:30:00,69.703728,47.006504,84.072713263,40.033728,11.676504,41.7018,29.67,35.33,46.1358624066,134.12,102.573728,26.986504,106.0643251709,40.033728,11.676504,41.7018,62.54,15.31,64.3867043729,131.5,99.623728,26.166504,103.0027820605,40.033728,11.676504,41.7018,59.59,14.49,61.3264070364,133.76,67.803728,22.956504,71.5845416735,40.033728,11.676504,41.7018,27.77,11.28,29.9735099713,134.12,40.033728,12.236504,41.8620521203,40.033728,11.676504,41.7018,0.0,0.56,0.56,132.81
2022-02-27 12:00:00,68.558096,46.826528,83.0237089733,41.988096,12.246528,43.7376,26.57,34.58,43.6089589419,134.48,102.178096,27.106528,105.7124740151,41.988096,12.246528,43.7376,60.19,14.86,61.9972233249,131.98,99.348096,26.306528,102.7719689129,41.988096,12.246528,43.7376,57.36,14.06,59.058049409,134.18,66.908096,24.206528,71.1522965768,41.988096,12.246528,43.7376,24.92,11.96,27.6414181981,134.48,41.988096,12.806528,43.897692025,41.988096,12.246528,43.7376,0.0,0.56,0.56,133.2
2022-02-27 12:30:00,67.324912,47.106016,82.1682451997,44.454912,12.966016,46.3072,22.87,34.14,41.0922924646,134.44,102.924912,27.436016,106.5188832281,44.454912,12.966016,46.3072,58.47,14.47,60.2338924527,131.98,100.154912,26.646016,103.6388757484,44.454912,12.966016,46.3072,55.7,13.68,57.3553171031,134.22,65.944912,25.216016,70.601550136,44.454912,12.966016,46.3072,21.49,12.25,24.736260833,134.44,44.454912,13.526016,46.4671099786,44.454912,12.966016,46.3072,0.0,0.56,0.56,133.2
2022-02-27 13:00:00,66.90488,47.35684,81.9690994375,43.63488,12.72684,45.453,23.27,34.63,41.7220541201,134.17,102.47488,27.50684,106.1024376619,43.63488,12.72684,45.453,58.84,14.78,60.6678992549,131.64,99.68488,26.70684,103.200438969,43.63488,12.72684,45.453,56.05,13.98,57.7671437757,133.93,65.49488,24.55684,69.9472493884,43.63488,12.72684,45.453,21.86,11.83,24.855753861,134.17,43.67488,13.28684,45.6512350348,43.63488,12.72684,45.453,0.04,0.56,0.5614267539000001,132.92
2022-02-27 13:30:00,68.008384,47.954112,83.2150055699,41.328384,12.054112,43.0504,26.68,35.9,44.7284294381,133.74,102.258384,27.874112,105.9893542677,41.328384,12.054112,43.0504,60.93,15.82,62.9502764092,131.08,99.348384,27.014112,102.9556392363,41.328384,12.054112,43.0504,58.02,14.96,59.9176267888,133.47,66.388384,22.304112,70.0349265884,41.328384,12.054112,43.0504,25.06,10.25,27.0751934434,133.74,41.328384,12.614112,43.2105443798,41.328384,12.054112,43.0504,0.0,0.56,0.56,132.54
2022-02-27 14:00:00,69.011984,48.083912,84.1113341283,38.961984,11.363912,40.5854,30.05,36.72,47.4485078796,133.74,102.101984,27.893912,105.8436840978,38.961984,11.363912,40.5854,63.14,16.53,65.2679132499,131.08,99.081984,27.003912,102.6959143135,38.961984,11.363912,40.5854,60.12,15.64,62.1210431335,133.47,67.161984,21.173912,70.420640754,38.961984,11.363912,40.5854,28.2,9.81,29.8575970232,133.74,39.001984,11.923912,40.78399727,38.961984,11.363912,40.5854,0.04,0.56,0.5614267539000001,132.54
2022-02-27 14:30:00,69.728256,48.152408,84.7389171573,36.248256,10.572408,37.7586,33.48,37.58,50.3305752004,133.93,101.578256,27.832408,105.3222912164,36.248256,10.572408,37.7586,65.33,17.26,67.5715657655,131.35,98.428256,26.912408,102.0411646521,36.248256,10.572408,37.7586,62.18,16.34,64.2911191379,133.67,67.658256,19.422408,70.3908341866,36.248256,10.572408,37.7586,31.41,8.85,32.6329679925,133.93,36.248256,11.132408,37.9192111062,36.248256,10.572408,37.7586,0.0,0.56,0.56,132.76
2022-02-27 15:00:00,71.516128,47.539704,85.8753749367,32.776128,9.559704,34.1418,38.74,37.98,54.2518939762,133.93,102.956128,27.159704,106.4782316444,32.776128,9.559704,34.1418,70.18,17.6,72.3532473356,131.35,99.566128,26.209704,102.9580615041,32.776128,9.559704,34.1418,66.79,16.65,68.8340511666,133.67,69.066128,18.469704,71.4930766072,32.776128,9.559704,34.1418,36.29,8.91,37.3677962957,133.93,32.776128,10.119704,34.3028129418,32.776128,9.559704,34.1418,0.0,0.56,0.56,132.76
2022-02-27 15:30:00,75.099312,47.385216,88.7990166513,29.949312,8.735216,31.1972,45.15,38.65,59.4335343051,134.74,105.879312,26.435216,109.1295072589,29.949312,8.735216,31.1972,75.93,17.7,77.9657290096,132.34,102.169312,25.465216,105.2950404363,29.949312,8.735216,31.1972,72.22,16.73,74.1324578036,134.52,72.219312,17.245216,74.2497575797,29.949312,8.735216,31.1972,42.27,8.51,43.118128438,134.74,29.949312,9.335215999999999,31.3704884731,29.949312,8.735216,31.1972,0.0,0.6000000000000001,0.6000000000000001,133.62
2022-02-27 16:00:00,79.576656,47.308608,92.57725731,25.846656,7.538608,26.9236,53.73,39.77,66.8473320335,135.03,110.296656,25.438608,113.1922042446,25.846656,7.538608,26.9236,84.45,17.9,86.3261982251,132.59,106.136656,24.448608,108.9161336993,25.846656,7.538608,26.9236,80.29,16.91,82.0513997443,134.75,76.106656,14.618608,77.4979147291,25.846656,7.538608,26.9236,50.26,7.08,50.7562212936,135.03,25.846656,8.098608,27.0857356909,25.846656,7.538608,26.9236,0.0,0.56,0.56,133.92
2022-02-27 16:30:00,87.151568,36.144624,94.3495079423,20.621568,6.014624,21.4808,66.53,30.13,73.0346342498,134.44,117.111568,24.134624,119.5725697434,20.621568,6.014624,21.4808,96.49,18.12,98.1766494641,131.7,112.391568,23.134624,114.7478774754,20.621568,6.014624,21.4808,91.77,17.12,93.3532393653,134.02,82.601568,14.084624,83.7937686781,20.621568,6.014624,21.4808,61.98,8.07,62.50316232,134.44,20.621568,6.574624,21.6442774774,20.621568,6.014624,21.4808,0.0,0.56,0.56,133.34
2022-02-27 17:00:00,95.786208,5.870144,95.9659118312,15.086208,4.400144,15.7148,80.7,1.47,80.7133873654,133.92,123.756208,25.630144,126.3823694192,15.086208,4.400144,15.7148,108.67,21.23,110.7243505287,130.49,118.386208,24.470144,120.8887182164,15.086208,4.400144,15.7148,103.3,20.07,105.2316249993,133.02,89.986208,14.610144,91.1645432058,15.086208,4.400144,15.7148,74.9,10.21,75.5926854927,133.92,15.086208,4.960144,15.8807021356,15.086208,4.400144,15.7148,0.0,0.56,0.56,132.83
2022-02-27 17:30:00,103.18184,4.17012,103.2660738413,11.21184,3.27012,11.679,91.97,0.9,91.9744035045,134.91,130.98184,22.97012,132.9807084603,11.21184,3.27012,11.679,119.77,19.7,121.3793347321,130.24,125.05184,21.91012,126.956748721,11.21184,3.27012,11.679,113.84,18.64,115.3559499983,132.78,96.62184,12.93012,97.4831676147,11.21184,3.27012,11.679,85.41,9.66,85.9545443825,134.91,11.21184,3.83012,11.8480030132,11.21184,3.27012,11.679,0.0,0.56,0.56,133.81
2022-02-27 18:00:00,106.651456,4.235008,106.7355065556,10.851456,3.165008,11.3036,95.8,1.07,95.8059752834,135.69,136.001456,21.875008,137.7494537525,10.851456,3.165008,11.3036,125.15,18.71,126.5408495309,130.96,129.801456,20.865008,131.4677395354,10.851456,3.165008,11.3036,118.95,17.7,120.2596877594,133.4,99.871456,13.035008,100.7185144704,10.851456,3.165008,11.3036,89.02,9.87,89.5654916807,135.69,10.851456,3.725008,11.4730023063,10.851456,3.165008,11.3036,0.0,0.56,0.56,134.59
2022-02-27 18:30:00,107.061456,5.080008,107.1819100507,13.131456,3.830008,13.6786,93.93,1.25,93.9383169958,134.97,138.311456,22.140008,140.0722628327,13.131456,3.830008,13.6786,125.18,18.31,126.5120093114,129.84,132.111456,21.150008,133.7937204985,13.131456,3.830008,13.6786,118.98,17.32,120.2340334514,132.45,100.421456,13.810008,101.3665879179,13.131456,3.830008,13.6786,87.29,9.98,87.8586620658,134.97,13.131456,4.390008,13.8458407805,13.131456,3.830008,13.6786,0.0,0.56,0.56,133.88
2022-02-27 19:00:00,104.29832,5.65076,104.451283589,14.60832,4.26076,15.217,89.69,1.3900000000000001,89.7007703423,134.97,136.79832,23.22076,138.7551226074,14.60832,4.26076,15.217,122.19,18.96,123.6522450261,129.84,130.74832,22.21076,132.6214199992,14.60832,4.26076,15.217,116.14,17.95,117.5189435793,132.45,97.93832,14.42076,98.9943071262,14.60832,4.26076,15.217,83.33,10.16,83.9470934577,134.97,14.60832,4.82076,15.3831966834,14.60832,4.26076,15.217,0.0,0.56,0.56,133.88
2022-02-27 19:30:00,100.474464,6.852552,100.7078715146,13.894464,4.052552,14.4734,86.58,2.8,86.6252642132,135.65,131.384464,25.182552,133.7760752369,13.894464,4.052552,14.4734,117.49,21.13,119.3749429319,130.72,125.584464,24.012552,127.8595332845,13.894464,4.052552,14.4734,111.69,19.96,113.4594980599,133.17,94.284464,15.622552,95.5699967707,13.894464,4.052552,14.4734,80.39,11.57,81.2183292121,135.65,13.894464,4.612552,14.6400739684,13.894464,4.052552,14.4734,0.0,0.56,0.56,134.54
2022-02-27 20:00:00,98.856304,7.242672,99.1212648136,13.586304,3.962672,14.1524,85.27,3.2800000000000002,85.3330610022,135.72,128.576304,25.942672,131.1674051767,13.586304,3.962672,14.1524,114.99,21.98,117.0718604106,130.93,122.916304,24.712672,125.3759703707,13.586304,3.962672,14.1524,109.33,20.75,111.2816759399,133.35,92.746304,15.972672,94.1116526073,13.586304,3.962672,14.1524,79.16,12.01,80.065883496,135.72,13.626304,4.522672,14.3572533139,13.586304,3.962672,14.1524,0.04,0.56,0.5614267539000001,134.6
2022-02-27 20:30:00,99.172016,6.588088,99.3906014722,10.622016,3.098088,11.0646,88.55,3.49,88.6187485806,135.52,126.572016,25.808088,129.1763625456,10.622016,3.098088,11.0646,115.95,22.71,118.1530642853,130.77,120.832016,24.538088,123.2983935553,10.622016,3.098088,11.0646,110.21,21.44,112.2760780398,133.2,92.862016,15.188088,94.0958661827,10.622016,3.098088,11.0646,82.24,12.09,83.1239177373,135.52,10.622016,3.6580880000000002,11.2342704133,10.622016,3.098088,11.0646,0.0,0.56,0.56,134.38
2022-02-27 21:00:00,93.76824,14.51032,94.8843096576,10.93824,3.19032,11.394,82.83,11.32,83.5999479665,134.58,122.12824,26.11032,124.8881732431,10.93824,3.19032,11.394,111.19,22.92,113.5277168801,129.76,116.63824,24.85032,119.2561001979,10.93824,3.19032,11.394,105.7,21.66,107.8964577732,132.37,87.91824,15.04032,89.1954491575,10.93824,3.19032,11.394,76.98,11.85,77.8867312191,134.58,10.93824,3.7503200000000003,11.563303784,10.93824,3.19032,11.394,0.0,0.56,0.56,133.44
2022-02-27 21:30:00,88.77536,44.04948,99.1030838642,10.45536,3.04948,10.891,78.32,41.0,88.4026153459,134.86,117.48536,21.86948,119.5034893624,10.45536,3.04948,10.891,107.03,18.82,108.6720447033,130.44,112.21536,20.80948,114.1285305163,10.45536,3.04948,10.891,101.76,17.76,103.2981858505,132.91,83.50536,8.45948,83.932758507,10.45536,3.04948,10.891,73.05,5.41,73.2500552901,134.86,10.45536,3.60948,11.0608724159,10.45536,3.04948,10.891,0.0,0.56,0.56,133.71
2022-02-27 22:00:00,83.733296,45.595128,95.3424383806,10.783296,3.145128,11.2326,72.95,42.45,84.4020438141,133.8,111.133296,23.625128,113.6167071906,10.783296,3.145128,11.2326,100.35,20.48,102.4185183451,130.78,106.243296,22.525128,108.6048771297,10.783296,3.145128,11.2326,95.46,19.38,97.4073713843,133.22,78.783296,7.295128,79.1203300117,10.783296,3.145128,11.2326,68.0,4.15,68.1265183317,133.8,10.783296,3.705128,11.4020807803,10.783296,3.145128,11.2326,0.0,0.56,0.56,132.65
2022-02-27 22:30:00,78.118032,47.213176,91.2771105566,12.148032,3.543176,12.6542,65.97,43.67,79.114535959,133.73,104.938032,25.753176,108.0519163834,12.148032,3.543176,12.6542,92.79,22.21,95.4110486265,130.78,100.388032,24.563176,103.3494392053,12.148032,3.543176,12.6542,88.24,21.02,90.7090844403,133.22,73.708032,6.143176,73.9635896417,12.148032,3.543176,12.6542,61.56,2.6,61.6148813194,133.73,12.148032,4.103176,12.8222749448,12.148032,3.543176,12.6542,0.0,0.56,0.56,132.56
2022-02-27 23:00:00,72.480064,48.438352,87.1758775231,13.880064,4.048352,14.4584,58.6,44.39,73.514842719,133.12,98.890064,27.448352,102.6287327479,13.880064,4.048352,14.4584,85.01,23.4,88.1717647549,130.15,94.760064,26.208352,98.3175846115,13.880064,4.048352,14.4584,80.88,22.16,83.8608371053,132.67,68.600064,6.328352,68.8913406738,13.880064,4.048352,14.4584,54.72,2.2800000000000002,54.7674794016,133.12,13.880064,4.608352,14.6250840955,13.880064,4.048352,14.4584,0.0,0.56,0.56,131.95
2022-02-27 23:30:00,67.763536,49.026448,83.6390424068,14.593536,4.256448,15.2016,53.17,44.77,69.508285837,133.64,93.52353600000001,28.326448,97.7191866638,14.593536,4.256448,15.2016,78.93,24.07,82.5185421587,130.9,89.673536,27.056448,93.6663997233,14.593536,4.256448,15.2016,75.08,22.8,78.4655746172,133.28,64.283536,6.336448,64.5950739137,14.593536,4.256448,15.2016,49.69,2.08,49.7335148567,133.64,14.593536,4.816448,15.3678060998,14.593536,4.256448,15.2016,0.0,0.56,0.56,132.45
2022-02-28 00:00:00,64.756128,50.539704,82.1438847021,14.056128,4.099704,14.6418,50.7,46.44,68.7543714974,133.74,89.516128,29.839704,94.358598479,14.056128,4.099704,14.6418,75.46,25.74,79.7292869653,131.12,85.846128,28.499704,90.4532521288,14.056128,4.099704,14.6418,71.79,24.4,75.8232424788,133.43,61.436128,5.299704,61.664290202,14.056128,4.099704,14.6418,47.38,1.2,47.3951938492,133.74,14.056128,4.659704,14.8083616825,14.056128,4.099704,14.6418,0.0,0.56,0.56,132.53
2022-02-28 00:30:00,65.915584,50.858712,83.2554670899,12.955584,3.778712,13.4954,52.96,47.08,70.8610471275,134.32,90.025584,30.028712,94.9016823819,12.955584,3.778712,13.4954,77.07,26.25,81.4177339405,131.84,86.285584,28.658712,90.9204255364,12.955584,3.778712,13.4954,73.33,24.88,77.4358011517,134.03,62.405584,4.068712,62.5380790536,12.955584,3.778712,13.4954,49.45,0.29,49.4508503466,134.32,12.955584,4.338712,13.6627807785,12.955584,3.778712,13.4954,0.0,0.56,0.56,133.1
2022-02-28 01:00:00,70.659504,49.645272,86.356346249,11.949504,3.485272,12.4474,58.71,46.16,74.6833964145,134.32,94.569504,28.615272,98.803971977,11.949504,3.485272,12.4474,82.62,25.13,86.3572886327,131.84,90.559504,27.285272,94.5807053941,11.949504,3.485272,12.4474,78.61,23.8,82.133866949,134.03,66.739504,4.175272,66.8699804878,11.949504,3.485272,12.4474,54.79,0.6900000000000001,54.7943445987,134.32,11.949504,4.045272,12.6156597687,11.949504,3.485272,12.4474,0.0,0.56,0.56,133.1
2022-02-28 01:30:00,71.926,48.983,87.0211684879,11.496,3.3529999999999998,11.975,60.43,45.63,75.7223995922,134.15,94.576,28.053,98.6488245495,11.496,3.3529999999999998,11.975,83.08,24.7,86.6739661029,131.62,90.546,26.753,94.4155767074,11.496,3.3529999999999998,11.975,79.05,23.4,82.4406604777,133.81,67.886,4.833,68.0578201605,11.496,3.3529999999999998,11.975,56.39,1.48,56.4094185398,134.15,11.496,3.9130000000000003,12.1437055712,11.496,3.3529999999999998,11.975,0.0,0.56,0.56,132.92
2022-02-28 02:00:00,69.184592,49.174256,84.8800048501,13.694592,3.994256,14.2652,55.49,45.18,71.5567781555,134.15,93.324592,28.294256,97.5194564923,13.694592,3.994256,14.2652,79.63,24.3,83.2551914297,131.62,89.454592,27.024256,93.4474956446,13.694592,3.994256,14.2652,75.76,23.03,79.1830695288,133.81,65.514592,6.364256,65.8229862537,13.694592,3.994256,14.2652,51.82,2.37,51.8741679451,134.15,13.734592,4.554256,14.4699780622,13.694592,3.994256,14.2652,0.04,0.56,0.5614267539000001,132.92
2022-02-28 02:30:00,68.107584,50.024712,84.5051170581,12.667584,3.694712,13.1954,55.44,46.33,72.25,134.79,92.007584,28.874712,96.4320719813,12.667584,3.694712,13.1954,79.34,25.18,83.2398222007,132.42,88.147584,27.544712,92.3510028327,12.667584,3.694712,13.1954,75.48,23.85,79.1584038495,134.48,64.437584,4.774712,64.6142407403,12.667584,3.694712,13.1954,51.77,1.08,51.7812639861,134.79,12.667584,4.254712,13.3630183192,12.667584,3.694712,13.1954,0.0,0.56,0.56,133.56
2022-02-28 03:00:00,67.189072,49.888896,83.685562317,12.819072,3.738896,13.3532,54.37,46.15,71.3156322274,134.47,90.209072,29.018896,94.7616641694,12.819072,3.738896,13.3532,77.39,25.28,81.414313852,132.01,86.449072,27.698896,90.7781410323,12.819072,3.738896,13.3532,73.63,23.96,77.4303461183,134.12,63.609072,5.308896,63.8302312188,12.819072,3.738896,13.3532,50.79,1.57,50.8142598096,134.47,12.819072,4.298896,13.5206920592,12.819072,3.738896,13.3532,0.0,0.56,0.56,133.25
2022-02-28 03:30:00,65.89064,50.67852,83.1257410734,12.44064,3.62852,12.959,53.45,47.05,71.2081807098,134.59,88.36064,29.93852,93.2947891417,12.44064,3.62852,12.959,75.92,26.31,80.3496266326,132.26,84.66064,28.55852,89.3477085873,12.44064,3.62852,12.959,72.22,24.93,76.4017885916,134.3,62.39064,4.10852,62.5257698569,12.44064,3.62852,12.959,49.95,0.48,49.9523062531,134.59,12.44064,4.1885200000000005,13.1268131471,12.44064,3.62852,12.959,0.0,0.56,0.56,133.37
2022-02-28 04:00:00,64.812432,50.567376,82.2052970147,12.402432,3.617376,12.9192,52.41,46.95,70.3641286452,134.59,87.422432,29.957376,92.4128021088,12.402432,3.617376,12.9192,75.02,26.34,79.5097226759,132.26,83.772432,28.587376,88.5158654127,12.402432,3.617376,12.9192,71.37,24.97,75.612021531,134.3,61.362432,4.237376,61.5085637641,12.402432,3.617376,12.9192,48.96,0.62,48.9639254962,134.59,12.402432,4.177376,13.0870466401,12.402432,3.617376,12.9192,0.0,0.56,0.56,133.37
2022-02-28 04:30:00,65.934144,50.115792,82.8185000637,10.614144,3.095792,11.0564,55.32,47.02,72.6029117873,133.75,87.054144,29.525792,91.9249497188,10.614144,3.095792,11.0564,76.44,26.43,80.8802726257,131.39,83.334144,28.135792,87.9556839987,10.614144,3.095792,11.0564,72.72,25.04,76.91033740660001,133.46,62.284144,3.115792,62.3620297425,10.614144,3.095792,11.0564,51.67,0.02,51.6700038707,133.75,10.654144,3.655792,11.2639069385,10.614144,3.095792,11.0564,0.04,0.56,0.5614267539000001,132.55
2022-02-28 05:00:00,68.177344,49.108392,84.0225231692,8.977344,2.618392,9.3514,59.2,46.49,75.2725720299,133.75,88.147344,28.738392,92.7138038752,8.977344,2.618392,9.3514,79.17,26.12,83.3675194545,131.39,84.287344,27.368392,88.6193276844,8.977344,2.618392,9.3514,75.31,24.75,79.2726850813,133.46,64.237344,2.868392,64.3013533049,8.977344,2.618392,9.3514,55.26,0.25,55.2605655056,133.75,8.977344,3.178392,9.523386005,8.977344,2.618392,9.3514,0.0,0.56,0.56,132.55
2022-02-28 05:30:00,69.827248,47.180864,84.2726437881,9.637248,2.810864,10.0388,60.19,44.37,74.776553812,133.62,91.247248,26.680864,95.0680218126,9.637248,2.810864,10.0388,81.61,23.87,85.0292243879,131.1,87.257248,25.410864,90.882007778,9.637248,2.810864,10.0388,77.62,22.6,80.8432087438,133.29,65.867248,5.150864,66.0683415793,9.637248,2.810864,10.0388,56.23,2.34,56.2786682501,133.62,9.637248,3.370864,10.2097636172,9.637248,2.810864,10.0388,0.0,0.56,0.56,132.42
2022-02-28 06:00:00,73.810672,46.002696,86.9727735579,9.780672,2.852696,10.1882,64.03,43.15,77.212456249,133.62,95.910672,25.372696,99.210033292,9.780672,2.852696,10.1882,86.13,22.52,89.0254306364,131.1,91.680672,24.172696,94.8138431363,9.780672,2.852696,10.1882,81.9,21.32,84.6295007666,133.29,69.590672,6.222696,69.8683302714,9.780672,2.852696,10.1882,59.81,3.37,59.9048662464,133.62,9.780672,3.412696,10.3589593473,9.780672,2.852696,10.1882,0.0,0.56,0.56,132.42
2022-02-28 06:30:00,84.480224,25.494232,88.2432100071,9.580224,2.794232,9.9794,74.9,22.7,78.2642958187,133.55,107.540224,18.864232,109.1822285307,9.580224,2.794232,9.9794,97.96,16.07,99.2693633504,130.96,101.790224,30.454232,106.248340922,9.580224,2.794232,9.9794,92.21,27.66,96.2692043179,133.19,79.880224,7.424232,80.2244938101,9.580224,2.794232,9.9794,70.3,4.63,70.4523023045,133.55,9.580224,3.354232,10.1504465025,9.580224,2.794232,9.9794,0.0,0.56,0.56,132.35
2022-02-28 07:00:00,93.326288,14.805584,94.4933931523,9.276288,2.705584,9.6628,84.05,12.1,84.9165031075,134.8,117.626288,19.155584,119.1758365905,9.276288,2.705584,9.6628,108.35,16.45,109.5916283299,131.03,110.976288,34.845584,116.3183185167,9.276288,2.705584,9.6628,101.7,32.14,106.6577217083,133.28,88.276288,6.115584,88.4878714329,9.276288,2.705584,9.6628,79.0,3.41,79.0735613211,134.8,9.276288,3.265584,9.8343051569,9.276288,2.705584,9.6628,0.0,0.56,0.56,133.6
2022-02-28 07:30:00,102.612096,17.053528,104.019541735,8.892096,2.593528,9.2626,93.72,14.46,94.8289512754,135.3,130.352096,33.573528,134.606280366,8.892096,2.593528,9.2626,121.46,30.98,125.3486816843,131.1,122.922096,48.963528,132.3150360286,8.892096,2.593528,9.2626,114.03,46.37,123.097594615,133.36,96.972096,8.243528,97.3218534376,8.892096,2.593528,9.2626,88.08,5.65,88.2610270731,135.3,8.932096,3.113528,9.4591963485,8.892096,2.593528,9.2626,0.04,0.52,0.5215361924,134.09
2022-02-28 08:00:00,107.372272,14.521495999999999,108.3497976026,10.222272,2.981496,10.6482,97.15,11.54,97.8329908569,135.95,137.042272,30.301496,140.352288812,10.222272,2.981496,10.6482,126.82,27.32,129.7293135725,133.43,129.312272,45.831496,137.1939857115,10.222272,2.981496,10.6482,119.09,42.85,126.5644128497,135.26,101.532272,5.921496,101.7048001441,10.222272,2.981496,10.6482,91.31,2.94,91.3573188092,135.95,10.222272,3.541496,10.8183658082,10.222272,2.981496,10.6482,0.0,0.56,0.56,134.75
2022-02-28 08:30:00,110.678144,13.052792,111.445174585,11.358144,3.312792,11.8314,99.32,9.74,99.7964428224,137.52,141.798144,28.992792,144.731805868,11.358144,3.312792,11.8314,130.44,25.68,132.9438076783,134.91,133.868144,44.992792,141.2268788509,11.358144,3.312792,11.8314,122.51,41.68,129.4060373398,136.64,104.668144,4.432792,104.7619683536,11.358144,3.312792,11.8314,93.31,1.12,93.3167214383,137.52,11.358144,3.912792,12.0132167366,11.358144,3.312792,11.8314,0.0,0.6000000000000001,0.6000000000000001,136.31
2022-02-28 09:00:00,111.9304,12.5072,112.6270149476,11.2704,3.2872,11.74,100.66,9.22,101.0813731604,137.52,143.5004,27.6372,146.1375366701,11.2704,3.2872,11.74,132.23,24.35,134.4533205243,134.91,135.5004,43.6772,142.3659235913,11.2704,3.2872,11.74,124.23,40.39,130.6309496253,136.64,105.8004,3.8872,105.8717854955,11.2704,3.2872,11.74,94.53,0.6000000000000001,94.5319041382,137.52,11.2704,3.8472,11.908940507,11.2704,3.2872,11.74,0.0,0.56,0.56,136.31
2022-02-28 09:30:00,113.142016,12.463088,113.826378081,12.662016,3.693088,13.1896,100.48,8.77,100.8620012691,137.22,146.092016,27.113088,148.5866638694,12.662016,3.693088,13.1896,133.43,23.42,135.4697800249,134.37,138.032016,43.403088,144.6950776252,12.662016,3.693088,13.1896,125.37,39.71,131.5086346975,136.18,106.992016,3.833088,107.0606559449,12.662016,3.693088,13.1896,94.33,0.14,94.3301038905,137.22,12.662016,4.293088,13.3700132296,12.662016,3.693088,13.1896,0.0,0.6000000000000001,0.6000000000000001,136.1
2022-02-28 10:00:00,111.944864,12.414752,112.6311619544,14.724864,4.294752,15.3384,97.22,8.12,97.5585096237,137.85,145.694864,26.014752,147.9991916113,14.724864,4.294752,15.3384,130.97,21.72,132.7588012148,134.84,137.794864,42.364752,144.160316165,14.724864,4.294752,15.3384,123.07,38.07,128.8237159843,136.37,105.994864,4.914752,106.1087460184,14.724864,4.294752,15.3384,91.27,0.62,91.2721058155,137.85,14.724864,4.8547519999999995,15.5045231078,14.724864,4.294752,15.3384,0.0,0.56,0.56,136.67
2022-02-28 10:30:00,110.176416,11.437288,110.7684711432,18.196416,5.307288,18.9546,91.98,6.13,92.1840403758,137.02,142.006416,20.507288,143.4795143785,18.196416,5.307288,18.9546,123.81,15.2,124.7395530696,133.27,134.536416,36.097288,139.2948722354,18.196416,5.307288,18.9546,116.34,30.79,120.3454182759,135.22,104.546416,8.187288,104.8665093499,18.196416,5.307288,18.9546,86.35,2.88,86.3980144448,137.02,18.196416,5.867288,19.118959797,18.196416,5.307288,18.9546,0.0,0.56,0.56,135.73
2022-02-28 11:00:00,104.981248,8.012864,105.2866013371,24.421248,7.122864,25.4388,80.56,0.89,80.5649160615,137.02,136.941248,8.722864,137.2187806394,24.421248,7.122864,25.4388,112.52,1.6,112.5313751804,133.27,130.101248,22.362864,132.0092133809,24.421248,7.122864,25.4388,105.68,15.24,106.7732176157,135.22,100.061248,16.042864,101.3391673374,24.421248,7.122864,25.4388,75.64,8.92,76.164138543,137.02,24.421248,7.7228639999999995,25.6132774599,24.421248,7.122864,25.4388,0.0,0.6000000000000001,0.6000000000000001,135.73
2022-02-28 11:30:00,103.892992,9.050456,104.2864542523,24.412992,7.120456,25.4302,79.48,1.9300000000000002,79.5034294858,136.47,137.422992,9.830456,137.7741506793,24.412992,7.120456,25.4302,113.01,2.71,113.0424884723,131.34,130.592992,21.390456,132.3332201958,24.412992,7.120456,25.4302,106.18,14.27,107.1346129876,133.87,99.032992,17.050456,100.4900569921,24.412992,7.120456,25.4302,74.62,9.93,75.2778141287,136.47,24.412992,7.6804559999999995,25.5926470448,24.412992,7.120456,25.4302,0.0,0.56,0.56,135.28
2022-02-28 12:00:00,103.762704,9.282872,104.1771109887,25.072704,7.312872,26.1174,78.69,1.97,78.7146555604,136.47,138.272704,10.132872,138.6434843995,25.072704,7.312872,26.1174,113.2,2.8200000000000003,113.2351199938,131.34,131.432704,21.412872,133.1655614941,25.072704,7.312872,26.1174,106.36,14.1,107.2905382594,133.87,98.922704,17.252872,100.4159497237,25.072704,7.312872,26.1174,73.85,9.94,74.5159452735,136.47,25.072704,7.872872,26.279699378,25.072704,7.312872,26.1174,0.0,0.56,0.56,135.28
2022-02-28 12:30:00,103.583808,8.221944,103.9096032276,25.583808,7.461944,26.6498,78.0,0.76,78.0037024762,136.33,139.293808,9.861944,139.6424823848,25.583808,7.461944,26.6498,113.71,2.4,113.7353247676,131.15,132.443808,21.831944,134.2311292374,25.583808,7.461944,26.6498,106.86,14.37,107.8218739403,133.25,98.783808,16.241944,100.1101466779,25.583808,7.461944,26.6498,73.2,8.78,73.7246797212,136.33,25.583808,8.021944,26.8119901783,25.583808,7.461944,26.6498,0.0,0.56,0.56,135.16
2022-02-28 13:00:00,106.553904,7.279472,106.8022713721,22.043904,6.429472,22.9624,84.51,0.85,84.514274534,135.93,140.893904,8.709472,141.162838902,22.043904,6.429472,22.9624,118.85,2.2800000000000002,118.8718675718,130.57,133.733904,20.909472,135.35864619,22.043904,6.429472,22.9624,111.69,14.48,112.624715316,133.25,101.333904,15.179472,102.4645132233,22.043904,6.429472,22.9624,79.29,8.75,79.7713394647,135.93,22.043904,7.029472,23.1375707489,22.043904,6.429472,22.9624,0.0,0.6000000000000001,0.6000000000000001,134.74
2022-02-28 13:30:00,107.329216,6.742688,107.5408036451,20.409216,5.952688,21.2596,86.92,0.79,86.9235900087,135.97,141.319216,8.432688,141.5705867677,20.409216,5.952688,21.2596,120.91,2.48,120.9354311193,130.57,134.049216,20.382688,135.5899932898,20.409216,5.952688,21.2596,113.64,14.43,114.5524966991,133.28,101.919216,14.782688,102.9857002431,20.409216,5.952688,21.2596,81.51,8.83,81.9868830972,135.97,20.449216,6.512688,21.46125672,20.409216,5.952688,21.2596,0.04,0.56,0.5614267539000001,134.78
2022-02-28 14:00:00,108.668368,6.9620239999999995,108.8911565829,19.378368,5.652024,20.1858,89.29,1.31,89.2996091817,136.5,141.188368,8.092024,141.4200696893,19.378368,5.652024,20.1858,121.81,2.44,121.8344356083,131.21,133.868368,20.232024,135.3886064118,19.378368,5.652024,20.1858,114.49,14.58,115.4146286222,133.79,103.108368,15.002024,104.1940318623,19.378368,5.652024,20.1858,83.73,9.35,84.2504326398,136.5,19.378368,6.2120239999999995,20.3497024185,19.378368,5.652024,20.1858,0.0,0.56,0.56,135.31
2022-02-28 14:30:00,109.1356,6.2008,109.3116146985,16.9056,4.9308,17.61,92.23,1.27,92.2387434867,137.31,140.5156,7.0708,140.6933902356,16.9056,4.9308,17.61,123.61,2.14,123.6285230034,132.62,133.0756,19.8808,134.5524489707,16.9056,4.9308,17.61,116.17,14.95,117.1280128748,134.72,103.3756,14.2708,104.3559792633,16.9056,4.9308,17.61,86.47,9.34,86.97296419,137.31,16.9056,5.5308,17.7873286359,16.9056,4.9308,17.61,0.0,0.6000000000000001,0.6000000000000001,136.13
2022-02-28 15:00:00,110.270416,5.924288,110.4294427819,14.620416,4.264288,15.2296,95.65,1.6600000000000001,95.6644035156,137.31,141.000416,6.764288,141.1625761465,14.620416,4.264288,15.2296,126.38,2.5,126.4047245952,132.62,133.420416,18.824288,134.7418317536,14.620416,4.264288,15.2296,118.8,14.56,119.6889034121,134.72,104.320416,13.914287999999999,105.2442711266,14.620416,4.264288,15.2296,89.7,9.65,90.2175842062,137.31,14.620416,4.864288,15.4083698606,14.620416,4.264288,15.2296,0.0,0.6000000000000001,0.6000000000000001,136.13
2022-02-28 15:30:00,110.372976,4.673368,110.4718706258,14.102976,4.113368,14.6906,96.27,0.56,96.2716287387,137.11,139.922976,5.333368,140.024583652,14.102976,4.113368,14.6906,125.82,1.22,125.8259146599,132.43,132.342976,19.783368,133.8134707194,14.102976,4.113368,14.6906,118.24,15.67,119.2738299041,134.51,104.412976,12.693368,105.1817053882,14.102976,4.113368,14.6906,90.31,8.58,90.7166605426,137.11,14.102976,4.673368,14.8571296191,14.102976,4.113368,14.6906,0.0,0.56,0.56,135.93
2022-02-28 16:00:00,114.24864,5.27252,114.3702374265,12.24864,3.57252,12.759,102.0,1.7000000000000002,102.014165683,136.78,144.41864,6.43252,144.5618237745,12.24864,3.57252,12.759,132.17,2.86,132.2009398605,132.07,136.46864,17.53252,137.5902575076,12.24864,3.57252,12.759,124.22,13.96,125.0019599846,134.22,107.93864,13.12252,108.7333920017,12.24864,3.57252,12.759,95.69,9.55,96.1653711062,136.78,12.24864,4.13252,12.9269835383,12.24864,3.57252,12.759,0.0,0.56,0.56,135.6
2022-02-28 16:30:00,117.824464,5.532552,117.9542854182,11.974464,3.492552,12.4734,105.85,2.04,105.8696561816,135.86,148.614464,6.8825520000000004,148.7737491362,11.974464,3.492552,12.4734,136.64,3.39,136.6820460046,130.77,140.404464,16.862552,141.4134334888,11.974464,3.492552,12.4734,128.43,13.37,129.1240558533,133.16,111.294464,13.322552,112.0890186809,11.974464,3.492552,12.4734,99.32,9.83,99.8052668951,135.86,11.974464,4.052552,12.6416361995,11.974464,3.492552,12.4734,0.0,0.56,0.56,134.69
2022-02-28 17:00:00,121.753072,5.485896,121.876599872,9.723072,2.835896,10.1282,112.03,2.65,112.0613376683,135.86,152.903072,6.845896,153.0562501797,9.723072,2.835896,10.1282,143.18,4.01,143.2361424362,130.77,144.283072,15.425896,145.1053518419,9.723072,2.835896,10.1282,134.56,12.59,135.1477032731,133.16,114.833072,13.105896,115.5785401142,9.723072,2.835896,10.1282,105.11,10.27,105.6105345124,135.86,9.723072,3.395896,10.2990406718,9.723072,2.835896,10.1282,0.0,0.56,0.56,134.69
2022-02-28 17:30:00,123.974752,4.485136,124.0558566872,8.314752,2.425136,8.661200000000001,115.66,2.06,115.6783436949,134.92,155.854752,6.165136,155.9766412732,8.314752,2.425136,8.661200000000001,147.54,3.74,147.5873951257,129.59,146.974752,15.165136,147.755064466,8.314752,2.425136,8.661200000000001,138.66,12.74,139.2440418833,132.08,116.834752,12.095136,117.4591485997,8.314752,2.425136,8.661200000000001,108.52,9.67,108.9499853144,134.92,8.314752,3.025136,8.8479686166,8.314752,2.425136,8.661200000000001,0.0,0.6000000000000001,0.6000000000000001,133.79
2022-02-28 18:00:00,126.089792,4.287856,126.1626781409,8.049792,2.347856,8.3852,118.04,1.94,118.0559409771,134.92,159.089792,9.417856,159.3683090525,8.049792,2.347856,8.3852,151.04,7.07,151.2053785419,129.59,149.599792,15.927856,150.4453201771,8.049792,2.347856,8.3852,141.55,13.58,142.1999258087,132.08,118.819792,11.807856,119.4050603377,8.049792,2.347856,8.3852,110.77,9.46,111.1732184476,134.92,8.049792,2.8678559999999997,8.5453934538,8.049792,2.347856,8.3852,0.0,0.52,0.52,133.79
2022-02-28 18:30:00,123.6224,3.1582,123.6627349245,7.9824,2.3282,8.315,115.64,0.8300000000000001,115.6429786022,135.67,158.4324,16.1682,159.2552544219,7.9824,2.3282,8.315,150.45,13.84,151.0852345532,130.76,147.7424,22.2482,149.4081629664,7.9824,2.3282,8.315,139.76,19.92,141.1724619039,133.18,116.5124,9.3682,116.8884191227,7.9824,2.3282,8.315,108.53,7.04,108.758091653,135.67,7.9824,2.9282,8.5025328579,7.9824,2.3282,8.315,0.0,0.6000000000000001,0.6000000000000001,134.58
2022-02-28 19:00:00,120.560272,5.540496,120.6875150156,7.510272,2.190496,7.8232,113.05,3.35,113.0996242257,135.67,154.270272,13.350496,154.8468681194,7.510272,2.190496,7.8232,146.76,11.16,147.1837056199,130.76,143.830272,24.690496,145.9341212202,7.510272,2.190496,7.8232,136.32,22.5,138.1643673311,133.18,113.600272,6.840496,113.8060375551,7.510272,2.190496,7.8232,106.09,4.65,106.1918575033,135.67,7.550272,2.750496,8.0356602417,7.510272,2.190496,7.8232,0.04,0.56,0.5614267539000001,134.58
2022-02-28 19:30:00,117.291008,7.491544,117.5300122912,7.171008,2.091544,7.4698,110.12,5.4,110.2523215175,135.84,149.581008,10.921544,149.9791921489,7.171008,2.091544,7.4698,142.41,8.83,142.6834853794,131.18,139.461008,26.491544,141.9548331544,7.171008,2.091544,7.4698,132.29,24.4,134.5213890056,133.46,110.491008,4.791544,110.5948540519,7.171008,2.091544,7.4698,103.32,2.7,103.3552727247,135.84,7.171008,2.651544,7.6455242672,7.171008,2.091544,7.4698,0.0,0.56,0.56,134.74
2022-02-28 20:00:00,113.310592,8.472256,113.6268866999,6.830592,1.9922559999999998,7.1152,106.48,6.48,106.6769928335,134.96,144.540592,9.282256,144.8383340561,6.830592,1.9922559999999998,7.1152,137.71,7.29,137.902821581,130.29,134.750592,28.342256,137.6989670242,6.830592,1.9922559999999998,7.1152,127.92,26.35,130.6057001053,132.57,106.730592,3.792256,106.7979422753,6.830592,1.9922559999999998,7.1152,99.9,1.8,99.9162149003,134.96,6.830592,2.552256,7.2918446061,6.830592,1.9922559999999998,7.1152,0.0,0.56,0.56,133.89
2022-02-28 20:30:00,109.86976,10.07368,110.3306085871,6.38976,1.86368,6.656,103.48,8.21,103.8051756898,135.55,140.22976,7.04368,140.4065490552,6.38976,1.86368,6.656,133.84,5.18,133.9402030759,131.55,130.67976,29.94368,134.0664896445,6.38976,1.86368,6.656,124.29,28.08,127.4224882036,133.36,103.46976,2.06368,103.4903377596,6.38976,1.86368,6.656,97.08,0.2,97.0802060154,135.55,6.42976,2.42368,6.8713927555000005,6.38976,1.86368,6.656,0.04,0.56,0.5614267539000001,134.65
2022-02-28 21:00:00,105.208512,11.360816,105.8201263345,6.448512,1.8808159999999998,6.7172,98.76,9.48,99.213950632,134.98,134.808512,5.340816,134.914266196,6.448512,1.8808159999999998,6.7172,128.36,3.46,128.4066244397,131.05,125.628512,31.520816,129.5225264911,6.448512,1.8808159999999998,6.7172,119.18,29.64,122.8104311531,132.85,99.098512,2.920816,99.1415465217,6.448512,1.8808159999999998,6.7172,92.65,1.04,92.6558368372,134.98,6.448512,2.440816,6.8949901929,6.448512,1.8808159999999998,6.7172,0.0,0.56,0.56,134.14
2022-02-28 21:30:00,100.996704,12.069872,101.7153677128,5.896704,1.719872,6.1424,95.1,10.35,95.6615518377,134.68,129.036704,3.709872,129.0900233536,5.896704,1.719872,6.1424,123.14,1.99,123.1560786157,130.87,120.196704,32.679872,124.5601127424,5.896704,1.719872,6.1424,114.3,30.96,118.4187974943,132.69,95.156704,3.5898719999999997,95.2243954936,5.896704,1.719872,6.1424,89.26,1.87,89.2795861326,134.68,5.896704,2.279872,6.322098892,5.896704,1.719872,6.1424,0.0,0.56,0.56,133.83
2022-02-28 22:00:00,94.908528,14.617904,96.0276616631,5.478528,1.597904,5.7068,89.43,13.02,90.3728128366,134.44,121.538528,3.197904,121.5805921124,5.478528,1.597904,5.7068,116.06,1.6,116.0710282543,130.66,113.138528,36.117904,118.7637550238,5.478528,1.597904,5.7068,107.66,34.52,113.0588607761,132.59,89.428528,5.897904,89.6228034143,5.478528,1.597904,5.7068,83.95,4.3,84.0600529384,134.44,5.478528,2.117904,5.8736518794,5.478528,1.597904,5.7068,0.0,0.52,0.52,133.61
2022-02-28 22:30:00,87.668752,23.687136,90.8123917157,5.338752,1.5571359999999999,5.5612,82.33,22.13,85.2523653631,134.39,113.018752,5.617136,113.1582543188,5.338752,1.5571359999999999,5.5612,107.68,4.06,107.7565125642,131.57,105.188752,36.767136,111.429331134,5.338752,1.5571359999999999,5.5612,99.85,35.21,105.8761852354,133.47,82.748752,6.817136,83.0290870768,5.338752,1.5571359999999999,5.5612,77.41,5.26,77.5885023699,134.39,5.338752,2.117136,5.7432166736,5.338752,1.5571359999999999,5.5612,0.0,0.56,0.56,133.6
2022-02-28 23:00:00,79.834784,35.379312,87.3228976496,6.134784,1.789312,6.3904,73.7,33.59,80.9936917297,134.39,105.994784,3.419312,106.0499218753,6.134784,1.789312,6.3904,99.86,1.63,99.8733022384,131.57,98.694784,33.729312,104.2992180067,6.134784,1.789312,6.3904,92.56,31.94,97.9158679684,133.47,75.834784,5.499312,76.0339193834,6.134784,1.789312,6.3904,69.7,3.71,69.7986683254,134.39,6.134784,2.349312,6.5692344759,6.134784,1.789312,6.3904,0.0,0.56,0.56,133.6
2022-02-28 23:30:00,74.594832,38.035576,83.7322757529,7.664832,2.235576,7.9842,66.93,35.8,75.902996647,134.89,99.974832,2.485576,100.0057254435,7.664832,2.235576,7.9842,92.31,0.25,92.3103385326,133.26,93.194832,36.415576,100.0568382816,7.664832,2.235576,7.9842,85.53,34.18,92.1067494812,135.09,70.944832,7.485576,71.3386503626,7.664832,2.235576,7.9842,63.28,5.25,63.4974086085,134.89,7.664832,2.795576,8.1587311979,7.664832,2.235576,7.9842,0.0,0.56,0.56,134.05
2022-03-01 00:00:00,70.170192,39.315056,80.4333853173,9.720192,2.835056,10.1252,60.45,36.48,70.6044821523,134.89,95.500192,3.955056,95.5820544872,9.720192,2.835056,10.1252,85.78,1.12,85.7873114161,133.26,89.150192,38.095056,96.9483884615,9.720192,2.835056,10.1252,79.43,35.26,86.9045021849,135.09,66.890192,8.665056,67.4490991881,9.720192,2.835056,10.1252,57.17,5.83,57.4664928458,134.89,9.720192,3.395056,10.2960447629,9.720192,2.835056,10.1252,0.0,0.56,0.56,134.05
2022-03-01 00:30:00,70.088208,39.141144,80.2769335132,8.918208,2.601144,9.2898,61.17,36.54,71.2526525822,135.53,95.528208,3.541144,95.5938189661,8.918208,2.601144,9.2898,86.61,0.9400000000000001,86.6151008774,133.82,89.138208,38.091144,96.9358312322,8.918208,2.601144,9.2898,80.22,35.49,87.7199435704,135.7,66.728208,8.191144,67.2290754281,8.918208,2.601144,9.2898,57.81,5.59,58.0796367069,135.53,8.958207999999999,3.201144,9.512981314,8.918208,2.601144,9.2898,0.04,0.6000000000000001,0.6013318551,134.29
2022-03-01 01:00:00,73.949136,38.712248,83.4692330165,8.099136,2.362248,8.4366,65.85,36.35,75.216653741,136.24,99.589136,3.102248,99.6374425198,8.099136,2.362248,8.4366,91.49,0.74,91.4929926279,134.69,92.869136,37.422248,100.1254266745,8.099136,2.362248,8.4366,84.77,35.06,91.7341621208,136.32,70.339136,7.9722480000000004,70.7894822089,8.099136,2.362248,8.4366,62.24,5.61,62.4923171278,136.24,8.099136,2.9222479999999997,8.6101996098,8.099136,2.362248,8.4366,0.0,0.56,0.56,134.92
2022-03-01 01:30:00,73.877024,38.761632,83.4282853138,9.057024,2.641632,9.4344,64.82,36.12,74.2043583626,135.81,99.977024,3.081632,100.0245059157,9.057024,2.641632,9.4344,90.92,0.44,90.921064666,133.98,93.267024,37.561632,100.5465760945,9.057024,2.641632,9.4344,84.21,34.92,91.1632080392,135.77,70.327024,7.921632,70.7717638486,9.057024,2.641632,9.4344,61.27,5.28,61.4970836707,135.81,9.057024,3.201632,9.6062547957,9.057024,2.641632,9.4344,0.0,0.56,0.56,134.57
2022-03-01 02:00:00,72.605248,39.194864,82.5091473785,9.685248,2.824864,10.0888,62.92,36.37,72.6753280006,136.05,98.155248,3.364864,98.212906584,9.685248,2.824864,10.0888,88.47,0.54,88.4716480009,134.28,91.625248,38.094864,99.2290518661,9.685248,2.824864,10.0888,81.94,35.27,89.2083880585,135.98,69.155248,8.144864,69.633232982,9.685248,2.824864,10.0888,59.47,5.32,59.7074811058,136.05,9.685248,3.424864,10.2729607339,9.685248,2.824864,10.0888,0.0,0.6000000000000001,0.6000000000000001,134.79
2022-03-01 02:30:00,71.517904,40.566472,82.2219511024,9.587904,2.796472,9.987400000000001,61.93,37.77,72.5389398875,136.67,96.467904,4.226472,96.5604451508,9.587904,2.796472,9.987400000000001,86.88,1.43,86.8917677343,135.01,90.047904,38.976472,98.1213044367,9.587904,2.796472,9.987400000000001,80.46,36.18,88.2202017681,136.54,68.127904,9.356472,68.767396866,9.587904,2.796472,9.987400000000001,58.54,6.5600000000000005,58.906410517,136.67,9.587904,3.356472,10.1584352831,9.587904,2.796472,9.987400000000001,0.0,0.56,0.56,135.39
2022-03-01 03:00:00,70.747648,40.133064,81.3381369565,9.027648,2.633064,9.4038,61.72,37.5,72.2191692004,136.67,95.177648,3.783064,95.2528018068,9.027648,2.633064,9.4038,86.15,1.15,86.157675224,135.01,88.817648,38.683064,96.8759724425,9.027648,2.633064,9.4038,79.79,36.05,87.5559626753,136.54,67.367648,8.843064,67.9455648145,9.027648,2.633064,9.4038,58.34,6.21,58.6695807041,136.67,9.027648,3.233064,9.589115248,9.027648,2.633064,9.4038,0.0,0.6000000000000001,0.6000000000000001,135.39
2022-03-01 03:30:00,69.063312,37.462216,78.569451392,9.813312,2.862216,10.2222,59.25,34.6,68.6128450073,136.9,93.163312,8.442216,93.5450357518,9.813312,2.862216,10.2222,83.35,5.58,83.5365722304,135.43,87.383312,36.272216,94.6124562076,9.813312,2.862216,10.2222,77.57,33.41,84.4590610888,136.67,65.543312,13.162216,66.8518487251,9.813312,2.862216,10.2222,55.73,10.3,56.6738290572,136.9,9.813312,3.4622159999999997,10.406153566,9.813312,2.862216,10.2222,0.0,0.6000000000000001,0.6000000000000001,135.59
2022-03-01 04:00:00,67.026592,32.790256,74.6174572314,11.006592,3.210256,11.4652,56.02,29.58,63.3499550118,137.04,91.256592,14.820256,92.4521799168,11.006592,3.210256,11.4652,80.25,11.61,81.0854771214,135.65,86.296592,31.810256,91.9727904198,11.006592,3.210256,11.4652,75.29,28.6,80.5390843007,136.84,63.216592,19.590256,66.182442039,11.006592,3.210256,11.4652,52.21,16.38,54.7191785392,137.04,11.006592,3.770256,11.6344272639,11.006592,3.210256,11.4652,0.0,0.56,0.56,135.76
2022-03-01 04:30:00,68.306544,32.083992,75.4663269007,9.956544,2.9039919999999997,10.3714,58.35,29.18,65.2395194648,136.87,91.896544,13.953992,92.9499257228,9.956544,2.9039919999999997,10.3714,81.94,11.05,82.6817156329,135.43,86.816544,30.933992,92.1630304035,9.956544,2.9039919999999997,10.3714,76.86,28.03,81.8116159234,136.68,64.346544,18.953992,67.0800382937,9.956544,2.9039919999999997,10.3714,54.39,16.05,56.708681875,136.87,9.956544,3.503992,10.5551280599,9.956544,2.9039919999999997,10.3714,0.0,0.6000000000000001,0.6000000000000001,135.61
2022-03-01 05:00:00,68.62424,32.13332,75.774907257,9.71424,2.83332,10.119,58.91,29.3,65.7942102316,136.66,92.15424,14.03332,93.2166187984,9.71424,2.83332,10.119,82.44,11.2,83.1973172644,135.0,87.05424,30.96332,92.3967958719,9.71424,2.83332,10.119,77.34,28.13,82.2968559545,136.46,64.64424,19.01332,67.3823723432,9.71424,2.83332,10.119,54.93,16.18,57.2634027979,136.66,9.71424,3.39332,10.2898532254,9.71424,2.83332,10.119,0.0,0.56,0.56,135.44
2022-03-01 05:30:00,72.132064,29.154352,77.8010983048,9.752064,2.8443519999999998,10.1584,62.38,26.31,67.7014069278,134.67,96.402064,11.334351999999999,97.0660882014,9.752064,2.8443519999999998,10.1584,86.65,8.49,87.0649332395,132.63,91.002064,27.894352,95.1812509151,9.752064,2.8443519999999998,10.1584,81.25,25.05,85.0239084023,134.38,68.032064,16.534352,70.0124740897,9.752064,2.8443519999999998,10.1584,58.28,13.69,59.8663052142,134.67,9.752064,3.404352,10.3291996205,9.752064,2.8443519999999998,10.1584,0.0,0.56,0.56,133.46
2022-03-01 06:00:00,75.996432,28.274376,81.0857448318,9.306432,2.714376,9.6942,66.69,25.56,71.4203731438,134.67,100.386432,10.224376,100.905765912,9.306432,2.714376,9.6942,91.08,7.51,91.3890939883,132.63,94.726432,26.814376,98.4485026789,9.306432,2.714376,9.6942,85.42,24.1,88.7546415688,134.38,71.616432,15.734376,73.3245110486,9.306432,2.714376,9.6942,62.31,13.02,63.6557656462,134.67,9.346432,3.274376,9.9033998869,9.306432,2.714376,9.6942,0.04,0.56,0.5614267539000001,133.46
2022-03-01 06:30:00,85.491408,24.043744,88.8081216295,9.441408,2.753744,9.8348,76.05,21.29,78.9738349075,134.64,111.961408,5.173744,112.0808837774,9.441408,2.753744,9.8348,102.52,2.42,102.5485582541,132.55,105.651408,21.803744000000002,107.8778163702,9.441408,2.753744,9.8348,96.21,19.05,98.0778598869,134.31,80.481408,11.933744,81.3613623259,9.441408,2.753744,9.8348,71.04,9.18,71.6306777854,134.64,9.441408,3.353744,10.0193704313,9.441408,2.753744,9.8348,0.0,0.6000000000000001,0.6000000000000001,133.46
2022-03-01 07:00:00,93.669024,22.162632,96.2552248674,10.089024,2.9426319999999997,10.5094,83.58,19.22,85.7614412192,133.78,122.249024,6.382632,122.4155294895,10.089024,2.9426319999999997,10.5094,112.16,3.44,112.2127408096,131.3,115.349024,20.722632,117.1956689249,10.089024,2.9426319999999997,10.5094,105.26,17.78,106.7510936712,133.25,89.039024,11.702632,89.8047848981,10.089024,2.9426319999999997,10.5094,78.95,8.76,79.4345019497,133.78,10.089024,3.502632,10.6797395193,10.089024,2.9426319999999997,10.5094,0.0,0.56,0.56,132.58
