Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-01 07:30:00,103.169392,27.920656,106.8807114363,9.979392,2.910656,10.395199999999999,93.19,25.01,96.4876997342,133.31,132.459392,7.700656,132.6830457588,9.979392,2.910656,10.395199999999999,122.48,4.79,122.573628893,129.62,124.919392,23.780656,127.1627858198,9.979392,2.910656,10.395199999999999,114.94,20.87,116.8193498527,131.84,99.309392,19.530656,101.2116686119,9.979392,2.910656,10.395199999999999,89.33,16.62,90.8629368885,133.31,9.979392,3.430656,10.5526141444,9.979392,2.910656,10.395199999999999,0.0,0.52,0.52,132.11
2022-03-01 08:00:00,107.65216,29.76188,111.6904519366,10.53216,3.07188,10.971,97.12,26.69,100.7206557763,134.82,138.39216,8.75188,138.6686170444,10.53216,3.07188,10.971,127.86,5.68,127.9861008079,129.32,130.01216,23.10188,132.0486978633,10.53216,3.07188,10.971,119.48,20.03,121.1473123928,131.59,103.68216,17.93188,105.2213981213,10.53216,3.07188,10.971,93.15,14.86,94.3278437154,134.82,10.53216,3.6318799999999998,11.1407785455,10.53216,3.07188,10.971,0.0,0.56,0.56,133.6
2022-03-01 08:30:00,110.82944,32.01692,115.3613797464,12.22944,3.56692,12.739,98.6,28.45,102.6224268861,134.64,143.49944,16.03692,144.3927701909,12.22944,3.56692,12.739,131.27,12.47,131.8609638976,129.15,133.99944,24.55692,136.2310252483,12.22944,3.56692,12.739,121.77,20.99,123.5658245633,131.46,106.78944,17.01692,108.1367655416,12.22944,3.56692,12.739,94.56,13.45,95.5117589619,134.64,12.22944,4.12692,12.9070008677,12.22944,3.56692,12.739,0.0,0.56,0.56,133.41
2022-03-01 09:00:00,109.301152,33.045336,114.1872850184,15.001152,4.375336,15.6262,94.3,28.67,98.5619546275,135.1,142.891152,17.245336,143.9280477657,15.001152,4.375336,15.6262,127.89,12.87,128.5359443891,129.98,133.611152,24.875336,135.9070354319,15.001152,4.375336,15.6262,118.61,20.5,120.3685262018,132.15,105.431152,17.455336,106.8663490858,15.001152,4.375336,15.6262,90.43,13.08,91.3710638003,135.1,15.001152,4.9353359999999995,15.7921532021,15.001152,4.375336,15.6262,0.0,0.56,0.56,133.87
2022-03-01 09:30:00,110.239152,34.459336,115.499421952,16.249152,4.739336,16.9262,93.99,29.72,98.5768659473,134.9,144.419152,19.029336,145.6674537877,16.249152,4.739336,16.9262,128.17,14.29,128.9641539343,129.71,135.149152,23.969336,137.2582323746,16.249152,4.739336,16.9262,118.9,19.23,120.4450202375,132.01,106.339152,16.889336,107.6720247725,16.249152,4.739336,16.9262,90.09,12.15,90.905613688,134.9,16.249152,5.299336,17.091457011,16.249152,4.739336,16.9262,0.0,0.56,0.56,133.69
2022-03-01 10:00:00,109.7368,34.6474,115.0765293229,16.7568,4.8874,17.455,92.98,29.76,97.6265230355,134.96,144.5368,19.1474,145.7995524033,16.7568,4.8874,17.455,127.78,14.26,128.5732320508,129.71,135.2968,24.1274,137.4312756289,16.7568,4.8874,17.455,118.54,19.24,120.0912536366,132.12,105.8968,16.9874,107.2506597136,16.7568,4.8874,17.455,89.14,12.1,89.9574877373,134.96,16.7568,5.4474,17.6200032066,16.7568,4.8874,17.455,0.0,0.56,0.56,133.74
2022-03-01 10:30:00,108.725792,34.890856,114.1869943489,17.865792,5.210856,18.6102,90.86,29.68,95.5847372754,135.24,143.245792,19.110856,144.514987952,17.865792,5.210856,18.6102,125.38,13.9,126.1481446554,130.04,134.185792,24.940856,136.4839663575,17.865792,5.210856,18.6102,116.32,19.73,117.9814192998,132.54,104.905792,17.530856,106.360500691,17.865792,5.210856,18.6102,87.04,12.32,87.9075878409,135.24,17.865792,5.770856,18.7746984732,17.865792,5.210856,18.6102,0.0,0.56,0.56,134.03
2022-03-01 11:00:00,107.947328,34.946304,113.4630767501,18.467328,5.386304,19.2368,89.48,29.56,94.2362138458,135.24,143.777328,19.616304,145.1093361209,18.467328,5.386304,19.2368,125.31,14.23,126.1153797124,130.04,134.717328,24.736304,136.9694973308,18.467328,5.386304,19.2368,116.25,19.35,117.8494166299,132.54,104.207328,17.746304,105.7076085935,18.467328,5.386304,19.2368,85.74,12.36,86.6263077823,135.24,18.467328,5.946304,19.4010498355,18.467328,5.386304,19.2368,0.0,0.56,0.56,134.03
2022-03-01 11:30:00,107.62504,34.79772,113.1107004319,18.33504,5.34772,19.099,89.29,29.45,94.0213092868,135.13,143.76504,19.34772,145.0610940101,18.33504,5.34772,19.099,125.43,14.0,126.2088939021,129.84,134.70504,24.80772,136.9703280751,18.33504,5.34772,19.099,116.37,19.46,117.9858826301,132.4,103.87504,17.70772,105.3735606431,18.33504,5.34772,19.099,85.54,12.36,86.4283587719,135.13,18.33504,5.90772,19.263303128,18.33504,5.34772,19.099,0.0,0.56,0.56,133.94
2022-03-01 12:00:00,106.43784,35.03312,112.0550457623,20.06784,5.8531200000000005,20.904,86.37,29.18,91.166053441,135.08,142.80784,19.39312,144.118604867,20.06784,5.8531200000000005,20.904,122.74,13.54,123.4845706961,129.71,133.91784,25.81312,136.3829352756,20.06784,5.8531200000000005,20.904,113.85,19.96,115.5864356229,132.4,102.80784,18.52312,104.4631894018,20.06784,5.8531200000000005,20.904,82.74,12.67,83.7044592599,135.08,20.10784,6.41312,21.1057655061,20.06784,5.8531200000000005,20.904,0.04,0.56,0.5614267539000001,133.9
2022-03-01 12:30:00,107.03368,34.69524,112.5165247108,19.90368,5.80524,20.733,87.13,28.89,91.7947111766,135.12,144.77368,19.70524,146.1085723159,19.90368,5.80524,20.733,124.87,13.9,125.6412627285,129.66,135.74368,25.30524,138.082228514,19.90368,5.80524,20.733,115.84,19.5,117.4698071847,132.49,103.33368,18.65524,105.0041304035,19.90368,5.80524,20.733,83.43,12.85,84.4137867887,135.12,19.90368,6.36524,20.8967164358,19.90368,5.80524,20.733,0.0,0.56,0.56,133.94
2022-03-01 13:00:00,109.131248,34.182864,114.3595097982,17.941248,5.232864,18.6888,91.19,28.95,95.6750678077,134.99,145.291248,18.812864,146.5041658018,17.941248,5.232864,18.6888,127.35,13.58,128.0720066994,129.34,136.101248,25.102864,138.3969056307,17.941248,5.232864,18.6888,118.16,19.87,119.8190406405,132.31,105.321248,18.102864,106.8657052813,17.941248,5.232864,18.6888,87.38,12.87,88.3227111223,134.99,17.981248,5.832864,18.9036393872,17.941248,5.232864,18.6888,0.04,0.6000000000000001,0.6013318551,133.82
2022-03-01 13:30:00,110.14496,33.77228,115.206245967,17.42496,5.08228,18.151,92.72,28.69,97.0572743281,135.1,145.44496,18.72228,146.6450140912,17.42496,5.08228,18.151,128.02,13.64,128.7445921194,129.56,136.19496,24.82228,138.4384798884,17.42496,5.08228,18.151,118.77,19.74,120.3992545658,132.49,106.27496,18.15228,107.8140639815,17.42496,5.08228,18.151,88.85,13.07,89.8061657126,135.1,17.42496,5.64228,18.3156914857,17.42496,5.08228,18.151,0.0,0.56,0.56,133.93
2022-03-01 14:00:00,108.785888,33.253384,113.7548107791,17.085888,4.983384,17.7978,91.7,28.27,95.9587562445,134.98,144.055888,17.983384,145.1740368233,17.085888,4.983384,17.7978,126.97,13.0,127.6337764857,129.42,134.885888,25.323384,137.2424007323,17.085888,4.983384,17.7978,117.8,20.34,119.5431118886,132.35,104.975888,18.443384000000002,106.5837486428,17.085888,4.983384,17.7978,87.89,13.46,88.9146990098,134.98,17.085888,5.543384,17.9626466569,17.085888,4.983384,17.7978,0.0,0.56,0.56,133.81
2022-03-01 14:30:00,107.966496,33.312728,112.9889468281,16.706496,4.872728,17.4026,91.26,28.44,95.588813153,135.0,143.376496,17.892727999999998,144.488647722,16.706496,4.872728,17.4026,126.67,13.02,127.3373837488,129.52,134.216496,25.182728,136.5585500364,16.706496,4.872728,17.4026,117.51,20.31,119.2522377149,132.42,104.176496,18.142728,105.7445076499,16.706496,4.872728,17.4026,87.47,13.27,88.4708641305,135.0,16.706496,5.432728,17.5676276748,16.706496,4.872728,17.4026,0.0,0.56,0.56,133.83
2022-03-01 15:00:00,107.706992,33.472456,112.7883036328,16.396992,4.782456,17.0802,91.31,28.69,95.7111916131,135.0,142.956992,17.862456,144.0686256478,16.396992,4.782456,17.0802,126.56,13.08,127.2341149221,129.52,133.796992,25.212456,136.1517646077,16.396992,4.782456,17.0802,117.4,20.43,119.1643608635,132.42,103.896992,18.022456,105.4485365803,16.396992,4.782456,17.0802,87.5,13.24,88.4960315494,135.0,16.396992,5.342456,17.2453814907,16.396992,4.782456,17.0802,0.0,0.56,0.56,133.83
2022-03-01 15:30:00,108.121024,33.958632,113.3284806133,16.281024,4.748632,16.9594,91.84,29.21,96.3732831235,135.24,143.701024,18.168632,144.8450326639,16.281024,4.748632,16.9594,127.42,13.42,128.124754829,129.82,134.491024,24.938632,136.7836646044,16.281024,4.748632,16.9594,118.21,20.19,119.9218086922,132.68,104.291024,17.558632,105.7587974812,16.281024,4.748632,16.9594,88.01,12.81,88.9373723471,135.24,16.281024,5.308632,17.1246406152,16.281024,4.748632,16.9594,0.0,0.56,0.56,134.06
2022-03-01 16:00:00,112.443952,33.885736,117.4388583291,14.693952,4.285736,15.3062,97.75,29.6,102.1333564513,135.43,147.323952,18.625736,148.4966830419,14.693952,4.285736,15.3062,132.63,14.34,133.4029703567,130.1,137.733952,23.355736,139.7001500988,14.693952,4.285736,15.3062,123.04,19.07,124.5090619192,132.89,108.413952,16.485736,109.6602228692,14.693952,4.285736,15.3062,93.72,12.2,94.5107316658,135.43,14.693952,4.845736,15.4723425104,14.693952,4.285736,15.3062,0.0,0.56,0.56,134.27
2022-03-01 16:30:00,114.445504,33.223272,119.1702949069,14.685504,4.283272,15.2974,99.76,28.94,103.8729088839,134.88,150.275504,18.383272,151.3957456201,14.685504,4.283272,15.2974,135.59,14.1,136.3211579323,129.39,140.495504,23.453272,142.4396104029,14.685504,4.283272,15.2974,125.81,19.17,127.2621114079,132.26,110.365504,17.013272,111.6691358313,14.685504,4.283272,15.2974,95.68,12.73,96.5231334966,134.88,14.685504,4.843272,15.4635478271,14.685504,4.283272,15.2974,0.0,0.56,0.56,133.71
2022-03-01 17:00:00,115.90424,32.15832,120.2827934295,14.39424,4.19832,14.994,101.51,27.96,105.2902735299,134.82,153.09424,17.75832,154.1207456847,14.39424,4.19832,14.994,138.7,13.56,139.3612700861,129.28,143.09424,23.79832,145.0597172064,14.39424,4.19832,14.994,128.7,19.6,130.1839083758,132.14,111.76424,17.85832,113.1819991695,14.39424,4.19832,14.994,97.37,13.66,98.3235093963,134.82,14.39424,4.75832,15.160334904,14.39424,4.19832,14.994,0.0,0.56,0.56,133.65
2022-03-01 17:30:00,117.43784,30.26312,121.2744931797,13.82784,4.03312,14.404,103.61,26.23,106.8786461366,134.71,155.61784,16.55312,156.4957440571,13.82784,4.03312,14.404,141.79,12.52,142.3416822298,129.07,145.42784,24.38312,147.4577674726,13.82784,4.03312,14.404,131.6,20.35,133.1641186657,131.95,113.20784,19.14312,114.8149558237,13.82784,4.03312,14.404,99.38,15.11,100.5221194564,134.71,13.82784,4.59312,14.5707209979,13.82784,4.03312,14.404,0.0,0.56,0.56,133.55
2022-03-01 18:00:00,120.208624,29.645432,123.8101971666,12.498624,3.645432,13.0194,107.71,26.0,110.8036285507,134.46,158.318624,16.265432,159.1519744879,12.498624,3.645432,13.0194,145.82,12.62,146.3650805349,128.68,147.848624,23.615432,149.7227579469,12.498624,3.645432,13.0194,135.35,19.97,136.8152893503,131.61,115.858624,18.685432,117.3557247185,12.498624,3.645432,13.0194,103.36,15.04,104.4485098027,134.46,12.538624,4.165432,13.2124152054,12.498624,3.645432,13.0194,0.04,0.52,0.5215361924,133.31
2022-03-01 18:30:00,121.65232,27.79776,124.7878296245,10.55232,3.07776,10.992,111.1,24.72,113.8169073556,134.18,159.84232,19.71776,161.053895707,10.55232,3.07776,10.992,149.29,16.64,150.2144923102,128.53,148.48232,26.23776,150.7826893327,10.55232,3.07776,10.992,137.93,23.16,139.8608969655,131.47,117.14232,19.49776,118.7538874311,10.55232,3.07776,10.992,106.59,16.42,107.8473203191,134.18,10.55232,3.63776,11.1617541274,10.55232,3.07776,10.992,0.0,0.56,0.56,133.02
2022-03-01 19:00:00,119.242816,25.867488,122.0162944161,9.762816,2.847488,10.1696,109.48,23.02,111.873995191,134.18,157.742816,24.397488,159.618399379,9.762816,2.847488,10.1696,147.98,21.55,149.5409071124,128.53,145.612816,30.897488,148.8547847674,9.762816,2.847488,10.1696,135.85,28.05,138.7156263728,131.47,114.782816,21.257488,116.7346377257,9.762816,2.847488,10.1696,105.02,18.41,106.6214260831,134.18,9.762816,3.407488,10.3403844571,9.762816,2.847488,10.1696,0.0,0.56,0.56,133.02
2022-03-01 19:30:00,116.305184,25.561512,119.0810090695,9.605184,2.801512,10.0054,106.7,22.76,109.1004472951,135.22,153.505184,23.251512,155.2561571248,9.605184,2.801512,10.0054,143.9,20.45,145.3458375737,130.32,141.685184,32.321512,145.3250546295,9.605184,2.801512,10.0054,132.08,29.52,135.338674443,132.9,111.915184,21.751511999999998,114.0093710361,9.605184,2.801512,10.0054,102.31,18.95,104.0501734741,135.22,9.605184,3.361512,10.1764101038,9.605184,2.801512,10.0054,0.0,0.56,0.56,133.98
2022-03-01 20:00:00,112.507136,23.856248,115.008591938,10.067136,2.936248,10.4866,102.44,20.92,104.5542921166,135.22,149.427136,21.086248,150.9075837322,10.067136,2.936248,10.4866,139.36,18.15,140.5369421184,130.32,137.937136,35.106248,142.3344727623,10.067136,2.936248,10.4866,127.87,32.17,131.8546389021,132.9,108.237136,23.996248,110.8652223538,10.067136,2.936248,10.4866,98.17,21.06,100.4035482441,135.22,10.067136,3.496248,10.6569684864,10.067136,2.936248,10.4866,0.0,0.56,0.56,133.98
2022-03-01 20:30:00,109.96768,21.43724,112.0376985813,9.96768,2.90724,10.383,100.0,18.53,101.7023151162,135.88,145.95768,18.86724,147.1720662904,9.96768,2.90724,10.383,135.99,15.96,136.923342422,131.2,134.71768,36.86724,139.6712092373,9.96768,2.90724,10.383,124.75,33.96,129.2897679633,133.66,105.83768,26.09724,109.0077081834,9.96768,2.90724,10.383,95.87,23.19,98.6348467835,135.88,9.96768,3.42724,10.5404278186,9.96768,2.90724,10.383,0.0,0.52,0.52,134.66
2022-03-01 21:00:00,105.988128,21.285704,108.1044146727,10.888128,3.175704,11.3418,95.1,18.11,96.8089980322,135.53,141.218128,17.855704,142.3424948536,10.888128,3.175704,11.3418,130.33,14.68,131.1541509065,130.82,130.388128,38.915704,136.0716573764,10.888128,3.175704,11.3418,119.5,35.74,124.7300990138,133.28,102.038128,27.175704,105.5949736192,10.888128,3.175704,11.3418,91.15,24.0,94.2566841131,135.53,10.888128,3.735704,11.5111604854,10.888128,3.175704,11.3418,0.0,0.56,0.56,134.29
2022-03-01 21:30:00,101.398816,20.565488,103.4633228873,10.578816,3.085488,11.0196,90.82,17.48,92.4868790694,136.17,135.028816,16.325488,136.0121417698,10.578816,3.085488,11.0196,124.45,13.24,125.1523076096,131.73,124.658816,40.235488,130.9912779582,10.578816,3.085488,11.0196,114.08,37.15,119.9765347891,134.0,97.588816,27.625488,101.4235899361,10.578816,3.085488,11.0196,87.01,24.54,90.4043787656,136.17,10.578816,3.645488,11.1893221743,10.578816,3.085488,11.0196,0.0,0.56,0.56,134.9
2022-03-01 22:00:00,95.613792,22.614856,98.2518647788,10.713792,3.124856,11.1602,84.9,19.49,87.1083813419,136.17,129.153792,19.004856,130.5445768294,10.713792,3.124856,11.1602,118.44,15.88,119.4998242677,131.88,119.253792,37.724856,125.0785020161,10.713792,3.124856,11.1602,108.54,34.6,113.9214273085,134.15,92.203792,15.724855999999999,93.5350755353,10.713792,3.124856,11.1602,81.49,12.6,82.4583537308,136.17,10.713792,3.724856,11.3428343565,10.713792,3.124856,11.1602,0.0,0.6000000000000001,0.6000000000000001,134.9
2022-03-01 22:30:00,87.918944,25.262192,91.4763305928,10.738944,3.132192,11.1864,77.18,22.13,80.2900323826,134.7,120.088944,18.272192,121.4710972681,10.738944,3.132192,11.1864,109.35,15.14,110.3931252388,132.07,110.878944,38.742192,117.4525336616,10.738944,3.132192,11.1864,100.14,35.61,106.2830734407,134.22,84.838944,11.822192,85.6586869075,10.738944,3.132192,11.1864,74.1,8.69,74.6078152743,134.7,10.738944,3.692192,11.3559323704,10.738944,3.132192,11.1864,0.0,0.56,0.56,133.39
2022-03-01 23:00:00,81.607376,26.837568,85.9070362296,10.757376,3.137568,11.2056,70.85,23.7,74.7088515505,134.7,112.427376,16.057568,113.5683070417,10.757376,3.137568,11.2056,101.67,12.92,102.4876348639,132.07,103.847376,41.297568,111.7576244594,10.757376,3.137568,11.2056,93.09,38.16,100.6078212665,134.22,78.727376,13.227568,79.8308730194,10.757376,3.137568,11.2056,67.97,10.09,68.7148382811,134.7,10.757376,3.697568,11.3751108795,10.757376,3.137568,11.2056,0.0,0.56,0.56,133.39
2022-03-01 23:30:00,76.05392,27.90656,81.0121894433,10.75392,3.1365600000000002,11.202,65.3,24.77,69.8401238544,136.38,105.33392,14.84656,106.3750677856,10.75392,3.1365600000000002,11.202,94.58,11.71,95.3021537007,134.32,97.33392,43.38656,106.5658743276,10.75392,3.1365600000000002,11.202,86.58,40.25,95.4785782257,136.12,73.30392,14.01656,74.631954561,10.75392,3.1365600000000002,11.202,62.55,10.88,63.4891872684,136.38,10.75392,3.69656,11.3715149035,10.75392,3.1365600000000002,11.202,0.0,0.56,0.56,135.01
2022-03-02 00:00:00,72.1392,29.3006,77.8626311975,10.4592,3.0506,10.895,61.68,26.25,67.0334610475,136.38,99.2992,14.1006,100.295354035,10.4592,3.0506,10.895,88.84,11.05,89.5245670193,134.32,92.2292,42.8006,101.6765297057,10.4592,3.0506,10.895,81.77,39.75,90.9197195332,136.12,69.5292,15.2106,71.1735344422,10.4592,3.0506,10.895,59.07,12.16,60.3086270777,136.38,10.4992,3.6106,11.1026858462,10.4592,3.0506,10.895,0.04,0.56,0.5614267539000001,135.01
2022-03-02 00:30:00,72.787312,26.324216,77.4012734792,9.957312,2.904216,10.3722,62.83,23.42,67.0530036613,137.12,97.167312,16.854216,98.6182088576,9.957312,2.904216,10.3722,87.21,13.95,88.3186650714,135.05,91.817312,33.444216,97.7186490224,9.957312,2.904216,10.3722,81.86,30.54,87.371340839,136.66,70.127312,12.364216,71.2089441407,9.957312,2.904216,10.3722,60.17,9.46,60.9091167232,137.12,9.957312,3.504216,10.5559268679,9.957312,2.904216,10.3722,0.0,0.6000000000000001,0.6000000000000001,135.8
2022-03-02 01:00:00,75.994976,25.489368,80.1557500014,9.974976,2.9093679999999997,10.3906,66.02,22.58,69.7746142949,136.96,101.314976,15.779368,102.5363975199,9.974976,2.9093679999999997,10.3906,91.34,12.87,92.2422489969,133.91,95.714976,32.259368,101.0050664791,9.974976,2.9093679999999997,10.3906,85.74,29.35,90.624335032,135.73,73.254976,11.689368,74.1817553917,9.974976,2.9093679999999997,10.3906,63.28,8.78,63.8862019532,136.96,9.974976,3.469368,10.5610918242,9.974976,2.9093679999999997,10.3906,0.0,0.56,0.56,135.6
2022-03-02 01:30:00,76.527568,25.342624,80.6146218449,10.157568,2.962624,10.5808,66.37,22.38,70.0417111441,136.27,101.987568,15.602624,103.1741532664,10.157568,2.962624,10.5808,91.83,12.64,92.6958386337,133.09,96.377568,32.212624,101.6183485329,10.157568,2.962624,10.5808,86.22,29.25,91.046421676,134.97,73.727568,11.472624,74.6148469451,10.157568,2.962624,10.5808,63.57,8.51,64.1370797589,136.27,10.157568,3.522624,10.7510496009,10.157568,2.962624,10.5808,0.0,0.56,0.56,134.95
2022-03-02 02:00:00,74.867632,25.455976,79.0769817039,10.477632,3.055976,10.9142,64.39,22.4,68.1750108177,136.76,100.107632,15.935976,101.3681079814,10.477632,3.055976,10.9142,89.63,12.88,90.5507112065,133.67,94.627632,32.675976,100.1104796986,10.477632,3.055976,10.9142,84.15,29.62,89.2108003551,135.4,72.157632,11.475976,73.0645049323,10.477632,3.055976,10.9142,61.68,8.42,62.2520586005,136.76,10.477632,3.655976,11.0971587733,10.477632,3.055976,10.9142,0.0,0.6000000000000001,0.6000000000000001,135.41
2022-03-02 02:30:00,74.488544,25.314992,78.6726890808,9.788544,2.854992,10.1964,64.7,22.46,68.4875287917,136.98,98.528544,16.034992,99.8248213181,9.788544,2.854992,10.1964,88.74,13.18,89.713432662,133.84,93.088544,32.664992,98.6533259774,9.788544,2.854992,10.1964,83.3,29.81,88.473307274,135.62,71.778544,11.414992,72.6805436215,9.788544,2.854992,10.1964,61.99,8.56,62.5782206522,136.98,9.788544,3.414992,10.3671483061,9.788544,2.854992,10.1964,0.0,0.56,0.56,135.58
2022-03-02 03:00:00,72.600864,25.767752,77.0380587546,9.660864,2.817752,10.0634,62.94,22.95,66.9936273089,136.98,96.540864,16.407752,97.9252406051,9.660864,2.817752,10.0634,86.88,13.59,87.9364685441,133.84,91.200864,33.037752,97.000467275,9.660864,2.817752,10.0634,81.54,30.22,86.9598758049,135.62,69.980864,11.807752,70.9700241897,9.660864,2.817752,10.0634,60.32,8.99,60.98624845,136.98,9.660864,3.417752,10.2476007904,9.660864,2.817752,10.0634,0.0,0.6000000000000001,0.6000000000000001,135.58
2022-03-02 03:30:00,69.937696,27.009328,74.9718955396,9.117696,2.659328,9.4976,60.82,24.35,65.5133184933,136.98,93.877696,17.399328,95.4764809842,9.117696,2.659328,9.4976,84.76,14.74,86.0321172586,133.94,88.667696,33.839328,94.9055342614,9.117696,2.659328,9.4976,79.55,31.18,85.4423483994,135.67,67.407696,13.079328,68.6648840453,9.117696,2.659328,9.4976,58.29,10.42,59.2140228324,136.98,9.117696,3.219328,9.6693563964,9.117696,2.659328,9.4976,0.0,0.56,0.56,135.58
2022-03-02 04:00:00,69.32168,26.74924,74.303547416,9.15168,2.6692400000000003,9.533,60.17,24.08,64.8095309349,136.49,92.66168,17.39924,94.2810717642,9.15168,2.6692400000000003,9.533,83.51,14.73,84.7991332503,133.3,87.51168,33.85924,93.833588175,9.15168,2.6692400000000003,9.533,78.36,31.19,84.3392298993,135.17,66.83168,12.81924,68.0500284041,9.15168,2.6692400000000003,9.533,57.68,10.15,58.5662436904,136.49,9.15168,3.22924,9.7047018398,9.15168,2.6692400000000003,9.533,0.0,0.56,0.56,135.07
2022-03-02 04:30:00,71.408544,23.939992,75.3146955989,9.188544,2.679992,9.5714,62.22,21.26,65.7519277284,136.43,94.778544,14.889992,95.9410457756,9.188544,2.679992,9.5714,85.59,12.21,86.4565335877,133.43,89.508544,31.139992,94.7706629224,9.188544,2.679992,9.5714,80.32,28.46,85.2131093201,135.26,68.878544,10.389992,69.6577760004,9.188544,2.679992,9.5714,59.69,7.71,60.185880404,136.43,9.188544,3.239992,9.7430431078,9.188544,2.679992,9.5714,0.0,0.56,0.56,135.07
2022-03-02 05:00:00,71.264224,24.081232,75.2229709395,9.844224,2.871232,10.2544,61.42,21.21,64.9790774019,134.9,95.154224,15.161232,96.3544980829,9.844224,2.871232,10.2544,85.31,12.29,86.1907199181,131.73,89.874224,31.391232,95.1986637831,9.844224,2.871232,10.2544,80.03,28.52,84.9599393832,133.9,68.784224,10.521232,69.584235241,9.844224,2.871232,10.2544,58.94,7.65,59.434384829,134.9,9.844224,3.431232,10.4250707048,9.844224,2.871232,10.2544,0.0,0.56,0.56,133.72
2022-03-02 05:30:00,73.406192,15.228056,74.9690783822,9.936192,2.898056,10.3502,63.47,12.33,64.6565526455,134.95,96.306192,17.288056,97.8455900784,9.936192,2.898056,10.3502,86.37,14.39,87.5605447676,131.82,90.946192,33.328056,96.8605655364,9.936192,2.898056,10.3502,81.01,30.43,86.5367263074,134.01,69.476192,16.248056,71.3508274556,9.936192,2.898056,10.3502,59.54,13.35,61.0183095472,134.95,9.976192,3.458056,10.5585301117,9.936192,2.898056,10.3502,0.04,0.56,0.5614267539000001,133.81
2022-03-02 06:00:00,77.73544,9.41992,78.3041092459,9.80544,2.85992,10.214,67.93,6.5600000000000005,68.2460145356,135.02,100.61544,16.80992,102.0100003764,9.80544,2.85992,10.214,90.81,13.95,91.8752338773,131.44,94.96544,32.87992,100.4963876644,9.80544,2.85992,10.214,85.16,30.02,90.2963232917,133.7,72.89544,17.87992,75.0562236727,9.80544,2.85992,10.214,63.09,15.02,64.8532844195,135.02,9.84544,3.41992,10.4225016959,9.80544,2.85992,10.214,0.04,0.56,0.5614267539000001,133.91
2022-03-02 06:30:00,86.70312,6.53716,86.9492120643,10.41312,3.03716,10.847,76.29,3.5,76.3702435507,135.21,111.81312,12.66716,112.5283553003,10.41312,3.03716,10.847,101.4,9.63,101.8562560671,131.44,105.48312,28.76716,109.3354384424,10.41312,3.03716,10.847,95.07,25.73,98.4902929227,132.86,81.38312,15.16716,82.7843884039,10.41312,3.03716,10.847,70.97,12.13,71.9991513839,135.21,10.41312,3.59716,11.0169246253,10.41312,3.03716,10.847,0.0,0.56,0.56,134.18
2022-03-02 07:00:00,96.02568,3.98124,96.1081759862,10.25568,2.9912400000000003,10.683,85.77,0.99,85.7757133459,134.61,123.17568,7.59124,123.4093799847,10.25568,2.9912400000000003,10.683,112.92,4.6,113.013655812,130.49,116.11568,24.07124,118.5844666767,10.25568,2.9912400000000003,10.683,105.86,21.08,107.9384361569,132.86,90.09568,11.45124,90.8204957716,10.25568,2.9912400000000003,10.683,79.84,8.46,80.2869678092,134.61,10.25568,3.55124,10.8531229515,10.25568,2.9912400000000003,10.683,0.0,0.56,0.56,133.56
2022-03-02 07:30:00,106.23304,7.51672,106.4986378655,9.38304,2.73672,9.774000000000001,96.85,4.78,96.9678859211,135.22,134.10304,3.84672,134.1581998687,9.38304,2.73672,9.774000000000001,124.72,1.11,124.7249393666,130.83,126.36304,18.95672,127.7770523654,9.38304,2.73672,9.774000000000001,116.98,16.22,118.0991481764,133.05,99.51304,7.35672,99.7846003109,9.38304,2.73672,9.774000000000001,90.13,4.62,90.2483312865,135.22,9.38304,3.29672,9.9453407383,9.38304,2.73672,9.774000000000001,0.0,0.56,0.56,134.06
2022-03-02 08:00:00,112.009472,10.436096,112.4945950588,8.729472,2.546096,9.0932,103.28,7.89,103.5809369527,135.36,140.099472,6.716096,140.2603579069,8.729472,2.546096,9.0932,131.37,4.17,131.4361662557,130.83,131.999472,15.086096,132.8587629808,8.729472,2.546096,9.0932,123.27,12.54,123.9061923392,133.13,104.889472,4.376096,104.9807199091,8.729472,2.546096,9.0932,96.16,1.83,96.1774115892,135.36,8.729472,3.106096,9.2656091953,8.729472,2.546096,9.0932,0.0,0.56,0.56,134.3
2022-03-02 08:30:00,115.46032,13.13176,116.2046841362,9.64032,2.81176,10.042,105.82,10.32,106.3220334644,134.52,144.99032,9.45176,145.2980683313,9.64032,2.81176,10.042,135.35,6.64,135.5127746746,129.77,136.64032,13.34176,137.2901293233,9.64032,2.81176,10.042,127.0,10.53,127.4357912833,132.19,108.09032,3.2817600000000002,108.1401277343,9.64032,2.81176,10.042,98.45,0.47000000000000003,98.4511218829,134.52,9.64032,3.41176,10.2262346932,9.64032,2.81176,10.042,0.0,0.6000000000000001,0.6000000000000001,133.51
2022-03-02 09:00:00,115.740048,13.421264,116.5156171438,10.290048,3.001264,10.7188,105.45,10.42,105.9635734581,135.85,145.890048,10.351264,146.2568110272,10.290048,3.001264,10.7188,135.6,7.35,135.7990519113,131.28,137.550048,12.761264,138.1407454869,10.290048,3.001264,10.7188,127.26,9.76,127.6337149816,133.51,108.400048,3.571264,108.4588600943,10.290048,3.001264,10.7188,98.11,0.5700000000000001,98.1116557805,135.85,10.290048,3.601264,10.9020268868,10.290048,3.001264,10.7188,0.0,0.6000000000000001,0.6000000000000001,134.86
2022-03-02 09:30:00,118.139648,14.564064,119.0339799795,10.779648,3.144064,11.2288,107.36,11.42,107.9656704698,135.75,149.449648,11.794064,149.914299628,10.779648,3.144064,11.2288,138.67,8.65,138.9395242543,131.05,140.929648,11.754064,141.4189651564,10.779648,3.144064,11.2288,130.15,8.61,130.4344839373,133.44,110.629648,4.584064,110.724580195,10.779648,3.144064,11.2288,99.85,1.44,99.8603830355,135.75,10.779648,3.704064,11.3982850078,10.779648,3.144064,11.2288,0.0,0.56,0.56,134.86
2022-03-02 10:00:00,118.100208,14.707144,119.0124330239,11.510208,3.357144,11.9898,106.59,11.35,107.1925864974,135.75,149.880208,12.057144,150.3643956246,11.510208,3.357144,11.9898,138.37,8.7,138.6432360413,131.05,141.390208,11.897144,141.8898620538,11.510208,3.357144,11.9898,129.88,8.54,130.1604625069,133.44,110.640208,4.767144,110.7428611162,11.510208,3.357144,11.9898,99.13,1.4100000000000001,99.1400272342,135.75,11.510208,3.957144,12.1714369259,11.510208,3.357144,11.9898,0.0,0.6000000000000001,0.6000000000000001,134.86
2022-03-02 10:30:00,117.833232,14.961776,118.7793134542,12.143232,3.541776,12.6492,105.69,11.42,106.3051856684,135.23,149.893232,11.991776,150.3721506498,12.143232,3.541776,12.6492,137.75,8.45,138.0089308704,130.4,141.413232,12.191776,141.9378088697,12.143232,3.541776,12.6492,129.27,8.65,129.5590807315,132.88,110.453232,5.071776,110.5696132355,12.143232,3.541776,12.6492,98.31,1.53,98.3219049856,135.23,12.143232,4.101776,12.817279343100001,12.143232,3.541776,12.6492,0.0,0.56,0.56,134.31
2022-03-02 11:00:00,119.004208,16.019144,120.077535352,12.614208,3.679144,13.1398,106.39,12.34,107.1032571867,135.23,150.524208,12.989144,151.083602869,12.614208,3.679144,13.1398,137.91,9.31,138.2238915673,130.4,142.054208,11.459144,142.5156482346,12.614208,3.679144,13.1398,129.44,7.78,129.6735979296,132.88,111.584208,6.109144,111.7513181819,12.614208,3.679144,13.1398,98.97,2.43,98.9998272726,135.23,12.654208,4.279144,13.3581455854,12.614208,3.679144,13.1398,0.04,0.6000000000000001,0.6013318551,134.31
2022-03-02 11:30:00,119.057248,17.710864,120.3673668606,13.957248,4.070864,14.5388,105.1,13.64,105.9814115777,135.1,150.747248,14.350864,151.4287954027,13.957248,4.070864,14.5388,136.79,10.28,137.1757358282,130.21,142.337248,11.000864,142.7617286844,13.957248,4.070864,14.5388,128.38,6.93,128.5669059284,132.74,111.727248,7.670864,111.9902678815,13.957248,4.070864,14.5388,97.77,3.6,97.8362555498,135.1,13.957248,4.630864,14.7054300556,13.957248,4.070864,14.5388,0.0,0.56,0.56,134.19
2022-03-02 12:00:00,117.1292,17.2256,118.3890653228,14.8992,4.3456,15.52,102.23,12.88,103.0381836991,135.27,150.5492,14.0356,151.2020492189,14.8992,4.3456,15.52,135.65,9.69,135.9956565483,130.42,142.2292,11.8756,142.7241227263,14.8992,4.3456,15.52,127.33,7.53,127.552459012,132.94,109.9892,7.2456,110.2275956192,14.8992,4.3456,15.52,95.09,2.9,95.1342109864,135.27,14.8992,4.9456,15.6985706356,14.8992,4.3456,15.52,0.0,0.6000000000000001,0.6000000000000001,134.34
2022-03-02 12:30:00,116.394576,15.472168,117.4184197851,14.544576,4.242168,15.1506,101.85,11.23,102.4672406186,135.55,149.324576,12.112168,149.8149979516,14.544576,4.242168,15.1506,134.78,7.87,135.0095748456,130.72,141.054576,13.502168,141.6993364531,14.544576,4.242168,15.1506,126.51,9.26,126.8484438218,133.2,109.264576,5.592168,109.4075861693,14.544576,4.242168,15.1506,94.72,1.35,94.7296199718,135.55,14.544576,4.842168,15.329425363,14.544576,4.242168,15.1506,0.0,0.6000000000000001,0.6000000000000001,134.6
2022-03-02 13:00:00,116.322928,14.792104,117.2596687665,14.132928,4.122104,14.7218,102.19,10.67,102.7455351828,135.63,149.482928,11.852104,149.9520527791,14.132928,4.122104,14.7218,135.35,7.73,135.5705550627,130.84,141.182928,13.372104,141.8147817544,14.132928,4.122104,14.7218,127.05,9.25,127.386282621,133.34,109.162928,4.972104,109.2761029124,14.132928,4.122104,14.7218,95.03,0.85,95.0338013551,135.63,14.132928,4.682104,14.8883092297,14.132928,4.122104,14.7218,0.0,0.56,0.56,134.69
2022-03-02 13:30:00,118.045664,14.944152,118.9878416822,12.665664,3.694152,13.1934,105.38,11.25,105.9788040129,135.43,150.595664,12.434152,151.1081141156,12.665664,3.694152,13.1934,137.93,8.74,138.2066297252,130.45,142.135664,12.024152,142.6433567049,12.665664,3.694152,13.1934,129.47,8.33,129.7376961411,133.07,110.655664,5.054152,110.771027023,12.665664,3.694152,13.1934,97.99,1.3599999999999999,97.9994372433,135.43,12.665664,4.294152,13.373809702500001,12.665664,3.694152,13.1934,0.0,0.6000000000000001,0.6000000000000001,134.48
2022-03-02 14:00:00,117.10672,14.07196,117.949158231,11.76672,3.43196,12.257,105.34,10.64,105.8759897238,135.43,149.50672,11.47196,149.9462076593,11.76672,3.43196,12.257,137.74,8.04,137.9744512582,130.45,141.05672,12.46196,141.6061393591,11.76672,3.43196,12.257,129.29,9.03,129.6049574669,133.07,109.73672,4.24196,109.8186775599,11.76672,3.43196,12.257,97.97,0.81,97.9733484168,135.43,11.76672,3.99196,12.4254353727,11.76672,3.43196,12.257,0.0,0.56,0.56,134.48
2022-03-02 14:30:00,117.338832,13.227576,118.0820488557,11.168832,3.257576,11.6342,106.17,9.97,106.6370939214,135.19,148.078832,10.407576,148.4441245879,11.168832,3.257576,11.6342,136.91,7.15,137.0965739907,130.18,139.658832,13.027576,140.2651314192,11.168832,3.257576,11.6342,128.49,9.77,128.8609056308,132.93,109.928832,3.557576,109.9863830294,11.168832,3.257576,11.6342,98.76,0.30000000000000004,98.760455649,135.19,11.168832,3.857576,11.8162473248,11.168832,3.257576,11.6342,0.0,0.6000000000000001,0.6000000000000001,134.2
2022-03-02 15:00:00,115.460368,13.528024,116.2501785463,11.890368,3.4680239999999998,12.3858,103.57,10.06,104.0574288554,135.19,146.390368,10.118024,146.7396137818,11.890368,3.4680239999999998,12.3858,134.5,6.65,134.6642955649,130.18,138.120368,13.798024,138.8078582889,11.890368,3.4680239999999998,12.3858,126.23,10.33,126.6519711651,132.93,108.230368,3.818024,108.2976909481,11.890368,3.4680239999999998,12.3858,96.34,0.35000000000000003,96.3406357671,135.19,11.890368,4.028024,12.5541159991,11.890368,3.4680239999999998,12.3858,0.0,0.56,0.56,134.2
2022-03-02 15:30:00,114.400336,14.038848,115.2585186877,12.990336,3.7888479999999998,13.531600000000001,101.41,10.25,101.9266922842,134.82,146.050336,10.888848,146.4556849579,12.990336,3.7888479999999998,13.531600000000001,133.06,7.1,133.2492911801,129.73,137.870336,13.598848,138.5393742431,12.990336,3.7888479999999998,13.531600000000001,124.88,9.81,125.2647216897,132.52,107.330336,4.468848,107.4233290692,12.990336,3.7888479999999998,13.531600000000001,94.34,0.68,94.3424506784,134.82,12.990336,4.388848,13.7117036199,12.990336,3.7888479999999998,13.531600000000001,0.0,0.6000000000000001,0.6000000000000001,133.86
2022-03-02 16:00:00,117.834512,15.293816,118.8228640714,12.424512,3.6238159999999997,12.9422,105.41,11.67,106.0540286835,134.82,151.104512,12.313816,151.6054207845,12.424512,3.6238159999999997,12.9422,138.68,8.69,138.9520007053,129.73,142.604512,11.753816,143.0880813811,12.424512,3.6238159999999997,12.9422,130.18,8.13,130.4336202825,132.52,110.484512,5.493816,110.6210170181,12.424512,3.6238159999999997,12.9422,98.06,1.87,98.0778287892,134.82,12.424512,4.183816,13.1100272601,12.424512,3.6238159999999997,12.9422,0.0,0.56,0.56,133.86
2022-03-02 16:30:00,120.899376,13.613568,121.6634224033,10.229376,2.983568,10.6556,110.67,10.63,111.1793407068,134.19,153.939376,11.063568,154.3364312797,10.229376,2.983568,10.6556,143.71,8.08,143.9369671071,128.82,145.119376,11.603568,145.58254044,10.229376,2.983568,10.6556,134.89,8.62,135.1651452853,131.83,113.169376,3.883568,113.235991472,10.229376,2.983568,10.6556,102.94,0.9,102.9439342555,134.19,10.229376,3.543568,10.8257566719,10.229376,2.983568,10.6556,0.0,0.56,0.56,133.15
2022-03-02 17:00:00,122.670544,12.865992,123.3434072636,9.860544,2.875992,10.2714,112.81,9.99,113.2514732796,134.19,156.020544,10.535992,156.3758845778,9.860544,2.875992,10.2714,146.16,7.66,146.3605862246,128.94,147.060544,11.805992,147.5336742872,9.860544,2.875992,10.2714,137.2,8.93,137.4903083857,131.8,114.800544,3.505992,114.8540677669,9.860544,2.875992,10.2714,104.94,0.63,104.9418910636,134.19,9.900544,3.435992,10.4798288402,9.860544,2.875992,10.2714,0.04,0.56,0.5614267539000001,133.24
2022-03-02 17:30:00,124.070688,10.414784,124.5070413533,9.170688,2.674784,9.5528,114.9,7.74,115.1603994436,133.9,159.950688,24.454784,161.8093293113,9.170688,2.674784,9.5528,150.78,21.78,152.344927057,128.53,148.650688,18.734784,149.8266303913,9.170688,2.674784,9.5528,139.48,16.06,140.4015455755,131.41,116.090688,4.624784,116.1827718182,9.170688,2.674784,9.5528,106.92,1.9500000000000002,106.9377805081,133.9,9.170688,3.234784,9.7244714982,9.170688,2.674784,9.5528,0.0,0.56,0.56,132.9
2022-03-02 18:00:00,126.05704,7.58872,126.2852564823,8.80704,2.56872,9.174,117.25,5.02,117.3574151897,133.21,164.03704,31.83872,167.0983380624,8.80704,2.56872,9.174,155.23,29.27,157.9654576165,128.4,151.29704,23.13872,153.0561814368,8.80704,2.56872,9.174,142.49,20.57,143.9670969354,131.29,117.90704,6.79872,118.1028902068,8.80704,2.56872,9.174,109.1,4.23,109.1819714971,133.21,8.80704,3.12872,9.3462742523,8.80704,2.56872,9.174,0.0,0.56,0.56,132.2
2022-03-02 18:30:00,126.181888,7.421384,126.399943828,8.781888,2.561384,9.1478,117.4,4.86,117.5005514881,133.28,165.071888,32.041384,168.1528426656,8.781888,2.561384,9.1478,156.29,29.48,159.0460137822,128.76,152.261888,23.311384,154.0360450067,8.781888,2.561384,9.1478,143.48,20.75,144.9726625954,131.59,118.011888,7.011384,118.219986529,8.781888,2.561384,9.1478,109.23,4.45,109.3206083042,133.28,8.781888,3.121384,9.3201177525,8.781888,2.561384,9.1478,0.0,0.56,0.56,132.29
2022-03-02 19:00:00,123.517808,6.818944,123.705888665,8.807808,2.568944,9.1748,114.71,4.25,114.7887041481,133.74,161.777808,31.078944,164.7360310358,8.807808,2.568944,9.1748,152.97,28.51,155.6041162695,129.28,149.207808,24.658943999999998,151.2317211677,8.807808,2.568944,9.1748,140.4,22.09,142.127154689,132.05,115.537808,7.648944,115.7907225202,8.807808,2.568944,9.1748,106.73,5.08,106.8508273248,133.74,8.807808,3.128944,9.3470729279,8.807808,2.568944,9.1748,0.0,0.56,0.56,132.74
2022-03-02 19:30:00,121.599728,6.664504,121.782221458,8.689728,2.534504,9.0518,112.91,4.13,112.9855079203,134.18,157.489728,29.484504,160.2259354837,8.689728,2.534504,9.0518,148.8,26.95,151.2208401643,130.22,145.219728,26.254504,147.5739420788,8.689728,2.534504,9.0518,136.53,23.72,138.5751756268,132.8,113.739728,7.694504,113.9996978826,8.689728,2.534504,9.0518,105.05,5.16,105.1766518767,134.18,8.689728,3.094504,9.2242792521,8.689728,2.534504,9.0518,0.0,0.56,0.56,133.2
2022-03-02 20:00:00,120.161456,6.770008,120.352019162,9.291456,2.710008,9.6786,110.87,4.06,110.9443126077,134.18,153.971456,27.790008,156.4592400832,9.291456,2.710008,9.6786,144.68,25.08,146.8376954327,130.22,142.021456,27.810008,144.7186598519,9.291456,2.710008,9.6786,132.73,25.1,135.0824300196,132.8,112.401456,7.790008,112.671076748,9.291456,2.710008,9.6786,103.11,5.08,103.235064295,134.18,9.291456,3.270008,9.8500815692,9.291456,2.710008,9.6786,0.0,0.56,0.56,133.2
2022-03-02 20:30:00,118.629664,6.156152,118.7892898716,9.209664,2.686152,9.5934,109.42,3.47,109.4750076501,133.48,150.879664,26.376152,153.1677981923,9.209664,2.686152,9.5934,141.67,23.69,143.6370599811,129.66,139.139664,29.166152,142.1636751091,9.209664,2.686152,9.5934,129.93,26.48,132.6008872519,132.32,111.019664,8.336152,111.3321931197,9.209664,2.686152,9.5934,101.81,5.65,101.9666543533,133.48,9.209664,3.246152,9.7650096672,9.209664,2.686152,9.5934,0.0,0.56,0.56,132.52
2022-03-02 21:00:00,108.761968,4.431824,108.8522243558,8.851968,2.581824,9.2208,99.91,1.85,99.9271264472,133.48,142.721968,22.641824,144.5067899576,8.851968,2.581824,9.2208,133.87,20.06,135.3646205624,129.84,131.591968,32.571824,135.5631578298,8.851968,2.581824,9.2208,122.74,29.99,126.3507328827,132.44,101.791968,13.211824,102.6457843397,8.851968,2.581824,9.2208,92.94,10.63,93.5459272229,133.48,8.851968,3.141824,9.3929971532,8.851968,2.581824,9.2208,0.0,0.56,0.56,132.52
2022-03-02 21:30:00,104.023248,5.643864,104.1762416548,8.173248,2.383864,8.5138,95.85,3.26,95.905422683,133.89,136.933248,20.473864,138.4553845646,8.173248,2.383864,8.5138,128.76,18.09,130.024558065,130.15,126.183248,34.273864,130.7551522095,8.173248,2.383864,8.5138,118.01,31.89,122.2429229035,132.7,97.333248,14.343864,98.3844886183,8.173248,2.383864,8.5138,89.16,11.96,89.9585860271,133.89,8.213248,2.943864,8.724894151800001,8.173248,2.383864,8.5138,0.04,0.56,0.5614267539000001,132.94
2022-03-02 22:00:00,98.141504,7.716272,98.4443785138,7.941504,2.316272,8.2724,90.2,5.4,90.3614962249,133.93,129.251504,17.926272,130.4887064618,7.941504,2.316272,8.2724,121.31,15.61,122.3102129832,130.3,119.091504,37.236272,124.7771063835,7.941504,2.316272,8.2724,111.15,34.92,116.5063470374,132.84,91.781504,16.326272,93.2222700535,7.941504,2.316272,8.2724,83.84,14.01,85.0025040808,133.93,7.941504,2.876272,8.4463262073,7.941504,2.316272,8.2724,0.0,0.56,0.56,132.98
2022-03-02 22:30:00,91.360016,26.957088,95.254066144,6.950016,2.027088,7.2396,84.41,24.93,88.0145044865,133.84,121.350016,17.997088,122.6773066206,6.950016,2.027088,7.2396,114.4,15.97,115.5093108801,131.39,111.750016,36.567088,117.5806871931,6.950016,2.027088,7.2396,104.8,34.54,110.3451476051,133.81,86.420016,8.817088,86.8686376447,6.950016,2.027088,7.2396,79.47,6.79,79.7595448834,133.84,6.950016,2.587088,7.4159117255,6.950016,2.027088,7.2396,0.0,0.56,0.56,132.89
2022-03-02 23:00:00,84.758112,35.968616,92.0743117637,7.058112,2.058616,7.3522,77.7,33.91,84.7772263052,133.84,113.988112,17.568616,115.3340623818,7.058112,2.058616,7.3522,106.93,15.51,108.0489935168,131.39,104.978112,37.408616,111.4441947798,7.058112,2.058616,7.3522,97.92,35.35,104.1054700772,133.81,80.608112,6.098616,80.8384861147,7.058112,2.058616,7.3522,73.55,4.04,73.6608722457,133.84,7.098112,2.618616,7.5657348434,7.058112,2.058616,7.3522,0.04,0.56,0.5614267539000001,132.89
2022-03-02 23:30:00,79.757616,37.423888,88.1012185105,7.007616,2.043888,7.2996,72.75,35.38,80.8968905459,133.84,107.197616,15.493888,108.3115388195,7.007616,2.043888,7.2996,100.19,13.45,101.0887659436,131.9,98.717616,39.343888,106.2690417369,7.007616,2.043888,7.2996,91.71,37.3,99.0051215847,134.27,75.827616,7.483888,76.1960361688,7.007616,2.043888,7.2996,68.82,5.44,69.034672448,133.84,7.007616,2.603888,7.4757551271,7.007616,2.043888,7.2996,0.0,0.56,0.56,132.89
2022-03-03 00:00:00,76.557936,38.285648,85.5973621519,6.807936,1.9856479999999999,7.0916,69.75,36.3,78.6304807311,133.89,102.617936,14.145648,103.5883205108,6.807936,1.9856479999999999,7.0916,95.81,12.16,96.5785778524,132.08,94.477936,40.715648,102.8778128796,6.807936,1.9856479999999999,7.0916,87.67,38.73,95.8438406993,134.46,72.79793599999999,8.205648,73.2589390106,6.807936,1.9856479999999999,7.0916,65.99,6.22,66.2824901463,133.89,6.807936,2.545648,7.2683090413,6.807936,1.9856479999999999,7.0916,0.0,0.56,0.56,132.93
2022-03-03 00:30:00,75.889648,38.514064,85.1033007548,6.699648,1.9540639999999998,6.9788,69.19,36.56,78.2552854445,134.11,101.719648,13.754064,102.6453168233,6.699648,1.9540639999999998,6.9788,95.02,11.8,95.7498845952,132.48,93.639648,41.154064,102.2841173461,6.699648,1.9540639999999998,6.9788,86.94,39.2,95.3687768612,134.78,72.159648,8.354064,72.6416215733,6.699648,1.9540639999999998,6.9788,65.46,6.4,65.772118713,134.11,6.699648,2.514064,7.1558228821,6.699648,1.9540639999999998,6.9788,0.0,0.56,0.56,133.15
2022-03-03 01:00:00,79.3244,37.3042,87.6582213657,6.7344,1.9642,7.015,72.59,35.34,80.7355169674,134.35,105.9844,14.9542,107.0342054719,6.7344,1.9642,7.015,99.25,12.99,100.0964664711,132.79,97.5744,39.6542,105.3243519467,6.7344,1.9642,7.015,90.84,37.69,98.348572435,135.07,75.3944,7.4342,75.7600348535,6.7344,1.9642,7.015,68.66,5.47,68.8775471398,134.35,6.7344,2.5242,7.1919210924,6.7344,1.9642,7.015,0.0,0.56,0.56,133.39
2022-03-03 01:30:00,80.763824,36.844032,88.7709297074,6.253824,1.8240319999999999,6.5144,74.51,35.02,82.3294631344,133.76,107.103824,15.774032,108.2591760589,6.253824,1.8240319999999999,6.5144,100.85,13.95,101.8102401529,132.02,98.593824,39.284032,106.1318863543,6.253824,1.8240319999999999,6.5144,92.34,37.46,99.6490200654,134.4,76.693824,6.6340319999999995,76.980211875,6.253824,1.8240319999999999,6.5144,70.44,4.8100000000000005,70.6040345873,133.76,6.253824,2.384032,6.6928262491,6.253824,1.8240319999999999,6.5144,0.0,0.56,0.56,132.79
2022-03-03 02:00:00,78.63608,37.75844,87.2314901225,6.64608,1.93844,6.923,71.99,35.82,80.4091568169,134.57,104.74608,15.38844,105.8704177804,6.64608,1.93844,6.923,98.1,13.45,99.0177383099,132.99,96.44608,40.53844,104.619364675,6.64608,1.93844,6.923,89.8,38.6,97.7445650663,135.22,74.70608,7.14844,75.0473089684,6.64608,1.93844,6.923,68.06,5.21,68.2591217348,134.57,6.64608,2.49844,7.1001818146,6.64608,1.93844,6.923,0.0,0.56,0.56,133.6
2022-03-03 02:30:00,76.11576,38.88168,85.4715973877,6.96576,2.03168,7.256,69.15,36.85,78.3558868242,135.45,102.06576,14.51168,103.092231622,6.96576,2.03168,7.256,95.1,12.48,95.9153814568,134.1,93.99576,41.81168,102.8757477854,6.96576,2.03168,7.256,87.03,39.78,95.690486988,136.16,72.34576,8.07168,72.7946495836,6.96576,2.03168,7.256,65.38,6.04,65.6584038795,135.45,6.96576,2.59168,7.4322686711,6.96576,2.03168,7.256,0.0,0.56,0.56,134.47
2022-03-03 03:00:00,75.041824,38.593032,84.3842252332,6.9018239999999995,2.013032,7.1894,68.14,36.58,77.3379337712,135.76,100.991824,15.043032,102.1060298249,6.9018239999999995,2.013032,7.1894,94.09,13.03,94.9879413399,134.53,92.991824,41.613032,101.8779846831,6.9018239999999995,2.013032,7.1894,86.09,39.6,94.7610051656,136.52,71.321824,7.623032,71.7280502702,6.9018239999999995,2.013032,7.1894,64.42,5.61,64.6638113631,135.76,6.9018239999999995,2.573032,7.3658447038,6.9018239999999995,2.013032,7.1894,0.0,0.56,0.56,134.78
2022-03-03 03:30:00,73.45144,40.03792,83.6549405355,6.54144,1.90792,6.814,66.91,38.13,77.0119795876,136.09,98.72144,13.61792,99.6562615233,6.54144,1.90792,6.814,92.18,11.71,92.9208076805,134.94,90.85144,42.88792,100.4657047554,6.54144,1.90792,6.814,84.31,40.98,93.74186098,136.88,69.81144,8.88792,70.3749406877,6.54144,1.90792,6.814,63.27,6.98,63.6538553428,136.09,6.54144,2.50792,7.0057190923,6.54144,1.90792,6.814,0.0,0.6000000000000001,0.6000000000000001,135.11
2022-03-03 04:00:00,74.160544,39.195992,83.8815359614,6.260544,1.8259919999999998,6.5214,67.9,37.37,77.5043669737,136.4,98.650544,14.645992,99.7318149497,6.260544,1.8259919999999998,6.5214,92.39,12.82,93.2752083889,135.27,90.760544,41.885992,99.9595551861,6.260544,1.8259919999999998,6.5214,84.5,40.06,93.5149913116,137.19,70.450544,8.035992,70.9073784406,6.260544,1.8259919999999998,6.5214,64.19,6.21,64.489690649,136.4,6.260544,2.425992,6.7141528401,6.260544,1.8259919999999998,6.5214,0.0,0.6000000000000001,0.6000000000000001,135.42
2022-03-03 04:30:00,74.07472,39.44096,83.9205187591,5.93472,1.73096,6.182,68.14,37.71,77.8787756709,135.56,98.63472,13.43096,99.5449580642,5.93472,1.73096,6.182,92.7,11.7,93.4354322514,134.21,90.72472,42.00096,99.9752742432,5.93472,1.73096,6.182,84.79,40.27,93.8670176367,136.31,70.39472,8.71096,70.9316391182,5.93472,1.73096,6.182,64.46,6.98,64.8368105323,135.56,5.97472,2.29096,6.398888716,5.93472,1.73096,6.182,0.04,0.56,0.5614267539000001,134.57
2022-03-03 05:00:00,74.017488,39.232184,83.7720286924,6.247488,1.822184,6.5078,67.77,37.41,77.4098249578,135.56,98.867488,13.932184,99.8443084729,6.247488,1.822184,6.5078,92.62,12.11,93.4083320695,134.21,90.967488,41.652184,100.0499290604,6.247488,1.822184,6.5078,84.72,39.83,93.6157428,136.31,70.337488,8.512184,70.8506845034,6.247488,1.822184,6.5078,64.09,6.69,64.4382200251,135.56,6.247488,2.382184,6.6862475964,6.247488,1.822184,6.5078,0.0,0.56,0.56,134.57
2022-03-03 05:30:00,76.08024,25.05632,80.1000754706,6.33024,1.84632,6.594,69.75,23.21,73.5103162828,135.42,100.76024,11.48632,101.4128271571,6.33024,1.84632,6.594,94.43,9.64,94.9207801274,134.02,92.71024,42.80632,102.1154720539,6.33024,1.84632,6.594,86.38,40.96,95.5992991606,136.14,72.20024,15.45632,73.8361191017,6.33024,1.84632,6.594,65.87,13.61,67.2613484848,135.42,6.33024,2.36632,6.7580625034,6.33024,1.84632,6.594,0.0,0.52,0.52,134.43
2022-03-03 06:00:00,80.19072,2.46896,80.2287189079,6.51072,1.8989600000000002,6.782,73.68,0.5700000000000001,73.6822047716,134.47,104.86072,8.53896,105.2078154739,6.51072,1.8989600000000002,6.782,98.35,6.64,98.5738915738,132.18,96.48072,46.08896,106.9239054917,6.51072,1.8989600000000002,6.782,89.97,44.19,100.2365053262,134.57,75.92072,27.05896,80.598654093,6.51072,1.8989600000000002,6.782,69.41,25.16,73.8293552728,134.47,6.51072,2.4589600000000003,6.9595947583,6.51072,1.8989600000000002,6.782,0.0,0.56,0.56,133.48
2022-03-03 06:30:00,89.17224,5.23232,89.3256153586,6.76224,1.97232,7.044,82.41,3.26,82.474454833,136.14,116.05224,12.40232,116.7130667509,6.76224,1.97232,7.044,109.29,10.43,109.7865611084,132.98,106.82224,42.05232,114.8015181781,6.76224,1.97232,7.044,100.06,40.08,107.7887285387,135.27,84.47224,24.29232,87.8958255072,6.76224,1.97232,7.044,77.71,22.32,80.8518800029,136.14,6.76224,2.53232,7.2208402835,6.76224,1.97232,7.044,0.0,0.56,0.56,135.15
2022-03-03 07:00:00,99.65512,9.41816,100.0991742224,6.64512,1.93816,6.922,93.01,7.48,93.310291501,135.62,128.28512,17.59816,129.486552386,6.64512,1.93816,6.922,121.64,15.66,122.6438958938,132.11,118.09512,36.45816,123.5947199455,6.64512,1.93816,6.922,111.45,34.52,116.6736169834,134.58,94.44512,20.00816,96.5412199964,6.64512,1.93816,6.922,87.8,18.07,89.6401968985,135.62,6.64512,2.49816,7.0991846856,6.64512,1.93816,6.922,0.0,0.56,0.56,134.63
2022-03-03 07:30:00,107.67808,13.43944,108.5135358377,5.99808,1.74944,6.248,101.68,11.69,102.3497850511,134.48,138.09808,22.25944,139.8805289124,5.99808,1.74944,6.248,132.1,20.51,133.6827217706,130.32,127.11808,31.46944,130.9554577587,5.99808,1.74944,6.248,121.12,29.72,124.713001728,133.08,102.04808,15.75944,103.2577870226,5.99808,1.74944,6.248,96.05,14.01,97.0663824401,134.48,5.99808,2.30944,6.4273226774,5.99808,1.74944,6.248,0.0,0.56,0.56,133.48
2022-03-03 08:00:00,109.873632,16.938976,111.1716866689,7.333632,2.138976,7.6392,102.54,14.8,103.6025656053,134.48,141.913632,25.948976,144.2665183016,7.333632,2.138976,7.6392,134.58,23.81,136.6700131704,130.32,130.753632,28.078976,133.7345922879,7.333632,2.138976,7.6392,123.42,25.94,126.1165334126,133.08,104.203632,12.868976,104.9952735378,7.333632,2.138976,7.6392,96.87,10.73,97.4624532833,134.48,7.333632,2.698976,7.814514045,7.333632,2.138976,7.6392,0.0,0.56,0.56,133.48
