Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-03 08:30:00,114.226688,21.882784,116.3038799312,9.986688000000001,2.912784,10.4028,104.24,18.97,105.9520575543,133.58,146.716688,29.942784,149.7409658422,9.986688000000001,2.912784,10.4028,136.73,27.03,139.3761593674,129.14,135.436688,27.022784,138.1062174977,9.986688000000001,2.912784,10.4028,125.45,24.11,127.7458202839,132.1,108.366688,10.212784,108.846865022,9.986688000000001,2.912784,10.4028,98.38,7.3,98.650465787,133.58,9.986688000000001,3.472784,10.5732760259,9.986688000000001,2.912784,10.4028,0.0,0.56,0.56,132.59
2022-03-03 09:00:00,115.9968,24.9024,118.6397367495,13.5168,3.9424,14.08,102.48,20.96,104.6014913852,135.05,147.7768,31.7424,151.1474861716,13.5168,3.9424,14.08,134.26,27.8,137.1079414184,131.02,136.6968,26.9724,139.3324279987,13.5168,3.9424,14.08,123.18,23.03,125.3143778662,133.7,110.2268,9.1024,110.6019942135,13.5168,3.9424,14.08,96.71,5.16,96.8475590813,135.05,13.5168,4.5024,14.2469466202,13.5168,3.9424,14.08,0.0,0.56,0.56,134.05
2022-03-03 09:30:00,115.3308,26.9094,118.4284984157,16.9008,4.9294,17.605,98.43,21.98,100.8542775493,133.94,148.9608,33.6294,152.7097131194,16.9008,4.9294,17.605,132.06,28.7,135.1426416791,129.7,138.0708,26.7994,140.6476222799,16.9008,4.9294,17.605,121.17,21.87,123.1278433174,132.74,109.7708,8.9394,110.134197255,16.9008,4.9294,17.605,92.87,4.01,92.9565328527,133.94,16.9008,5.4894,17.7699339616,16.9008,4.9294,17.605,0.0,0.56,0.56,132.88
2022-03-03 10:00:00,113.187008,24.949544,115.9041782068,14.467008,4.219544,15.0698,98.72,20.73,100.8730454581,133.94,146.987008,32.599544,150.5586622875,14.467008,4.219544,15.0698,132.52,28.38,135.5248124883,129.7,136.047008,26.609544,138.6248758977,14.467008,4.219544,15.0698,121.58,22.39,123.6244656207,132.74,107.607008,9.559544,108.0307967767,14.467008,4.219544,15.0698,93.14,5.34,93.292953646,133.94,14.467008,4.779544,15.2360874676,14.467008,4.219544,15.0698,0.0,0.56,0.56,132.88
2022-03-03 10:30:00,107.470896,21.956928,109.6909302278,16.000896,4.666928,16.6676,91.47,17.29,93.0897685033,134.4,144.260896,31.656928,147.6934907337,16.000896,4.666928,16.6676,128.26,26.99,131.0690188412,130.06,133.670896,29.116928,136.8053505299,16.000896,4.666928,16.6676,117.67,24.45,120.1833241344,133.08,102.230896,13.686928,103.1430467605,16.000896,4.666928,16.6676,86.23,9.02,86.7004803908,134.4,16.040896,5.226928,16.8710142197,16.000896,4.666928,16.6676,0.04,0.56,0.5614267539000001,133.28
2022-03-03 11:00:00,107.409584,23.350712,109.9184901914,16.939584,4.9407119999999995,17.6454,90.47,18.41,92.3241517697,135.68,145.479584,32.660712,149.1007426848,16.939584,4.9407119999999995,17.6454,128.54,27.72,131.4949808928,131.36,134.859584,28.820712,137.9048252848,16.939584,4.9407119999999995,17.6454,117.92,23.88,120.3136766955,134.13,102.189584,12.940712,103.0056945278,16.939584,4.9407119999999995,17.6454,85.25,8.0,85.6245437944,135.68,16.939584,5.500712,17.810315511,16.939584,4.9407119999999995,17.6454,0.0,0.56,0.56,134.56
2022-03-03 11:30:00,108.931712,22.128416,111.1565772859,15.971712,4.658416,16.6372,92.96,17.47,94.5873273753,135.86,143.821712,31.398416,147.209189149,15.971712,4.658416,16.6372,127.85,26.74,130.6164235462,131.63,133.271712,29.358416,136.467086909,15.971712,4.658416,16.6372,117.3,24.7,119.8723487715,134.31,103.561712,13.498416,104.4377107509,15.971712,4.658416,16.6372,87.59,8.84,88.0349572613,135.86,15.971712,5.218416,16.802602469900002,15.971712,4.658416,16.6372,0.0,0.56,0.56,134.73
2022-03-03 12:00:00,108.680816,20.536488,110.6041007639,15.930816,4.646488,16.5946,92.75,15.89,94.1012996722,135.73,141.620816,30.256488,144.8168173611,15.930816,4.646488,16.5946,125.69,25.61,128.2725543521,131.52,131.230816,30.336488,134.6916091381,15.930816,4.646488,16.5946,115.3,25.69,118.1273300299,134.22,103.300816,14.976488,104.3808113548,15.930816,4.646488,16.5946,87.37,10.33,87.9785530683,135.73,15.930816,5.206488,16.7600243353,15.930816,4.646488,16.5946,0.0,0.56,0.56,134.59
2022-03-03 12:30:00,108.646992,19.897456,110.4539615673,15.076992,4.397456,15.7052,93.57,15.5,94.8451100479,135.69,141.706992,29.777456,144.8018248073,15.076992,4.397456,15.7052,126.63,25.38,129.1483693277,131.48,131.256992,30.257456,134.6993377581,15.076992,4.397456,15.7052,116.18,25.86,119.0232414279,134.16,103.226992,15.067456,104.3208517396,15.076992,4.397456,15.7052,88.15,10.67,88.7934198012,135.69,15.076992,4.957456,15.8711076412,15.076992,4.397456,15.7052,0.0,0.56,0.56,134.56
2022-03-03 13:00:00,108.777664,19.720152,110.5507330604,13.577664,3.960152,14.1434,95.2,15.76,96.4956869502,135.59,143.337664,30.020152,146.4475860063,13.577664,3.960152,14.1434,129.76,26.06,132.3509773292,131.4,132.657664,29.150152,135.8226313232,13.577664,3.960152,14.1434,119.08,25.19,121.7151695558,134.04,103.257664,14.430152,104.2610879546,13.577664,3.960152,14.1434,89.68,10.47,90.2891095315,135.59,13.577664,4.5201519999999995,14.310301667,13.577664,3.960152,14.1434,0.0,0.56,0.56,134.47
2022-03-03 13:30:00,110.813456,20.221008,112.643291834,12.003456,3.501008,12.5036,98.81,16.72,100.2146421438,135.69,145.973456,30.831008,149.1938367054,12.003456,3.501008,12.5036,133.97,27.33,136.7292572934,131.52,134.973456,27.521008,137.7506432142,12.003456,3.501008,12.5036,122.97,24.02,125.2939795042,134.03,105.123456,13.091008,105.9354307672,12.003456,3.501008,12.5036,93.12,9.59,93.6125125184,135.69,12.043456,4.061008,12.7097056772,12.003456,3.501008,12.5036,0.04,0.56,0.5614267539000001,134.61
2022-03-03 14:00:00,111.516352,19.633936,113.2315689472,10.196352,2.973936,10.6212,101.32,16.66,102.6805629124,135.69,145.766352,30.353936,148.8932194765,10.196352,2.973936,10.6212,135.57,27.38,138.3072279384,131.52,134.636352,27.073936,137.3315160129,10.196352,2.973936,10.6212,124.44,24.1,126.7522133929,134.03,105.676352,12.713936,106.4384119603,10.196352,2.973936,10.6212,95.48,9.74,95.9755072922,135.69,10.196352,3.5339359999999997,10.7913992494,10.196352,2.973936,10.6212,0.0,0.56,0.56,134.61
2022-03-03 14:30:00,111.581712,18.703416,113.138394115,8.891712,2.593416,9.2622,102.69,16.11,103.9459869355,136.12,143.861712,29.013416,146.7582041576,8.891712,2.593416,9.2622,134.97,26.42,137.5315138432,132.18,132.761712,27.803416,135.6418155085,8.891712,2.593416,9.2622,123.87,25.21,126.4093390537,134.54,105.671712,12.963416,106.4638946845,8.891712,2.593416,9.2622,96.78,10.37,97.333988411,136.12,8.891712,3.193416,9.4477747666,8.891712,2.593416,9.2622,0.0,0.6000000000000001,0.6000000000000001,135.03
2022-03-03 15:00:00,112.770352,19.710936,114.4800126144,9.740352,2.840936,10.1462,103.03,16.87,104.4020009387,136.12,141.620352,29.110936,144.5813635826,9.740352,2.840936,10.1462,131.88,26.27,134.4709905519,132.18,130.750352,28.440936,133.8078524926,9.740352,2.840936,10.1462,121.01,25.6,123.6882375168,134.54,106.840352,12.560936,107.5761959203,9.740352,2.840936,10.1462,97.1,9.72,97.5852878256,136.12,9.740352,3.4009359999999997,10.3170161752,9.740352,2.840936,10.1462,0.0,0.56,0.56,135.03
2022-03-03 15:30:00,110.965392,18.408656,112.4819845017,10.315392,3.008656,10.7452,100.65,15.4,101.8213263516,136.27,140.275392,26.858656,142.8235729944,10.315392,3.008656,10.7452,129.96,23.85,132.1303299776,132.71,129.545392,30.508656,133.0893935645,10.315392,3.008656,10.7452,119.23,27.5,122.3602995256,134.85,105.165392,13.928656,106.0837741244,10.315392,3.008656,10.7452,94.85,10.92,95.4765358609,136.27,10.315392,3.568656,10.9152470316,10.315392,3.008656,10.7452,0.0,0.56,0.56,135.2
2022-03-03 16:00:00,113.86368,20.79524,115.7470501991,10.30368,3.00524,10.733,103.56,17.79,105.0769132588,135.94,144.97368,28.83524,147.8135276577,10.30368,3.00524,10.733,134.67,25.83,137.1247526889,132.41,133.90368,27.82524,136.764174763,10.30368,3.00524,10.733,123.6,24.82,126.0674121254,134.66,107.96368,11.24524,108.5477389069,10.30368,3.00524,10.733,97.66,8.24,98.007005872,135.94,10.30368,3.56524,10.9030618544,10.30368,3.00524,10.733,0.0,0.56,0.56,134.89
2022-03-03 16:30:00,112.952192,14.206056,113.8420383895,8.352192,2.4360559999999998,8.7002,104.6,11.77,105.2601201785,134.63,144.732192,23.746056,146.6672512072,8.352192,2.4360559999999998,8.7002,136.38,21.31,138.034852483,130.84,134.182192,23.986056,136.3091762588,8.352192,2.4360559999999998,8.7002,125.83,21.55,127.6620201939,133.33,106.012192,10.526056,106.533481627,8.352192,2.4360559999999998,8.7002,97.66,8.09,97.9945085196,134.63,8.392192,2.996056,8.9109616832,8.352192,2.4360559999999998,8.7002,0.04,0.56,0.5614267539000001,133.58
2022-03-03 17:00:00,117.552592,6.653256,117.7407223577,7.622592,2.223256,7.9402,109.93,4.43,110.0192246837,134.99,148.392592,19.083256,149.6146116529,7.622592,2.223256,7.9402,140.77,16.86,141.7760646231,131.15,138.662592,15.083256,139.4805328055,7.622592,2.223256,7.9402,131.04,12.86,131.6695150747,133.55,107.862592,6.253256,108.0437039515,7.622592,2.223256,7.9402,100.24,4.03,100.3209773676,134.99,7.622592,2.7832559999999997,8.1148273401,7.622592,2.223256,7.9402,0.0,0.56,0.56,133.94
2022-03-03 17:30:00,121.010544,11.270992,121.534303881,7.100544,2.070992,7.3964,113.91,9.2,114.2809174797,133.44,153.980544,19.340992,155.1904697528,7.100544,2.070992,7.3964,146.88,17.27,147.8918094419,129.63,143.470544,18.340992,144.6381311522,7.100544,2.070992,7.3964,136.37,16.27,137.3371391867,132.26,112.250544,11.140992,112.8020670513,7.100544,2.070992,7.3964,105.15,9.07,105.5404538554,133.44,7.100544,2.670992,7.5862983965,7.100544,2.070992,7.3964,0.0,0.6000000000000001,0.6000000000000001,132.42
2022-03-03 18:00:00,124.218512,14.470816,125.0585592401,6.688512,1.950816,6.9672,117.53,12.52,118.1949715512,133.79,158.338512,21.110816,159.7396348267,6.688512,1.950816,6.9672,151.65,19.16,152.8555792243,129.73,147.508512,15.970816,148.3705768546,6.688512,1.950816,6.9672,140.82,14.02,141.5161927131,132.33,114.608512,15.710816,115.6803387021,6.688512,1.950816,6.9672,107.92,13.76,108.7936762868,133.79,6.688512,2.510816,7.1442557177,6.688512,1.950816,6.9672,0.0,0.56,0.56,132.79
2022-03-03 18:30:00,124.043328,12.779304,124.6998710185,7.403328,2.159304,7.7118,116.64,10.62,117.1224743591,132.68,160.713328,28.619304,163.2416563206,7.403328,2.159304,7.7118,153.31,26.46,155.5766296717,128.5,148.683328,20.499304,150.0898180745,7.403328,2.159304,7.7118,141.28,18.34,142.4654133465,131.31,114.493328,17.599304,115.8380665317,7.403328,2.159304,7.7118,107.09,15.44,108.197327601,132.68,7.403328,2.719304,7.8869436235,7.403328,2.159304,7.7118,0.0,0.56,0.56,131.71
2022-03-03 19:00:00,121.941904,11.388472,122.4725489473,7.091904,2.068472,7.3874,114.85,9.32,115.2275353377,132.59,158.141904,30.788472,161.1111163416,7.091904,2.068472,7.3874,151.05,28.72,153.7561084965,128.73,145.801904,23.178472,147.6327767614,7.091904,2.068472,7.3874,138.71,21.11,140.3071494971,131.5,112.521904,18.778472,114.0780868109,7.091904,2.068472,7.3874,105.43,16.71,106.7460022671,132.59,7.091904,2.628472,7.5633304437,7.091904,2.068472,7.3874,0.0,0.56,0.56,131.63
2022-03-03 19:30:00,118.3256,9.3658,118.6956857893,6.9456,2.0258,7.235,111.38,7.34,111.6215928931,132.64,153.6756,28.7558,156.3428478345,6.9456,2.0258,7.235,146.73,26.73,149.1448483857,129.07,141.6956,25.4958,143.9711043126,6.9456,2.0258,7.235,134.75,23.47,136.7786657341,131.75,109.1356,20.785800000000002,111.0973837181,6.9456,2.0258,7.235,102.19,18.76,103.8977078669,132.64,6.9456,2.5858,7.4113238359,6.9456,2.0258,7.235,0.0,0.56,0.56,131.68
2022-03-03 20:00:00,115.82128,10.67704,116.3123728758,6.88128,2.00704,7.168,108.94,8.67,109.2844568088,133.34,150.20128,27.84704,152.7608658996,6.88128,2.00704,7.168,143.32,25.84,145.630793447,129.98,138.47128,26.43704,140.9723819363,6.88128,2.00704,7.168,131.59,24.43,133.8385333153,132.5,107.68128,17.11704,109.0332569485,6.88128,2.00704,7.168,100.8,15.11,101.9262090927,133.34,6.88128,2.56704,7.3445019436,6.88128,2.00704,7.168,0.0,0.56,0.56,132.38
2022-03-03 20:30:00,115.723232,12.346776,116.3800210608,6.023232,1.756776,6.2742,109.7,10.59,110.2099727792,132.47,148.383232,26.916776,150.8048287324,6.023232,1.756776,6.2742,142.36,25.16,144.5662311883,129.86,136.743232,26.716776,139.3287393815,6.023232,1.756776,6.2742,130.72,24.96,133.0816290853,132.39,111.283232,3.596776,111.3413423754,6.023232,1.756776,6.2742,105.26,1.8399999999999999,105.2760808541,132.47,6.023232,2.316776,6.4534312393,6.023232,1.756776,6.2742,0.0,0.56,0.56,131.52
2022-03-03 21:00:00,108.363504,16.952272,109.6814867018,6.453504,1.882272,6.7224,101.91,15.07,103.0182168357,132.47,141.633504,24.142272,143.6763681078,6.453504,1.882272,6.7224,135.18,22.26,137.000510948,129.86,130.493504,30.412272,133.9905253158,6.453504,1.882272,6.7224,124.04,28.53,127.2787590291,132.39,104.233504,4.442272,104.3281224629,6.453504,1.882272,6.7224,97.78,2.56,97.8135062249,132.47,6.453504,2.442272,6.9001743746,6.453504,1.882272,6.7224,0.0,0.56,0.56,131.52
2022-03-03 21:30:00,99.50656,21.04108,101.706846036,6.10656,1.7810800000000002,6.361,93.4,19.26,95.3651277984,133.66,133.16656,20.58108,134.7475920238,6.10656,1.7810800000000002,6.361,127.06,18.8,128.4433088954,131.11,122.64656,34.19108,127.3232446626,6.10656,1.7810800000000002,6.361,116.54,32.41,120.9627202902,133.42,95.70656,7.78108,96.0223454879,6.10656,1.7810800000000002,6.361,89.6,6.0,89.800668149,133.66,6.10656,2.34108,6.5399335318,6.10656,1.7810800000000002,6.361,0.0,0.56,0.56,132.58
2022-03-03 22:00:00,95.038464,23.099552,97.8054136645,5.998464,1.749552,6.2484,89.04,21.35,91.5638798872,134.54,126.918464,18.449552,128.2524170264,5.998464,1.749552,6.2484,120.92,16.7,122.0677533176,132.25,116.858464,36.569552,122.446856807,5.998464,1.749552,6.2484,110.86,34.82,116.1997074007,134.34,91.408464,9.639552,91.9153319833,5.998464,1.749552,6.2484,85.41,7.89,85.7736567951,134.54,5.998464,2.309552,6.4277212758,5.998464,1.749552,6.2484,0.0,0.56,0.56,133.56
2022-03-03 22:30:00,88.361216,25.218688,91.8895354077,5.961216,1.738688,6.2096,82.4,23.48,85.6800466853,135.12,118.151216,15.408688,119.1517415238,5.961216,1.738688,6.2096,112.19,13.67,113.0197549104,133.05,108.751216,39.478688,115.6952625983,5.961216,1.738688,6.2096,102.79,37.74,109.4992771666,135.0,84.981216,11.648688,85.7758649327,5.961216,1.738688,6.2096,79.02,9.91,79.6389885672,135.12,6.001216,2.298688,6.4263955683,5.961216,1.738688,6.2096,0.04,0.56,0.5614267539000001,134.12
2022-03-03 23:00:00,81.763552,26.923536,86.082258488,6.423552,1.873536,6.6912,75.34,25.05,79.3953279482,135.04,110.403552,13.563536,111.2336001532,6.423552,1.873536,6.6912,103.98,11.69,104.6350634348,133.1,101.613552,42.223536,110.0369980616,6.423552,1.873536,6.6912,95.19,40.35,103.3888707744,135.04,78.643552,13.103536,79.7277299745,6.423552,1.873536,6.6912,72.22,11.23,73.0879011875,135.04,6.423552,2.433536,6.869069643,6.423552,1.873536,6.6912,0.0,0.56,0.56,134.04
2022-03-03 23:30:00,77.18616,29.05388,82.4732152799,6.35616,1.8538800000000002,6.621,70.83,27.2,75.8731105201,135.83,104.24616,11.61388,104.8911058355,6.35616,1.8538800000000002,6.621,97.89,9.76,98.3753510794,134.18,95.92616,44.53388,105.7596077914,6.35616,1.8538800000000002,6.621,89.57,42.68,99.2187850157,135.96,74.21616,15.01388,75.7195813367,6.35616,1.8538800000000002,6.621,67.86,13.16,69.1242735947,135.83,6.35616,2.41388,6.7990871887,6.35616,1.8538800000000002,6.621,0.0,0.56,0.56,134.76
2022-03-04 00:00:00,73.444912,31.261016,79.8210888177,6.174912,1.801016,6.4322,67.27,29.46,73.4380317002,136.56,98.854912,10.481016,99.4089800919,6.174912,1.801016,6.4322,92.68,8.68,93.0855778303,135.19,91.164912,44.721016,101.5431457659,6.174912,1.801016,6.4322,84.99,42.92,95.2125333136,136.73,70.494912,15.101016,72.0941974234,6.174912,1.801016,6.4322,64.32,13.3,65.6806851365,136.56,6.174912,2.401016,6.62528611,6.174912,1.801016,6.4322,0.0,0.6000000000000001,0.6000000000000001,135.51
2022-03-04 00:30:00,73.059536,37.049448,81.9167711622,6.169536,1.799448,6.4266,66.89,35.25,75.6097520165,136.81,95.699536,14.789448,96.8355769475,6.169536,1.799448,6.4266,89.53,12.99,90.4674582378,135.53,90.189536,31.469448,95.5221364989,6.169536,1.799448,6.4266,84.02,29.67,89.1048219795,137.01,69.349536,6.169448,69.6234172678,6.169536,1.799448,6.4266,63.18,4.37,63.3309505692,136.81,6.169536,2.359448,6.6053137185,6.169536,1.799448,6.4266,0.0,0.56,0.56,135.77
2022-03-04 01:00:00,76.548016,35.901088,84.5487248462,6.038016,1.761088,6.2896,70.51,34.14,78.3402814649,136.09,99.538016,13.561088,100.457551916,6.038016,1.761088,6.2896,93.5,11.8,94.2416574557,134.12,93.778016,30.231088,98.5303758572,6.038016,1.761088,6.2896,87.74,28.47,92.2434198195,135.83,72.638016,5.181088,72.8225586016,6.038016,1.761088,6.2896,66.6,3.42,66.6877529986,136.09,6.038016,2.361088,6.4832379071,6.038016,1.761088,6.2896,0.0,0.6000000000000001,0.6000000000000001,135.04
2022-03-04 01:30:00,76.93832,35.86076,84.8852118581,5.48832,1.6007600000000002,5.717,71.45,34.26,79.239195478,135.78,99.75832,13.38076,100.6517120937,5.48832,1.6007600000000002,5.717,94.27,11.78,95.0031646841,133.62,93.96832,30.11076,98.6747335005,5.48832,1.6007600000000002,5.717,88.48,28.51,92.9598327236,135.5,72.94832,5.06076,73.1236533729,5.48832,1.6007600000000002,5.717,67.46,3.46,67.5486728219,135.78,5.48832,2.16076,5.8983506339,5.48832,1.6007600000000002,5.717,0.0,0.56,0.56,134.77
2022-03-04 02:00:00,75.818576,35.529168,83.7303902143,5.208576,1.519168,5.4256,70.61,34.01,78.3737979174,135.99,98.088576,13.029168,98.9501286532,5.208576,1.519168,5.4256,92.88,11.51,93.5904615866,133.75,92.388576,29.829168,97.0846447121,5.208576,1.519168,5.4256,87.18,28.31,91.6613795445,135.72,71.888576,4.669168,72.0400478145,5.208576,1.519168,5.4256,66.68,3.15,66.7543624043,135.99,5.208576,2.119168,5.623178546,5.208576,1.519168,5.4256,0.0,0.6000000000000001,0.6000000000000001,134.95
2022-03-04 02:30:00,74.535184,36.156512,82.8419399454,4.925184,1.436512,5.1304,69.61,34.72,77.7883699534,136.24,95.895184,13.916512,96.8997194043,4.925184,1.436512,5.1304,90.97,12.48,91.8220632528,134.08,90.275184,30.666512,95.3417212163,4.925184,1.436512,5.1304,85.35,29.23,90.2164918405,135.93,70.695184,5.226512,70.8881193747,4.925184,1.436512,5.1304,65.77,3.79,65.87910898,136.24,4.925184,1.996512,5.3144611768,4.925184,1.436512,5.1304,0.0,0.56,0.56,135.2
2022-03-04 03:00:00,73.170192,35.855056,81.482894144,5.160192,1.505056,5.3752,68.01,34.35,76.1924051333,136.21,94.330192,14.085056,95.3759609403,5.160192,1.505056,5.3752,89.17,12.58,90.0530138307,134.2,88.820192,30.835056,94.0203551655,5.160192,1.505056,5.3752,83.66,29.33,88.6523801147,135.93,69.430192,4.955056,69.6067822925,5.160192,1.505056,5.3752,64.27,3.45,64.3625310254,136.21,5.160192,2.105056,5.5730460468,5.160192,1.505056,5.3752,0.0,0.6000000000000001,0.6000000000000001,135.2
2022-03-04 03:30:00,71.545984,37.035912,80.5635563031,5.2659839999999996,1.535912,5.4854,66.28,35.5,75.1883528214,136.42,92.065984,15.105912,93.2970202485,5.2659839999999996,1.535912,5.4854,86.8,13.57,87.8543391074,134.5,86.685984,31.855912,92.3539871982,5.2659839999999996,1.535912,5.4854,81.42,30.32,86.8822122186,136.19,67.925984,5.975912,68.1883481733,5.2659839999999996,1.535912,5.4854,62.66,4.44,62.8171091344,136.42,5.2659839999999996,2.135912,5.6826672927,5.2659839999999996,1.535912,5.4854,0.0,0.6000000000000001,0.6000000000000001,135.41
2022-03-04 04:00:00,70.289264,37.708952,79.7655670988,5.139264,1.498952,5.3534,65.15,36.21,74.5364783177,136.42,90.509264,15.788952,91.8761006741,5.139264,1.498952,5.3534,85.37,14.29,86.5577321792,134.5,85.219264,32.568952,91.2308039594,5.139264,1.498952,5.3534,80.08,31.07,85.896165805,136.19,66.739264,6.498952,67.0549456518,5.139264,1.498952,5.3534,61.6,5.0,61.8025889425,136.42,5.139264,2.058952,5.5363632287,5.139264,1.498952,5.3534,0.0,0.56,0.56,135.41
2022-03-04 04:30:00,70.022208,37.688144,79.5204741646,5.342208,1.558144,5.5648,64.68,36.13,74.0869711893,136.72,90.332208,15.778144,91.6998235017,5.342208,1.558144,5.5648,84.99,14.22,86.1713902638,135.0,85.042208,32.548144,91.0579970094,5.342208,1.558144,5.5648,79.7,30.99,85.5129820554,136.55,66.532208,6.498144,66.8487888955,5.342208,1.558144,5.5648,61.19,4.94,61.3890845346,136.72,5.382208,2.158144,5.7987712905,5.342208,1.558144,5.5648,0.04,0.6000000000000001,0.6013318551,135.76
2022-03-04 05:00:00,69.625296,37.936128,79.289543136,5.815296,1.6961279999999999,6.0576,63.81,36.24,73.3829251257,136.7,90.675296,15.696128,92.0237889835,5.815296,1.6961279999999999,6.0576,84.86,14.0,86.0070904054,135.15,85.385296,32.436128,91.3386619819,5.815296,1.6961279999999999,6.0576,79.57,30.74,85.3014214418,136.55,66.195296,6.766128,66.5401961272,5.815296,1.6961279999999999,6.0576,60.38,5.07,60.5924855077,136.7,5.855296,2.256128,6.2749187086,5.815296,1.6961279999999999,6.0576,0.04,0.56,0.5614267539000001,135.74
2022-03-04 05:30:00,71.754736,37.503048,80.9643177438,6.044736,1.763048,6.2966,65.71,35.74,74.800746654,136.12,93.364736,15.083048,94.5752201442,6.044736,1.763048,6.2966,87.32,13.32,88.3300900034,134.32,87.904736,31.703048,93.4469146827,6.044736,1.763048,6.2966,81.86,29.94,87.1634281106,136.02,68.244736,6.603048,68.5634321968,6.044736,1.763048,6.2966,62.2,4.84,62.3880244919,136.12,6.044736,2.363048,6.4902102555,6.044736,1.763048,6.2966,0.0,0.6000000000000001,0.6000000000000001,135.19
2022-03-04 06:00:00,75.017088,35.994984,83.2057832435,6.497088,1.894984,6.7678,68.52,34.1,76.5362685268,136.12,97.967088,12.964984,98.8212585496,6.497088,1.894984,6.7678,91.47,11.07,92.1374288767,134.32,92.237088,29.554984,96.8564787815,6.497088,1.894984,6.7678,85.74,27.66,90.0911937983,136.02,71.367088,5.414984,71.5722243704,6.497088,1.894984,6.7678,64.87,3.52,64.9654315771,136.12,6.497088,2.454984,6.9454372735,6.497088,1.894984,6.7678,0.0,0.56,0.56,135.19
2022-03-04 06:30:00,84.14536,31.96948,90.0138281655,6.37536,1.85948,6.641,77.77,30.11,83.3953535876,133.9,108.41536,9.04948,108.7923865544,6.37536,1.85948,6.641,102.04,7.19,102.2929992717,131.34,102.05536,25.38948,105.166164708,6.37536,1.85948,6.641,95.68,23.53,98.530824111,133.57,80.02536,2.54948,80.0659608785,6.37536,1.85948,6.641,73.65,0.6900000000000001,73.6532321083,133.9,6.37536,2.41948,6.8190247543,6.37536,1.85948,6.641,0.0,0.56,0.56,132.98
2022-03-04 07:00:00,92.981008,27.856544,97.064179244,5.611008,1.636544,5.8448,87.37,26.22,91.2195445066,133.9,119.081008,4.516544,119.1666297082,5.611008,1.636544,5.8448,113.47,2.88,113.5065429832,131.34,112.051008,20.746544,113.9554627114,5.611008,1.636544,5.8448,106.44,19.11,108.1418776423,133.57,88.341008,4.266544,88.443977139,5.611008,1.636544,5.8448,82.73,2.63,82.7717935048,133.9,5.611008,2.196544,6.0256299521,5.611008,1.636544,5.8448,0.0,0.56,0.56,132.98
2022-03-04 07:30:00,102.492416,20.970288,104.6157173484,5.932416,1.7302879999999998,6.1796,96.56,19.24,98.4581697981,132.79,129.872416,4.220288,129.940968399,5.932416,1.7302879999999998,6.1796,123.94,2.49,123.9650099827,129.75,122.242416,18.050288,123.567880804,5.932416,1.7302879999999998,6.1796,116.31,16.32,117.4493869716,132.29,97.222416,9.910288,97.7262092845,5.932416,1.7302879999999998,6.1796,91.29,8.18,91.655749956,132.79,5.932416,2.290288,6.3591649389,5.932416,1.7302879999999998,6.1796,0.0,0.56,0.56,131.88
2022-03-04 08:00:00,108.027856,18.510208,109.6022147229,6.857856,2.000208,7.1436,101.17,16.51,102.5082874698,133.08,134.777856,3.660208,134.8275475953,6.857856,2.000208,7.1436,127.92,1.6600000000000001,127.9307703408,129.23,126.897856,19.850208,128.4410238788,6.857856,2.000208,7.1436,120.04,17.85,121.3598949406,131.87,102.357856,11.220208,102.970985003,6.857856,2.000208,7.1436,95.5,9.22,95.9440378554,133.08,6.857856,2.560208,7.3201676156,6.857856,2.000208,7.1436,0.0,0.56,0.56,132.16
2022-03-04 08:30:00,114.993376,22.460568,117.1663502835,7.853376,2.290568,8.1806,107.14,20.17,109.0220551081,133.46,140.993376,3.800568,141.0445900877,7.853376,2.290568,8.1806,133.14,1.51,133.1485625157,128.57,132.803376,17.070568,133.8960080392,7.853376,2.290568,8.1806,124.95,14.78,125.8211067349,131.37,109.023376,7.920568,109.3107127041,7.853376,2.290568,8.1806,101.17,5.63,101.3265305831,133.46,7.853376,2.850568,8.3547143889,7.853376,2.290568,8.1806,0.0,0.56,0.56,132.51
2022-03-04 09:00:00,112.656144,21.481792,114.6859806972,8.646144,2.521792,9.0064,104.01,18.96,105.7239882903,133.46,141.706144,4.761792,141.7861273553,8.646144,2.521792,9.0064,133.06,2.24,133.0788533164,128.57,133.536144,16.631792,134.5678946091,8.646144,2.521792,9.0064,124.89,14.11,125.6845424068,131.37,106.846144,9.431792,107.2616296166,8.646144,2.521792,9.0064,98.2,6.91,98.4428163961,133.46,8.646144,3.081792,9.1789568035,8.646144,2.521792,9.0064,0.0,0.56,0.56,132.51
2022-03-04 09:30:00,116.902128,24.217704,119.3842733276,9.112128,2.657704,9.4918,107.79,21.56,109.9250549238,133.55,144.702128,6.177704,144.8339389592,9.112128,2.657704,9.4918,135.59,3.52,135.6356829894,128.49,136.362128,15.527704,137.2433588346,9.112128,2.657704,9.4918,127.25,12.87,127.8991766979,131.36,110.882128,6.987704,111.1020896158,9.112128,2.657704,9.4918,101.77,4.33,101.8620724313,133.55,9.112128,3.217704,9.6635653731,9.112128,2.657704,9.4918,0.0,0.56,0.56,132.6
2022-03-04 10:00:00,120.055504,25.303272,122.6930300164,9.405504,2.743272,9.7974,110.65,22.56,112.9264189639,133.55,146.295504,6.883272,146.4573450669,9.405504,2.743272,9.7974,136.89,4.14,136.9525892417,128.49,137.905504,15.033272,138.7224830391,9.405504,2.743272,9.7974,128.5,12.29,129.0863823182,131.36,113.865504,6.113272,114.029492219,9.405504,2.743272,9.7974,104.46,3.37,104.5143459052,133.55,9.445504,3.3032719999999998,10.0064555023,9.405504,2.743272,9.7974,0.04,0.56,0.5614267539000001,132.6
2022-03-04 10:30:00,120.248112,23.853616,122.5912045615,9.338112,2.723616,9.7272,110.91,21.13,112.9048493201,133.55,148.228112,15.313616,149.0170460789,9.338112,2.723616,9.7272,138.89,12.59,139.459457191,128.52,138.588112,19.303616,139.9260318111,9.338112,2.723616,9.7272,129.25,16.58,130.3090898595,131.43,114.038112,7.573616,114.28932867,9.338112,2.723616,9.7272,104.7,4.85,104.8122726593,133.55,9.338112,3.283616,9.8986094862,9.338112,2.723616,9.7272,0.0,0.56,0.56,132.6
2022-03-04 11:00:00,119.808576,23.464168,122.0846512182,9.888576,2.884168,10.3006,109.92,20.58,111.8299727265,133.8,148.738576,18.094168,149.835119068,9.888576,2.884168,10.3006,138.85,15.21,139.6805877708,129.18,138.738576,21.064168,140.3285132966,9.888576,2.884168,10.3006,128.85,18.18,130.1262267954,131.98,113.638576,8.244168,113.9372294789,9.888576,2.884168,10.3006,103.75,5.36,103.888363641,133.8,9.888576,3.484168,10.4844342699,9.888576,2.884168,10.3006,0.0,0.6000000000000001,0.6000000000000001,132.83
2022-03-04 11:30:00,120.559088,16.635984,121.7014776535,10.169088,2.9659839999999997,10.5928,110.39,13.67,111.2331829986,133.83,149.349088,17.695984,150.3938095008,10.169088,2.9659839999999997,10.5928,139.18,14.73,139.9572981305,129.3,140.059088,27.385984,142.7113879515,10.169088,2.9659839999999997,10.5928,129.89,24.42,132.1656101261,132.12,113.679088,8.365984,113.9865112055,10.169088,2.9659839999999997,10.5928,103.51,5.4,103.6507602481,133.83,10.169088,3.5259840000000002,10.7630346055,10.169088,2.9659839999999997,10.5928,0.0,0.56,0.56,132.83
2022-03-04 12:00:00,122.613024,22.764632,124.7083883487,9.513024,2.774632,9.9094,113.1,19.99,114.8529934307,133.89,150.743024,14.534632,151.442117035,9.513024,2.774632,9.9094,141.23,11.76,141.7187725744,130.18,141.143024,23.684632,143.1164386674,9.513024,2.774632,9.9094,131.63,20.91,133.2804749391,132.87,116.303024,8.414632,116.6070299049,9.513024,2.774632,9.9094,106.79,5.64,106.9388315814,133.89,9.513024,3.334632,10.0805454317,9.513024,2.774632,9.9094,0.0,0.56,0.56,132.89
2022-03-04 12:30:00,117.449904,15.662472,118.4896323682,10.019904,2.922472,10.4374,107.43,12.74,108.1827735825,133.7,149.759904,16.532472,150.6696766988,10.019904,2.922472,10.4374,139.74,13.61,140.4012097526,129.44,140.079904,24.712471999999998,142.2430517706,10.019904,2.922472,10.4374,130.06,21.79,131.8726950509,132.25,111.489904,10.202472,111.9557462967,10.019904,2.922472,10.4374,101.47,7.28,101.7308178479,133.7,10.019904,3.482472,10.6078314183,10.019904,2.922472,10.4374,0.0,0.56,0.56,132.7
2022-03-04 13:00:00,117.475136,28.450248,120.8711056849,9.875136,2.880248,10.2866,107.6,25.57,110.5964958758,134.1,151.025136,23.700248,152.8734557046,9.875136,2.880248,10.2866,141.15,20.82,142.6772403013,129.41,139.985136,25.510248,142.2905866667,9.875136,2.880248,10.2866,130.11,22.63,132.0633522216,132.28,113.645136,18.070248,115.072806515,9.875136,2.880248,10.2866,103.77,15.19,104.8758742514,134.1,9.875136,3.440248,10.4572279941,9.875136,2.880248,10.2866,0.0,0.56,0.56,133.1
2022-03-04 13:30:00,117.58432,37.99876,123.5717527245,9.90432,2.88876,10.317,107.68,35.11,113.2594124124,134.33,148.37432,11.04876,148.7851267197,9.90432,2.88876,10.317,138.47,8.16,138.7102249295,130.05,139.16432,19.19876,140.4823844708,9.90432,2.88876,10.317,129.26,16.31,130.2849327436,132.83,111.80432,25.78876,114.7399935201,9.90432,2.88876,10.317,101.9,22.9,104.4414668606,134.33,9.90432,3.44876,10.4875879114,9.90432,2.88876,10.317,0.0,0.56,0.56,133.35
2022-03-04 14:00:00,115.180704,28.461872,118.6451546911,9.640704,2.811872,10.0424,105.54,25.65,108.6122189259,134.78,144.580704,6.681872,144.7350247264,9.640704,2.811872,10.0424,134.94,3.87,134.9954832578,130.05,136.270704,15.701872,137.1723498121,9.640704,2.811872,10.0424,126.63,12.89,127.2843627474,132.78,108.120704,20.681872,110.0809995543,9.640704,2.811872,10.0424,98.48,17.87,100.0881976059,134.78,9.640704,3.3718719999999998,10.2133586249,9.640704,2.811872,10.0424,0.0,0.56,0.56,133.81
2022-03-04 14:30:00,112.793568,27.685624,116.1416495424,9.893568,2.885624,10.3058,102.9,24.8,105.8463509055,134.51,143.213568,6.015624,143.3398541628,9.893568,2.885624,10.3058,133.32,3.13,133.3567369877,129.9,135.003568,16.525624,136.0112481426,9.893568,2.885624,10.3058,125.11,13.64,125.8513476289,132.67,105.903568,21.685624,108.1010268379,9.893568,2.885624,10.3058,96.01,18.8,97.8333281658,134.51,9.893568,3.445624,10.4764026517,9.893568,2.885624,10.3058,0.0,0.56,0.56,133.53
2022-03-04 15:00:00,114.80056,28.86308,118.373332991,9.13056,2.66308,9.511,105.67,26.2,108.8695958475,134.9,142.84056,5.48308,142.9457580602,9.13056,2.66308,9.511,133.71,2.8200000000000003,133.7397341855,130.31,134.60056,16.72308,135.635438426,9.13056,2.66308,9.511,125.47,14.06,126.2553147396,133.03,107.71056,20.35308,109.6166620592,9.13056,2.66308,9.511,98.58,17.69,100.1546429278,134.9,9.13056,3.22308,9.6827356981,9.13056,2.66308,9.511,0.0,0.56,0.56,133.93
2022-03-04 15:30:00,110.37936,23.94148,112.9459940795,8.67936,2.53148,9.041,101.7,21.41,103.9291975337,135.0,140.47936,2.8614800000000002,140.5085002902,8.67936,2.53148,9.041,131.8,0.33,131.8004131253,130.76,132.34936,19.37148,133.7595130441,8.67936,2.53148,9.041,123.67,16.84,124.8112755323,133.33,103.54936000000001,24.83148,106.4850804357,8.67936,2.53148,9.041,94.87,22.3,97.4556663309,135.0,8.67936,3.13148,9.2269960984,8.67936,2.53148,9.041,0.0,0.6000000000000001,0.6000000000000001,134.02
2022-03-04 16:00:00,111.704496,23.396728,114.1284421506,7.874496,2.296728,8.2026,103.83,21.1,105.9522482064,135.45,142.094496,2.566728,142.1176761917,7.874496,2.296728,8.2026,134.22,0.27,134.2202715688,131.03,133.804496,18.726728,135.1085988803,7.874496,2.296728,8.2026,125.93,16.43,126.9972826481,133.6,104.734496,24.586728,107.581698472,7.874496,2.296728,8.2026,96.86,22.29,99.3916681619,135.45,7.914496,2.856728,8.4142820133,7.874496,2.296728,8.2026,0.04,0.56,0.5614267539000001,134.48
2022-03-04 16:30:00,113.829088,22.935984,116.1168404537,6.809088,1.985984,7.0928,107.02,20.95,109.0512856412,134.69,144.559088,2.285984,144.5771615652,6.809088,1.985984,7.0928,137.75,0.30000000000000004,137.7503266784,130.01,136.069088,18.355984,137.3016345779,6.809088,1.985984,7.0928,129.26,16.37,130.2924575714,132.73,106.699088,24.325984,109.4369630317,6.809088,1.985984,7.0928,99.89,22.34,102.3576460261,134.69,6.809088,2.545984,7.2695057549,6.809088,1.985984,7.0928,0.0,0.56,0.56,133.73
2022-03-04 17:00:00,114.748016,22.991088,117.0286174547,6.518016,1.9010880000000001,6.7896,108.23,21.09,110.2656836917,134.69,145.738016,2.421088,145.7581249012,6.518016,1.9010880000000001,6.7896,139.22,0.52,139.2209711215,130.01,137.118016,17.881088,138.2790064321,6.518016,1.9010880000000001,6.7896,130.6,15.98,131.5740111116,132.73,107.578016,23.781088,110.1751772087,6.518016,1.9010880000000001,6.7896,101.06,21.88,103.4014409958,134.69,6.518016,2.461088,6.9671720748,6.518016,1.9010880000000001,6.7896,0.0,0.56,0.56,133.73
2022-03-04 17:30:00,117.693024,21.489632,119.6388406069,6.033024,1.7596319999999999,6.2844,111.66,19.73,113.3897195516,134.08,148.143024,2.529632,148.1646199264,6.033024,1.7596319999999999,6.2844,142.11,0.77,142.1120860448,129.31,139.373024,17.599632,140.4798450506,6.033024,1.7596319999999999,6.2844,133.34,15.84,134.2775528523,132.12,110.593024,20.619632,112.4988274662,6.033024,1.7596319999999999,6.2844,104.56,18.86,106.2473209074,134.08,6.033024,2.319632,6.4635958413,6.033024,1.7596319999999999,6.2844,0.0,0.56,0.56,133.12
2022-03-04 18:00:00,118.360928,16.276104,119.4747707193,5.540928,1.616104,5.7718,112.82,14.66,113.7684842125,133.65,148.880928,3.106104,148.9133258114,5.540928,1.616104,5.7718,143.34,1.49,143.3477439655,128.61,140.020928,19.156104,141.3252157205,5.540928,1.616104,5.7718,134.48,17.54,135.6190325876,131.52,112.170928,12.586104,112.8748293566,5.540928,1.616104,5.7718,106.63,10.97,107.1928066616,133.65,5.540928,2.176104,5.9529246358000005,5.540928,1.616104,5.7718,0.0,0.56,0.56,132.69
2022-03-04 18:30:00,125.019904,19.397472,126.5157631134,5.579904,1.627472,5.8124,119.44,17.77,120.7546541546,133.9,153.419904,2.067472,153.4338338954,5.579904,1.627472,5.8124,147.84,0.44,147.8406547605,128.44,144.309904,17.837471999999998,145.408128383,5.579904,1.627472,5.8124,138.73,16.21,139.6738236034,131.4,118.449904,9.527472,118.83245550070001,5.579904,1.627472,5.8124,112.87,7.9,113.1461307337,133.9,5.579904,2.187472,5.993359859,5.579904,1.627472,5.8124,0.0,0.56,0.56,132.94
2022-03-04 19:00:00,120.240016,17.447088,121.4992276822,5.7500160000000005,1.677088,5.9896,114.49,15.77,115.5709868436,133.37,150.550016,3.117088,150.5822816775,5.7500160000000005,1.677088,5.9896,144.8,1.44,144.807160044,128.07,141.620016,19.227088,142.9192423881,5.7500160000000005,1.677088,5.9896,135.87,17.55,136.9987569287,131.08,113.940016,11.627088,114.5317267024,5.7500160000000005,1.677088,5.9896,108.19,9.95,108.6465765682,133.37,5.7500160000000005,2.237088,6.1698660212,5.7500160000000005,1.677088,5.9896,0.0,0.56,0.56,132.4
2022-03-04 19:30:00,117.854384,17.142112,119.0945331736,5.904384,1.722112,6.1504,111.95,15.42,113.0069860672,134.01,146.474384,4.482112,146.5429442046,5.904384,1.722112,6.1504,140.57,2.76,140.5970927864,128.68,137.794384,20.512112,139.3127381134,5.904384,1.722112,6.1504,131.89,18.79,133.2217557308,131.62,111.684384,11.992112,112.3263654699,5.904384,1.722112,6.1504,105.78,10.27,106.2773790606,134.01,5.904384,2.282112,6.3300699522,5.904384,1.722112,6.1504,0.0,0.56,0.56,133.03
2022-03-04 20:00:00,112.504416,16.621288,113.7255944556,6.004416,1.751288,6.2546,106.5,14.87,107.5330967656,133.85,140.974416,6.231288,141.1120650996,6.004416,1.751288,6.2546,134.97,4.48,135.0443308695,128.68,132.644416,22.141288,134.4796554512,6.004416,1.751288,6.2546,126.64,20.39,128.2709698256,131.62,106.594416,12.851288,107.3663128064,6.004416,1.751288,6.2546,100.59,11.1,101.2005834963,133.85,6.004416,2.3112880000000002,6.4338995734,6.004416,1.751288,6.2546,0.0,0.56,0.56,132.85
2022-03-04 20:30:00,109.560944,22.898192,111.9282254261,6.130944,1.788192,6.3864,103.43,21.11,105.5622896682,132.23,138.600944,2.578192,138.6249211061,6.130944,1.788192,6.3864,132.47,0.79,132.4723556067,128.76,130.420944,17.438192,131.5815837193,6.130944,1.788192,6.3864,124.29,15.65,125.2714117427,131.69,104.020944,8.958192,104.4059672364,6.130944,1.788192,6.3864,97.89,7.17,98.1522338004,132.23,6.130944,2.348192,6.5652479009,6.130944,1.788192,6.3864,0.0,0.56,0.56,131.23
2022-03-04 21:00:00,105.877312,24.734216,108.7280397942,6.837312,1.994216,7.1222,99.04,22.74,101.6170714004,132.23,133.337312,3.4942159999999998,133.3830885714,6.837312,1.994216,7.1222,126.5,1.5,126.508892968,128.76,125.517312,19.794216,127.0685114368,6.837312,1.994216,7.1222,118.68,17.8,120.0074264369,131.69,100.577312,7.774216,100.8773221471,6.837312,1.994216,7.1222,93.74,5.78,93.9180280883,132.23,6.877312,2.554216,7.3363096799,6.837312,1.994216,7.1222,0.04,0.56,0.5614267539000001,131.23
2022-03-04 21:30:00,98.03216,28.33188,102.0441072213,6.93216,2.02188,7.221,91.1,26.31,94.823130617,132.58,126.02216,6.41188,126.1851695573,6.93216,2.02188,7.221,119.09,4.39,119.1708865453,130.35,118.63216,22.76188,120.7960784438,6.93216,2.02188,7.221,111.7,20.74,113.6091439982,132.97,93.21216,4.85188,93.3383496286,6.93216,2.02188,7.221,86.28,2.83,86.3263997859,132.58,6.93216,2.58188,7.3973607861,6.93216,2.02188,7.221,0.0,0.56,0.56,131.56
2022-03-04 22:00:00,88.977008,32.769544,94.8195705886,6.787008,1.979544,7.0698,82.19,30.79,87.7679907483,133.42,117.787008,9.989544,118.2098567926,6.787008,1.979544,7.0698,111.0,8.01,111.2886341906,130.35,110.887008,26.319544,113.9677451719,6.787008,1.979544,7.0698,104.1,24.34,106.9076498666,132.97,84.627008,2.999544,84.6801496647,6.787008,1.979544,7.0698,77.84,1.02,77.8466826525,133.42,6.827008,2.5395440000000002,7.2840457138,6.787008,1.979544,7.0698,0.04,0.56,0.5614267539000001,132.39
2022-03-04 22:30:00,83.432048,35.367264,90.6187066577,6.882048,2.007264,7.1688,76.55,33.36,83.5032460447,135.03,110.612048,12.557264,111.3225495662,6.882048,2.007264,7.1688,103.73,10.55,104.265120726,132.33,104.142048,28.947264,108.0902875134,6.882048,2.007264,7.1688,97.26,26.94,100.9221046154,134.63,79.392048,5.147264,79.5587305851,6.882048,2.007264,7.1688,72.51,3.14,72.5779560197,135.03,6.882048,2.5672639999999998,7.3452997978,6.882048,2.007264,7.1688,0.0,0.56,0.56,134.0
2022-03-04 23:00:00,78.261408,36.633744,86.4111056613,6.801408,1.983744,7.0848,71.46,34.65,79.4175931391,135.03,104.361408,14.223744,105.3262473134,6.801408,1.983744,7.0848,97.56,12.24,98.3248249426,132.33,98.261408,30.743744,102.9586426546,6.801408,1.983744,7.0848,91.46,28.76,95.8752793999,134.63,74.491408,5.9937439999999995,74.732153943,6.801408,1.983744,7.0848,67.69,4.01,67.8086734865,135.03,6.801408,2.5437440000000002,7.261527685,6.801408,1.983744,7.0848,0.0,0.56,0.56,134.0
2022-03-04 23:30:00,73.935424,37.757832,83.018677413,6.335424,1.847832,6.5994,67.6,35.91,76.5459868314,135.76,98.415424,15.837832,99.6816563043,6.335424,1.847832,6.5994,92.08,13.99,93.1367086599,133.37,92.685424,32.277832,98.1450266732,6.335424,1.847832,6.5994,86.35,30.43,91.5549419748,135.47,70.275424,7.047832,70.6279488183,6.335424,1.847832,6.5994,63.94,5.2,64.1510997567,135.76,6.335424,2.407832,6.7775550311,6.335424,1.847832,6.5994,0.0,0.56,0.56,134.72
2022-03-05 00:00:00,70.6428,38.5754,80.4889226975,6.2928,1.8354,6.555,64.35,36.74,74.0995958154,135.76,93.7428,17.1754,95.3032366554,6.2928,1.8354,6.555,87.45,15.34,88.7852358222,133.49,88.3328,33.4954,94.4702354025,6.2928,1.8354,6.555,82.04,31.66,87.9370069993,135.58,67.1328,7.9154,67.5978283157,6.2928,1.8354,6.555,60.84,6.08,61.1430453936,135.76,6.2928,2.3954,6.7332958497,6.2928,1.8354,6.555,0.0,0.56,0.56,134.72
2022-03-05 00:30:00,70.411376,38.634568,80.3143306936,6.701376,1.954568,6.9806,63.71,36.68,73.5145325769,135.53,93.301376,17.384568,94.9071649984,6.701376,1.954568,6.9806,86.6,15.43,87.9638840661,133.37,87.921376,33.694568,94.156743096,6.701376,1.954568,6.9806,81.22,31.74,87.2015825544,135.4,66.931376,7.974568,67.4047685853,6.701376,1.954568,6.9806,60.23,6.02,60.5301024285,135.53,6.701376,2.5545679999999997,7.1717681195,6.701376,1.954568,6.9806,0.0,0.6000000000000001,0.6000000000000001,134.5
2022-03-05 01:00:00,71.87416,39.02288,81.7843508209,8.92416,2.60288,9.296,62.95,36.42,72.726328795,135.53,96.45416,17.31288,97.995616204,8.92416,2.60288,9.296,87.53,14.71,88.7574503915,133.37,91.04416,33.55288,97.0300717633,8.92416,2.60288,9.296,82.12,30.95,87.7587425844,135.42,68.43416,8.53288,68.9640797517,8.92416,2.60288,9.296,59.51,5.93,59.8047238937,135.53,8.92416,3.16288,9.4680748624,8.92416,2.60288,9.296,0.0,0.56,0.56,134.5
2022-03-05 01:30:00,70.902752,39.529136,81.1772926013,9.562752,2.789136,9.9612,61.34,36.74,71.5012111786,135.11,96.242752,17.459136,97.8135406904,9.562752,2.789136,9.9612,86.68,14.67,87.9126344731,132.76,90.882752,33.779136,96.9572309836,9.562752,2.789136,9.9612,81.32,30.99,87.0248384084,134.91,67.552752,8.899136,68.1363994082,9.562752,2.789136,9.9612,57.99,6.11,58.3109955326,135.11,9.562752,3.349136,10.1322720927,9.562752,2.789136,9.9612,0.0,0.56,0.56,134.08
2022-03-05 02:00:00,69.080464,39.910552,79.7807161374,10.390464,3.030552,10.8234,58.69,36.88,69.3155862703,135.4,93.600464,17.880552,95.2930270316,10.390464,3.030552,10.8234,83.21,14.85,84.5247099965,133.04,88.480464,34.390552,94.9289343484,10.390464,3.030552,10.8234,78.09,31.36,84.1516351594,135.16,65.850464,8.940552,66.4546242114,10.390464,3.030552,10.8234,55.46,5.91,55.774005594,135.4,10.390464,3.5905519999999997,10.9933528007,10.390464,3.030552,10.8234,0.0,0.56,0.56,134.35
2022-03-05 02:30:00,67.558352,40.939936,78.9949953139,10.868352,3.169936,11.3212,56.69,37.77,68.1199603641,136.14,91.598352,18.599936,93.4677254902,10.868352,3.169936,11.3212,80.73,15.43,82.1913486932,133.98,86.608352,35.219936,93.4957246509,10.868352,3.169936,11.3212,75.74,32.05,82.2420214975,135.96,64.418352,9.709936,65.1460430995,10.868352,3.169936,11.3212,53.55,6.54,53.9478831837,136.14,10.868352,3.729936,11.4905830035,10.868352,3.169936,11.3212,0.0,0.56,0.56,135.08
2022-03-05 03:00:00,65.727568,41.232624,77.5902215303,12.557568,3.662624,13.0808,53.17,37.57,65.1041765173,136.58,90.297568,19.072624,92.2898465323,12.557568,3.662624,13.0808,77.74,15.41,79.2526068972,134.49,85.507568,35.772624,92.6888602429,12.557568,3.662624,13.0808,72.95,32.11,79.7041692761,136.4,62.767568,9.882624,63.5408046043,12.557568,3.662624,13.0808,50.21,6.22,50.5937990272,136.58,12.557568,4.262624,13.261315072,12.557568,3.662624,13.0808,0.0,0.6000000000000001,0.6000000000000001,135.5
2022-03-05 03:30:00,64.809792,41.617856,77.0217831339,12.609792,3.6778560000000002,13.1352,52.2,37.94,64.5312606416,136.87,89.279792,19.687856,91.424793866,12.609792,3.6778560000000002,13.1352,76.67,16.01,78.3237448032,134.86,84.549792,36.477856,92.0831217195,12.609792,3.6778560000000002,13.1352,71.94,32.8,79.0645533725,136.73,61.899792,10.067856,62.7132041446,12.609792,3.6778560000000002,13.1352,49.29,6.39,49.7024767995,136.87,12.609792,4.277856,13.3156639429,12.609792,3.6778560000000002,13.1352,0.0,0.6000000000000001,0.6000000000000001,135.78
2022-03-05 04:00:00,64.627744,41.135592,76.608630217,11.607744,3.385592,12.0914,53.02,37.75,65.0859654611,137.31,87.767744,19.515592,89.9112630206,11.607744,3.385592,12.0914,76.16,16.13,77.8493577366,135.44,83.067744,36.355592,90.6751297927,11.607744,3.385592,12.0914,71.46,32.97,78.6991264246,137.21,61.657744,9.545592,62.3922729334,11.607744,3.385592,12.0914,50.05,6.16,50.4276521365,137.31,11.647744,3.945592,12.297871219,11.607744,3.385592,12.0914,0.04,0.56,0.5614267539000001,136.22
2022-03-05 04:30:00,64.524128,35.008704,73.4096209629,11.104128,3.238704,11.5668,53.42,31.77,62.1532726411,137.5,86.504128,26.098704,90.3554453894,11.104128,3.238704,11.5668,75.4,22.86,78.7892099212,135.73,82.544128,30.508704,88.0017845674,11.104128,3.238704,11.5668,71.44,27.27,76.4678134904,137.45,61.034128,16.448704,63.21174451,11.104128,3.238704,11.5668,49.93,13.21,51.6479331629,137.5,11.104128,3.838704,11.7489279102,11.104128,3.238704,11.5668,0.0,0.6000000000000001,0.6000000000000001,136.41
2022-03-05 05:00:00,63.39584,32.77212,71.365568579,12.55584,3.66212,13.079,50.84,29.11,58.5841079133,136.91,85.98584,29.29212,90.8382792362,12.55584,3.66212,13.079,73.43,25.63,77.7744289597,135.0,82.43584,27.96212,87.0491118358,12.55584,3.66212,13.079,69.88,24.3,73.98448756330001,136.84,59.85584,19.60212,62.9838446794,12.55584,3.66212,13.079,47.3,15.94,49.9136614566,136.91,12.55584,4.22212,13.2467133811,12.55584,3.66212,13.079,0.0,0.56,0.56,135.81
2022-03-05 05:30:00,65.073792,32.814856,72.8794427775,13.113792,3.824856,13.6602,51.96,28.99,59.5000983192,136.52,88.173792,28.994856,92.8187441744,13.113792,3.824856,13.6602,75.06,25.17,79.1677491154,134.48,84.533792,27.674856,88.948634866,13.113792,3.824856,13.6602,71.42,23.85,75.2970045885,136.38,61.513792,19.744856,64.6049993784,13.113792,3.824856,13.6602,48.4,15.92,50.9510196169,136.52,13.113792,4.424856,13.8401911562,13.113792,3.824856,13.6602,0.0,0.6000000000000001,0.6000000000000001,135.42
2022-03-05 06:00:00,65.296464,32.673552,73.0149930576,13.966464,4.073552,14.5484,51.33,28.6,58.75992597,136.04,89.176464,28.403552,93.5906165049,13.966464,4.073552,14.5484,75.21,24.33,79.0474098247,133.87,85.506464,27.133552,89.708333113,13.966464,4.073552,14.5484,71.54,23.06,75.1647204478,135.85,61.766464,19.653552,64.8178847332,13.966464,4.073552,14.5484,47.8,15.58,50.2750077076,136.04,13.966464,4.673552,14.7276680082,13.966464,4.073552,14.5484,0.0,0.6000000000000001,0.6000000000000001,134.94
2022-03-05 06:30:00,69.8208,30.4944,76.18958291,13.6608,3.9844,14.23,56.16,26.51,62.1025418159,135.37,94.0908,26.4844,97.7471334004,13.6608,3.9844,14.23,80.43,22.5,83.5178717401,133.08,90.1608,25.3044,93.6444473314,13.6608,3.9844,14.23,76.5,21.32,79.4153159032,135.11,66.0108,17.7044,68.3437743763,13.6608,3.9844,14.23,52.35,13.72,54.1180274955,135.37,13.6608,4.5443999999999996,14.3968409035,13.6608,3.9844,14.23,0.0,0.56,0.56,134.27
2022-03-05 07:00:00,71.889904,28.897472,77.480463248,14.939904,4.357472,15.5624,56.95,24.54,62.0122092817,135.37,97.879904,24.517472,100.9038256971,14.939904,4.357472,15.5624,82.94,20.16,85.3549600199,133.08,93.799904,23.437472,96.6836960617,14.939904,4.357472,15.5624,78.86,19.08,81.1353560416,135.11,68.059904,16.287472,69.9816567155,14.939904,4.357472,15.5624,53.12,11.93,54.4431749625,135.37,14.939904,4.917472,15.7283903309,14.939904,4.357472,15.5624,0.0,0.56,0.56,134.27
2022-03-05 07:30:00,77.404848,27.477664,82.1372784599,15.214848,4.437664,15.8488,62.19,23.04,66.3207184822,135.04,104.494848,22.587664,106.9082589116,15.214848,4.437664,15.8488,89.28,18.15,91.106206704,132.62,100.044848,21.597664,102.3495515457,15.214848,4.437664,15.8488,84.83,17.16,86.5482206634,134.71,73.294848,15.027664,74.8195524488,15.214848,4.437664,15.8488,58.08,10.59,59.0375685475,135.04,15.214848,5.037664,16.0271537785,15.214848,4.437664,15.8488,0.0,0.6000000000000001,0.6000000000000001,133.94
2022-03-05 08:00:00,80.59328,26.45804,84.8251416845,15.83328,4.61804,16.493,64.76,21.84,68.3435673637,134.75,108.43328,21.17804,110.48206003600001,15.83328,4.61804,16.493,92.6,16.56,94.0690895034,132.14,103.82328,20.26804,105.7831126192,15.83328,4.61804,16.493,87.99,15.65,89.3709270401,134.32,76.35328,14.20804,77.6639669821,15.83328,4.61804,16.493,60.52,9.59,61.2751050591,134.75,15.83328,5.17804,16.6584769352,15.83328,4.61804,16.493,0.0,0.56,0.56,133.65
2022-03-05 08:30:00,84.803968,25.027824,88.4200484207,17.923968,5.227824,18.6708,66.88,19.8,69.7493684559,134.08,114.833968,19.257824,116.4375540444,17.923968,5.227824,18.6708,96.91,14.03,97.9203196482,131.22,110.003968,18.477824,111.5450714085,17.923968,5.227824,18.6708,92.08,13.25,93.0284306005,133.57,80.443968,12.947824,81.4793110791,17.923968,5.227824,18.6708,62.52,7.72,62.994831534,134.08,17.923968,5.787824,18.8352737044,17.923968,5.227824,18.6708,0.0,0.56,0.56,132.98
2022-03-05 09:00:00,88.882048,23.372264,91.9036516204,19.722048,5.752264,20.5438,69.16,17.62,71.369251082,133.71,119.802048,17.842264,121.1233961282,19.722048,5.752264,20.5438,100.08,12.09,100.8076113198,130.66,114.792048,17.152264,116.0664225535,19.722048,5.752264,20.5438,95.07,11.4,95.7510569132,133.11,84.392048,11.502264,85.1722950422,19.722048,5.752264,20.5438,64.67,5.75,64.9251214862,133.71,19.722048,6.312264,20.7075796297,19.722048,5.752264,20.5438,0.0,0.56,0.56,132.62
