Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-05 09:30:00,90.137312,22.894216,92.9993555937,22.917312,6.684216,23.8722,67.22,16.21,69.1468907472,133.36,122.937312,17.074216,124.1173297078,22.917312,6.684216,23.8722,100.02,10.39,100.55820453850001,130.21,117.927312,16.474216,119.0724599072,22.917312,6.684216,23.8722,95.01,9.79,95.513057746,132.74,85.807312,11.134216,86.5266754163,22.917312,6.684216,23.8722,62.89,4.45,63.0472410181,133.36,22.957312,7.244216,24.0731559983,22.917312,6.684216,23.8722,0.04,0.56,0.5614267539000001,132.26
2022-03-05 10:00:00,91.220896,22.681928,93.9985198013,23.560896,6.871928,24.5426,67.66,15.81,69.4825999801,133.1,124.550896,16.491928,125.6380093107,23.560896,6.871928,24.5426,100.99,9.62,101.4471512661,129.79,119.490896,15.931928,120.5483328656,23.560896,6.871928,24.5426,95.93,9.06,96.3568809167,132.44,86.850896,10.991928,87.5437068964,23.560896,6.871928,24.5426,63.29,4.12,63.4239584069,133.1,23.560896,7.431928,24.7052499303,23.560896,6.871928,24.5426,0.0,0.56,0.56,132.0
2022-03-05 10:30:00,90.818016,23.461088,93.7994385928,24.278016,7.081088,25.2896,66.54,16.38,68.526462042,132.96,123.938016,16.971088,125.0945627832,24.278016,7.081088,25.2896,99.66,9.89,100.1495267088,129.54,118.948016,16.391088,120.0720545179,24.278016,7.081088,25.2896,94.67,9.31,95.1266786974,132.22,86.528016,11.711088,87.3169349842,24.278016,7.081088,25.2896,62.25,4.63,62.4219464612,132.96,24.278016,7.641088,25.4520782397,24.278016,7.081088,25.2896,0.0,0.56,0.56,131.86
2022-03-05 11:00:00,89.153072,23.400896,92.1730556108,25.923072,7.560896,27.0032,63.23,15.84,65.1838822103,132.96,124.933072,16.430896,126.0089156477,25.923072,7.560896,27.0032,99.01,8.87,99.4065239308,129.54,119.963072,15.910896,121.0136159909,25.923072,7.560896,27.0032,94.04,8.35,94.4099788158,132.22,85.093072,11.700896,85.8937824851,25.923072,7.560896,27.0032,59.17,4.14,59.3146567047,132.96,25.923072,8.120896,27.1653200563,25.923072,7.560896,27.0032,0.0,0.56,0.56,131.86
2022-03-05 11:30:00,90.346896,23.654927999999998,93.392276102,25.696896,7.494928,26.7676,64.65,16.16,66.6390883791,132.51,125.566896,16.214928,126.6095148917,25.696896,7.494928,26.7676,99.87,8.72,100.2499640898,128.82,120.536896,15.684928,121.5531170463,25.696896,7.494928,26.7676,94.84,8.19,95.1929708539,131.61,86.206896,11.974928,87.034635741,25.696896,7.494928,26.7676,60.51,4.48,60.6756170138,132.51,25.696896,8.054928,26.9297665998,25.696896,7.494928,26.7676,0.0,0.56,0.56,131.4
2022-03-05 12:00:00,90.434704,24.343872,93.6539363376,26.824704,7.823872,27.9424,63.61,16.52,65.7201833534,132.51,125.404704,16.813872,126.5268591128,26.824704,7.823872,27.9424,98.58,8.99,98.9890726293,128.82,120.434704,16.273872,121.5292427255,26.824704,7.823872,27.9424,93.61,8.45,93.9906091054,131.61,86.384704,12.663872,87.3080221927,26.824704,7.823872,27.9424,59.56,4.84,59.7563318821,132.51,26.824704,8.383872,28.1043422695,26.824704,7.823872,27.9424,0.0,0.56,0.56,131.4
2022-03-05 12:30:00,87.995344,24.602392,91.3698979851,29.185344,8.512392,30.4014,58.81,16.09,60.9713391685,132.48,125.475344,17.712392,126.7193386279,29.185344,8.512392,30.4014,96.29,9.2,96.7285071734,128.78,120.625344,17.172392,121.8415555634,29.185344,8.512392,30.4014,91.44,8.66,91.8491654834,131.56,84.275344,12.932392,85.2618341883,29.185344,8.512392,30.4014,55.09,4.42,55.2670290499,132.48,29.225344,9.072392,30.6011278962,29.185344,8.512392,30.4014,0.04,0.56,0.5614267539000001,131.37
2022-03-05 13:00:00,88.351808,24.610944,91.715541439,27.911808,8.140944,29.0748,60.44,16.47,62.6438704104,132.42,124.221808,18.020944,125.5221574282,27.911808,8.140944,29.0748,96.31,9.88,96.8154455653,128.78,119.371808,17.450944,120.6406398842,27.911808,8.140944,29.0748,91.46,9.31,91.9326258735,131.56,84.501808,12.850944,85.4734012249,27.911808,8.140944,29.0748,56.59,4.71,56.7856689667,132.42,27.911808,8.700944,29.236543098,27.911808,8.140944,29.0748,0.0,0.56,0.56,131.31
2022-03-05 13:30:00,91.416256,24.306408,94.5924591652,26.456256,7.7164079999999995,27.5586,64.96,16.59,67.0449826609,133.29,124.446256,17.796408,125.7123015863,26.456256,7.7164079999999995,27.5586,97.99,10.08,98.5070885774,129.98,119.506256,17.206408,120.738584137,26.456256,7.7164079999999995,27.5586,93.05,9.49,93.5326819887,132.51,87.266256,12.486408,88.1550328739,26.456256,7.7164079999999995,27.5586,60.81,4.77,60.9967949978,133.29,26.456256,8.276408,27.7206134658,26.456256,7.7164079999999995,27.5586,0.0,0.56,0.56,132.13
2022-03-05 14:00:00,90.233104,23.430072,93.2254328571,24.583104,7.170072,25.6074,65.65,16.26,67.6336462125,133.29,126.163104,16.780072,127.2741121644,24.583104,7.170072,25.6074,101.58,9.61,102.0335655557,129.98,121.053104,16.210072,122.1336170851,24.583104,7.170072,25.6074,96.47,9.04,96.8926338789,132.51,86.033104,11.560072,86.8062800062,24.583104,7.170072,25.6074,61.45,4.39,61.6066116582,133.29,24.583104,7.730072,25.7698082143,24.583104,7.170072,25.6074,0.0,0.56,0.56,132.13
2022-03-05 14:30:00,88.423984,24.619912,91.7874774319,25.473984,7.429912,26.5354,62.95,17.19,65.2548741475,133.78,123.773984,18.549912,125.1562956884,25.473984,7.429912,26.5354,98.3,11.12,98.9269649792,130.53,118.843984,17.909912,120.1859287972,25.473984,7.429912,26.5354,93.37,10.48,93.9563052701,132.95,84.373984,12.619912,85.3125509812,25.473984,7.429912,26.5354,58.9,5.19,59.12821746,133.78,25.473984,8.029912,26.7096115202,25.473984,7.429912,26.5354,0.0,0.6000000000000001,0.6000000000000001,132.62
2022-03-05 15:00:00,88.551072,24.294896,91.8233865853,23.571072,6.874896,24.5532,64.98,17.42,67.2744884782,134.25,123.641072,17.964896,124.9393940021,23.571072,6.874896,24.5532,100.07,11.09,100.682635047,131.2,118.611072,17.324896,119.8696726549,23.571072,6.874896,24.5532,95.04,10.45,95.6127820953,133.51,84.351072,12.304896,85.2438491219,23.571072,6.874896,24.5532,60.78,5.43,61.0220722362,134.25,23.571072,7.434896,24.7158474214,23.571072,6.874896,24.5532,0.0,0.56,0.56,133.08
2022-03-05 15:30:00,90.780832,24.088576,93.9224092127,21.560832,6.288576,22.4592,69.22,17.8,71.4720113051,134.1,124.860832,17.658576,126.1033412487,21.560832,6.288576,22.4592,103.3,11.37,103.923851449,131.02,119.690832,16.998576,120.8918808311,21.560832,6.288576,22.4592,98.13,10.71,98.7127195452,133.34,86.330832,12.138576,87.1800297151,21.560832,6.288576,22.4592,64.77,5.85,65.0336482138,134.1,21.600832,6.8485759999999996,22.6605149174,21.560832,6.288576,22.4592,0.04,0.56,0.5614267539000001,132.95
2022-03-05 16:00:00,91.530992,24.174456,94.66956649,21.820992,6.364456,22.7302,69.71,17.81,71.9491500992,133.85,125.990992,17.674456,127.2246692275,21.820992,6.364456,22.7302,104.17,11.31,104.7821788283,130.77,120.770992,17.014456,121.9636184345,21.820992,6.364456,22.7302,98.95,10.65,99.5214800935,133.05,87.030992,12.254456,87.889505974,21.820992,6.364456,22.7302,65.21,5.89,65.4754625795,133.85,21.820992,6.924456,22.8933130577,21.820992,6.364456,22.7302,0.0,0.56,0.56,132.7
2022-03-05 16:30:00,92.81328,23.75304,95.8045502761,22.19328,6.47304,23.118,70.62,17.28,72.703389192,133.78,128.13328,17.04304,129.2617602232,22.19328,6.47304,23.118,105.94,10.57,106.4659969192,130.68,122.85328,16.43304,123.9474614924,22.19328,6.47304,23.118,100.66,9.96,101.1515555985,132.98,88.23328,11.90304,89.032544953,22.19328,6.47304,23.118,66.04,5.43,66.2628591294,133.78,22.19328,7.03304,23.2810078991,22.19328,6.47304,23.118,0.0,0.56,0.56,132.65
2022-03-05 17:00:00,96.559616,22.944888,99.2483114587,21.479616,6.264888,22.3746,75.08,16.68,76.9105246374,133.38,132.289616,15.564888,133.2021330155,21.479616,6.264888,22.3746,110.81,9.3,111.199577787,130.08,126.759616,15.004888,127.6446117639,21.479616,6.264888,22.3746,105.28,8.74,105.6421601445,132.55,91.709616,11.254888,92.3976524094,21.479616,6.264888,22.3746,70.23,4.99,70.4070522036,133.38,21.479616,6.824888,22.5378126649,21.479616,6.264888,22.3746,0.0,0.56,0.56,132.26
2022-03-05 17:30:00,101.756992,22.172456,104.1446264862,20.476992,5.972456,21.3302,81.28,16.2,82.878696901,132.13,137.736992,14.032456,138.4499504753,20.476992,5.972456,21.3302,117.26,8.06,117.5366802322,128.21,131.876992,13.532456,132.5694851177,20.476992,5.972456,21.3302,111.4,7.5600000000000005,111.656229562,131.02,96.496992,10.642456,97.0820855501,20.476992,5.972456,21.3302,76.02,4.67,76.1633067822,132.13,20.476992,6.532456,21.4937242645,20.476992,5.972456,21.3302,0.0,0.56,0.56,131.02
2022-03-05 18:00:00,105.172096,20.048528,107.065929464,18.852096,5.498528,19.6376,86.32,14.55,87.5376770311,132.13,140.602096,12.138528,141.1250979153,18.852096,5.498528,19.6376,121.75,6.64,121.9309316786,128.21,134.522096,11.698528,135.0298110404,18.852096,5.498528,19.6376,115.67,6.2,115.8360431817,131.02,99.602096,8.758528,99.986445783,18.852096,5.498528,19.6376,80.75,3.26,80.8157787811,132.13,18.852096,6.058528,19.8016990463,18.852096,5.498528,19.6376,0.0,0.56,0.56,131.02
2022-03-05 18:30:00,106.005984,19.680912,107.8174704812,18.345984,5.350912,19.1104,87.66,14.33,88.8235582489,131.2,141.765984,11.920912,142.2663078961,18.345984,5.350912,19.1104,123.42,6.57,123.5947462476,127.11,135.595984,11.490912,136.0820044514,18.345984,5.350912,19.1104,117.25,6.14,117.4106558196,129.81,100.335984,8.400912,100.6870647486,18.345984,5.350912,19.1104,81.99,3.05,82.046709867,131.2,18.345984,5.910912,19.2746986903,18.345984,5.350912,19.1104,0.0,0.56,0.56,130.09
2022-03-05 19:00:00,103.616208,20.070144,105.542073319,17.486208,5.100144,18.2148,86.13,14.97,87.4212662914,131.2,138.936208,12.810144,139.5255162424,17.486208,5.100144,18.2148,121.45,7.71,121.6944805651,127.11,132.896208,12.310144,133.4651330726,17.486208,5.100144,18.2148,115.41,7.21,115.634995568,129.81,98.026208,8.670144,98.408886041,17.486208,5.100144,18.2148,80.54,3.5700000000000003,80.6190827286,131.2,17.486208,5.660144,18.3794640923,17.486208,5.100144,18.2148,0.0,0.56,0.56,130.09
2022-03-05 19:30:00,99.134784,21.984312,101.543169996,18.254784,5.324312,19.0154,80.88,16.66,82.5780237109,132.32,133.654784,15.414312,134.5407087112,18.254784,5.324312,19.0154,115.4,10.09,115.8402697683,128.8,127.944784,14.814312,128.7995791641,18.254784,5.324312,19.0154,109.69,9.49,110.0997556764,131.25,93.874784,10.354312,94.44409377,18.254784,5.324312,19.0154,75.62,5.03,75.7871051037,132.32,18.254784,5.8843119999999995,19.1797358324,18.254784,5.324312,19.0154,0.0,0.56,0.56,131.25
2022-03-05 20:00:00,94.71088,23.41484,97.562316099,18.53088,5.40484,19.303,76.18,18.01,78.2799623148,132.32,129.21088,16.96484,130.3198269896,18.53088,5.40484,19.303,110.68,11.56,111.2820560558,128.8,123.74088,16.28484,124.8078579137,18.53088,5.40484,19.303,105.21,10.88,105.7710664596,131.25,89.73088,11.65484,90.4846181458,18.53088,5.40484,19.303,71.2,6.25,71.4737889019,132.32,18.53088,5.96484,19.4672245017,18.53088,5.40484,19.303,0.0,0.56,0.56,131.25
2022-03-05 20:30:00,92.592784,24.863312,95.8728738094,17.462784,5.093312,18.1904,75.13,19.77,77.687642518,132.28,126.002784,18.283312,127.3223510364,17.462784,5.093312,18.1904,108.54,13.19,109.3385005385,128.8,120.622784,17.513312,121.8875388098,17.462784,5.093312,18.1904,103.16,12.42,103.9049661951,131.25,87.672784,12.933312,88.6215978958,17.462784,5.093312,18.1904,70.21,7.84,70.646370749,132.28,17.462784,5.653312,18.3550745463,17.462784,5.093312,18.1904,0.0,0.56,0.56,131.2
2022-03-05 21:00:00,90.877008,25.729544,94.4491398451,14.227008,4.149544,14.8198,76.65,21.58,79.6298869772,132.83,121.907008,19.699544,123.4884230741,14.227008,4.149544,14.8198,107.68,15.55,108.7969893885,129.44,116.587008,18.839544,118.0993600851,14.227008,4.149544,14.8198,102.36,14.69,103.4087312561,131.82,85.817008,13.759544,86.9130825202,14.227008,4.149544,14.8198,71.59,9.61,72.2321272011,132.83,14.227008,4.709544,14.986245738000001,14.227008,4.149544,14.8198,0.0,0.56,0.56,131.72
2022-03-05 21:30:00,87.53832,26.17076,91.3666577445,13.16832,3.84076,13.717,74.37,22.33,77.6500212492,132.59,117.67832,20.67076,119.4799870983,13.16832,3.84076,13.717,104.51,16.83,105.8564546922,129.26,112.52832,19.74076,114.2467522838,13.16832,3.84076,13.717,99.36,15.9,100.6241501827,131.76,82.61832,14.05076,83.8045980612,13.16832,3.84076,13.717,69.45,10.21,70.196485667,132.59,13.20832,4.40076,13.9221552139,13.16832,3.84076,13.717,0.04,0.56,0.5614267539000001,131.5
2022-03-05 22:00:00,84.531408,27.013744,88.7428943824,12.081408,3.5237439999999998,12.5848,72.45,23.49,76.162868906,132.93,112.951408,22.093744,115.0919375678,12.081408,3.5237439999999998,12.5848,100.87,18.57,102.5651100521,129.8,107.991408,21.083744,110.0303070198,12.081408,3.5237439999999998,12.5848,95.91,17.56,97.5042650349,132.21,79.681408,14.753744,81.0357929737,12.081408,3.5237439999999998,12.5848,67.6,11.23,68.526439423,132.93,12.081408,4.083744,12.7529363019,12.081408,3.5237439999999998,12.5848,0.0,0.56,0.56,131.85
2022-03-05 22:30:00,79.619632,28.201976,84.466781933,12.109632,3.5319760000000002,12.6142,67.51,24.67,71.8763452048,133.49,106.819632,23.601976,109.3960102185,12.109632,3.5319760000000002,12.6142,94.71,20.07,96.813165427,130.58,102.189632,22.521976,104.6420579463,12.109632,3.5319760000000002,12.6142,90.08,18.99,92.0599071257,132.87,75.089632,15.871976,76.7487619186,12.109632,3.5319760000000002,12.6142,62.98,12.34,64.1775350103,133.49,12.109632,4.091976,12.7823102278,12.109632,3.5319760000000002,12.6142,0.0,0.56,0.56,132.39
2022-03-05 23:00:00,75.29128,29.55204,80.8832486501,12.28128,3.58204,12.793,63.01,25.97,68.1520432562,133.13,101.48128,25.20204,104.5638226664,12.28128,3.58204,12.793,89.2,21.62,91.782702074,130.28,97.11128,24.02204,100.0382882151,12.28128,3.58204,12.793,84.83,20.44,87.2577933482,132.61,71.06128,17.24204,73.1231390095,12.28128,3.58204,12.793,58.78,13.66,60.3463669163,133.13,12.28128,4.14204,12.960954201,12.28128,3.58204,12.793,0.0,0.56,0.56,132.06
2022-03-05 23:30:00,72.347536,29.188448,78.013662021,10.417536,3.038448,10.8516,61.93,26.15,67.2246041268,132.4,96.217536,25.848448,99.6290946357,10.417536,3.038448,10.8516,85.8,22.81,88.7802686412,129.44,92.077536,24.648448,95.3195605563,10.417536,3.038448,10.8516,81.66,21.61,84.470987327,133.4,68.107536,16.638448,70.1104443848,10.417536,3.038448,10.8516,57.69,13.6,59.2713767345,132.4,10.417536,3.598448,11.0215191476,10.417536,3.038448,10.8516,0.0,0.56,0.56,131.34
2022-03-06 00:00:00,69.22232,30.18776,75.5184112651,10.07232,2.93776,10.492,59.15,27.25,65.1251487522,133.7,92.12232,26.95776,95.9856378132,10.07232,2.93776,10.492,82.05,24.02,85.4936424537,131.18,88.18232,25.69776,91.8504024466,10.07232,2.93776,10.492,78.11,22.76,81.3584027621,133.4,65.12232,17.45776,67.4217320039,10.07232,2.93776,10.492,55.05,14.52,56.9327050121,133.7,10.07232,3.49776,10.6623616146,10.07232,2.93776,10.492,0.0,0.56,0.56,132.62
2022-03-06 00:30:00,68.143936,31.648648,75.1347651477,11.583936,3.378648,12.0666,56.56,28.27,63.2315309003,134.53,92.493936,28.178648,96.6910771472,11.583936,3.378648,12.0666,80.91,24.8,84.6254577536,132.21,88.613936,26.878648,92.6007093478,11.583936,3.378648,12.0666,77.03,23.5,80.534904855,134.24,64.213936,18.828648,66.9174682883,11.583936,3.378648,12.0666,52.63,15.45,54.850883311,134.53,11.583936,3.9386479999999997,12.2352164394,11.583936,3.378648,12.0666,0.0,0.56,0.56,133.44
2022-03-06 01:00:00,72.016656,31.388608,78.5598081311,10.966656,3.198608,11.4236,61.05,28.19,67.2441714946,134.53,96.116656,27.478608,99.9674219846,10.966656,3.198608,11.4236,85.15,24.28,88.5440054436,132.21,92.026656,26.198608,95.6831880514,10.966656,3.198608,11.4236,81.06,23.0,84.2598575835,134.24,67.796656,18.638608,70.3120492729,10.966656,3.198608,11.4236,56.83,15.44,58.8900883002,134.53,10.966656,3.7586079999999997,11.5928718582,10.966656,3.198608,11.4236,0.0,0.56,0.56,133.44
2022-03-06 01:30:00,72.138512,31.160816,78.5809224135,10.528512,3.0708159999999998,10.9672,61.61,28.09,67.7114480719,134.42,96.018512,27.160816,99.7860940837,10.528512,3.0708159999999998,10.9672,85.49,24.09,88.8193008304,131.93,91.918512,25.890816,95.495273189,10.528512,3.0708159999999998,10.9672,81.39,22.82,84.5286016683,134.06,67.858512,18.400816,70.309086755,10.528512,3.0708159999999998,10.9672,57.33,15.33,59.3442313962,134.42,10.528512,3.630816,11.1369829739,10.528512,3.0708159999999998,10.9672,0.0,0.56,0.56,133.3
2022-03-06 02:00:00,70.746192,30.883056,77.193178652,10.056192,2.933056,10.4752,60.69,27.95,66.816753887,134.42,94.126192,27.093056,97.9478111233,10.056192,2.933056,10.4752,84.07,24.16,87.4726843077,131.93,90.096192,25.823056,93.7238178591,10.056192,2.933056,10.4752,80.04,22.89,83.2487459365,134.06,66.516192,18.073056,68.9277821445,10.056192,2.933056,10.4752,56.46,15.14,58.4546935669,134.42,10.056192,3.493056,10.6455830164,10.056192,2.933056,10.4752,0.0,0.56,0.56,133.3
2022-03-06 02:30:00,69.868272,30.844496,76.3738068042,9.238272,2.694496,9.6232,60.63,28.15,66.8462369921,134.65,92.418272,27.464496,96.4128390828,9.238272,2.694496,9.6232,83.18,24.77,86.7897764717,132.32,88.438272,26.164496,92.2274840017,9.238272,2.694496,9.6232,79.2,23.47,82.6043636862,134.33,65.638272,17.974496,68.0548694628,9.238272,2.694496,9.6232,56.4,15.28,58.4331960447,134.65,9.238272,3.294496,9.8081279274,9.238272,2.694496,9.6232,0.0,0.6000000000000001,0.6000000000000001,133.54
2022-03-06 03:00:00,68.537744,30.980592,75.2144895168,8.607744,2.510592,8.9664,59.93,28.47,66.3486684117,135.03,90.337744,27.790592,94.5157394021,8.607744,2.510592,8.9664,81.73,25.28,85.5504021031,133.0,86.457744,26.470592,90.4192111136,8.607744,2.510592,8.9664,77.85,23.96,81.4536929795,134.77,64.347744,18.050592,66.8315496561,8.607744,2.510592,8.9664,55.74,15.54,57.8656996847,135.03,8.647744,3.070592,9.1767102777,8.607744,2.510592,8.9664,0.04,0.56,0.5614267539000001,133.93
2022-03-06 03:30:00,67.793568,30.755624,74.4437792552,7.733568,2.255624,8.0558,60.06,28.5,66.4789711112,135.5,88.873568,27.735624,93.1008911221,7.733568,2.255624,8.0558,81.14,25.48,85.0466342661,133.56,85.013568,26.415624,89.022985433,7.733568,2.255624,8.0558,77.28,24.16,80.9685370993,135.3,63.563568,17.785624,66.0049664644,7.733568,2.255624,8.0558,55.83,15.53,57.9497178595,135.5,7.733568,2.815624,8.2301769434,7.733568,2.255624,8.0558,0.0,0.56,0.56,134.37
2022-03-06 04:00:00,66.385552,30.764536,73.167603416,7.695552,2.244536,8.0162,58.69,28.52,65.2526359621,135.5,87.125552,28.074536,91.5371038591,7.695552,2.244536,8.0162,79.43,25.83,83.524330587,133.56,83.355552,26.734536,87.5378973037,7.695552,2.244536,8.0162,75.66,24.49,79.5248118514,135.3,62.235552,17.724536,64.7103014145,7.695552,2.244536,8.0162,54.54,15.48,56.6942854263,135.5,7.695552,2.8445359999999997,8.2044442615,7.695552,2.244536,8.0162,0.0,0.6000000000000001,0.6000000000000001,134.37
2022-03-06 04:30:00,65.672992,31.110456,72.6691292831,8.092992,2.360456,8.4302,57.58,28.75,64.3585184727,135.87,86.422992,28.450456,90.9855043006,8.092992,2.360456,8.4302,78.33,26.09,82.5607473319,134.02,82.712992,27.100456,87.0394954087,8.092992,2.360456,8.4302,74.62,24.74,78.6143243945,135.72,61.602992,18.020456,64.1846201033,8.092992,2.360456,8.4302,53.51,15.66,55.7544231429,135.87,8.092992,2.9204559999999997,8.6038121063,8.092992,2.360456,8.4302,0.0,0.56,0.56,134.74
2022-03-06 05:00:00,64.4392,32.1856,72.0300169652,9.3792,2.7356,9.77,55.06,29.45,62.4412211604,136.14,85.7292,29.0456,90.515979871,9.3792,2.7356,9.77,76.35,26.31,80.7560437367,134.32,82.1192,27.6756,86.657381936,9.3792,2.7356,9.77,72.74,24.94,76.8967567587,135.99,60.5192,19.0156,63.4363193447,9.3792,2.7356,9.77,51.14,16.28,53.6687804967,136.14,9.4192,3.3356,9.9923748929,9.3792,2.7356,9.77,0.04,0.6000000000000001,0.6013318551,135.01
2022-03-06 05:30:00,64.554832,32.830576,72.4235669864,9.464832,2.760576,9.8592,55.09,30.07,62.7623533657,136.28,85.954832,29.340576,90.8245701568,9.464832,2.760576,9.8592,76.49,26.58,80.9766416938,134.41,82.324832,27.970576,86.9467140587,9.464832,2.760576,9.8592,72.86,25.21,77.098143298,136.08,60.664832,19.650576,63.7680717814,9.464832,2.760576,9.8592,51.2,16.89,53.9139323366,136.28,9.464832,3.360576,10.0437301756,9.464832,2.760576,9.8592,0.0,0.6000000000000001,0.6000000000000001,135.15
2022-03-06 06:00:00,64.857536,32.998448,72.7694822463,10.177536,2.968448,10.6016,54.68,30.03,62.3835178553,136.12,86.537536,29.338448,91.3755419574,10.177536,2.968448,10.6016,76.36,26.37,80.7850635947,134.16,82.907536,27.978448,87.5011604385,10.177536,2.968448,10.6016,72.73,25.01,76.9100318554,135.89,60.967536,19.838448,64.1139958586,10.177536,2.968448,10.6016,50.79,16.87,53.5184173907,136.12,10.177536,3.528448,10.7718236302,10.177536,2.968448,10.6016,0.0,0.56,0.56,134.99
2022-03-06 06:30:00,68.700144,31.263792,75.4793645697,9.030144,2.633792,9.4064,59.67,28.63,66.1829721303,136.05,90.630144,27.593792,94.7377451621,9.030144,2.633792,9.4064,81.6,24.96,85.3320666573,134.04,86.740144,26.283792,90.6349287143,9.030144,2.633792,9.4064,77.71,23.65,81.2290994656,135.81,64.530144,18.323792,67.0813002104,9.030144,2.633792,9.4064,55.5,15.69,57.675177503,136.05,9.030144,3.233792,9.5917105544,9.030144,2.633792,9.4064,0.0,0.6000000000000001,0.6000000000000001,134.91
2022-03-06 07:00:00,71.881632,29.482976,77.6930813702,8.581631999999999,2.502976,8.9392,63.3,26.98,68.8099585816,135.52,94.131632,25.932976,97.6385343356,8.581631999999999,2.502976,8.9392,85.55,23.43,88.7004363011,133.33,90.031632,24.722976,93.3644488169,8.581631999999999,2.502976,8.9392,81.45,22.22,84.4264822197,135.25,67.491632,16.682976,69.5229607989,8.581631999999999,2.502976,8.9392,58.91,14.18,60.5925779283,135.52,8.581631999999999,3.062976,9.1118730105,8.581631999999999,2.502976,8.9392,0.0,0.56,0.56,134.38
2022-03-06 07:30:00,75.290288,28.792584,80.6079422918,9.060288,2.642584,9.4378,66.23,26.15,71.2055854551,135.26,98.470288,24.512584,101.4754373884,9.060288,2.642584,9.4378,89.41,21.87,92.0458852964,133.01,94.160288,23.352584,97.0129012849,9.060288,2.642584,9.4378,85.1,20.71,87.5837547722,134.98,70.740288,16.142584,72.558744232,9.060288,2.642584,9.4378,61.68,13.5,63.140101362,135.26,9.060288,3.202584,9.6096494692,9.060288,2.642584,9.4378,0.0,0.56,0.56,134.12
2022-03-06 08:00:00,77.4472,27.6446,82.233160568,10.5072,3.0646,10.945,66.94,24.58,71.310167578,134.7,102.1472,23.2246,104.7541527244,10.5072,3.0646,10.945,91.64,20.16,93.8313124708,132.19,97.7172,22.1446,100.1949823344,10.5072,3.0646,10.945,87.21,19.08,89.272787007,134.27,72.8772,15.0946,74.4240097616,10.5072,3.0646,10.945,62.37,12.03,63.5195859558,134.7,10.5072,3.6246,11.1148089052,10.5072,3.0646,10.945,0.0,0.56,0.56,133.55
2022-03-06 08:30:00,82.030848,26.765664,86.2870835813,10.750848,3.1356640000000002,11.1988,71.28,23.63,75.0947088682,134.72,107.280848,21.895664,109.4924675473,10.750848,3.1356640000000002,11.1988,96.53,18.76,98.3360488326,132.12,102.600848,20.895664,104.7070331177,10.750848,3.1356640000000002,11.1988,91.85,17.76,93.5512699005,134.19,77.190848,14.285664,78.5016382688,10.750848,3.1356640000000002,11.1988,66.44,11.15,67.3691034525,134.72,10.790848,3.735664,11.4191762435,10.750848,3.1356640000000002,11.1988,0.04,0.6000000000000001,0.6013318551,133.59
2022-03-06 09:00:00,83.52336,26.30348,87.5672582978,13.14336,3.83348,13.691,70.38,22.47,73.8799384136,134.72,111.74336,21.15348,113.7279570739,13.14336,3.83348,13.691,98.6,17.32,100.1096518823,132.12,106.93336,20.20348,108.8251996782,13.14336,3.83348,13.691,93.79,16.37,95.207883077,134.19,78.77336,13.99348,80.0066230271,13.14336,3.83348,13.691,65.63,10.16,66.411764771,134.72,13.14336,4.39348,13.8582314384,13.14336,3.83348,13.691,0.0,0.56,0.56,133.59
2022-03-06 09:30:00,86.85168,26.17924,90.711448703,17.31168,5.04924,18.033,69.54,21.13,72.6793540147,133.9,113.68168,21.19924,115.6413945964,17.31168,5.04924,18.033,96.37,16.15,97.7138649323,130.84,108.99168,20.32924,110.8713863366,17.31168,5.04924,18.033,91.68,15.28,92.944611463,133.33,82.14168,13.94924,83.3176865365,17.31168,5.04924,18.033,64.83,8.9,65.4380539136,133.9,17.31168,5.60924,18.1977426567,17.31168,5.04924,18.033,0.0,0.56,0.56,132.78
2022-03-06 10:00:00,87.133776,25.967768,90.9209541026,19.603776,5.7177679999999995,20.4206,67.53,20.25,70.5008042507,133.9,117.633776,20.397768,119.3891711815,19.603776,5.7177679999999995,20.4206,98.03,14.68,99.1230714819,130.84,112.853776,19.587768,114.5410643074,19.603776,5.7177679999999995,20.4206,93.25,13.87,94.2758685985,133.33,82.563776,13.797768,83.7087540772,19.603776,5.7177679999999995,20.4206,62.96,8.08,63.4763578035,133.9,19.603776,6.277768,20.5844214036,19.603776,5.7177679999999995,20.4206,0.0,0.56,0.56,132.78
2022-03-06 10:30:00,92.201424,23.770832,95.216359107,16.151424,4.710832,16.8244,76.05,19.06,78.4020796918,133.83,121.551424,17.770832,122.843604418,16.151424,4.710832,16.8244,105.4,13.06,106.2060431426,130.27,116.391424,17.040832,117.6322810116,16.151424,4.710832,16.8244,100.24,12.33,100.9954776215,133.11,87.121424,11.750831999999999,87.9103211943,16.151424,4.710832,16.8244,70.97,7.04,71.3183181237,133.83,16.151424,5.270832,16.9897076844,16.151424,4.710832,16.8244,0.0,0.56,0.56,132.69
2022-03-06 11:00:00,84.564944,24.985192,88.1787365128,24.394944,7.115192,25.4114,60.17,17.87,62.7675537201,133.83,120.914944,18.935192,122.3885827134,24.394944,7.115192,25.4114,96.52,11.82,97.2410551156,130.27,116.174944,18.275192,117.6035724629,24.394944,7.115192,25.4114,91.78,11.16,92.4560111621,133.11,80.564944,12.955192,81.5999215777,24.394944,7.115192,25.4114,56.17,5.84,56.4727766273,133.83,24.394944,7.675192,25.5738511961,24.394944,7.115192,25.4114,0.0,0.56,0.56,132.69
2022-03-06 11:30:00,87.518384,25.469112,91.1490164732,24.648384,7.189112,25.6754,62.87,18.28,65.4736229332,133.83,118.678384,19.839112,120.3251810462,24.648384,7.189112,25.6754,94.03,12.65,94.8770962878,130.27,114.068384,19.129112,115.6612258031,24.648384,7.189112,25.6754,89.42,11.94,90.213635333,133.07,83.318384,13.409112,84.3905053723,24.648384,7.189112,25.6754,58.67,6.22,58.9987906656,133.83,24.648384,7.749112,25.8377934546,24.648384,7.189112,25.6754,0.0,0.56,0.56,132.69
2022-03-06 12:00:00,91.08048,24.312640000000002,94.2696043314,20.58048,6.00264,21.438,70.5,18.31,72.8389051263,134.09,123.69048,17.25264,124.8879034559,20.58048,6.00264,21.438,103.11,11.25,103.7219099323,130.55,118.61048,16.61264,119.7682168758,20.58048,6.00264,21.438,98.03,10.61,98.6024999683,133.4,86.39048,12.30264,87.2620764456,20.58048,6.00264,21.438,65.81,6.3,66.1108621937,134.09,20.58048,6.56264,21.6014907078,20.58048,6.00264,21.438,0.0,0.56,0.56,132.88
2022-03-06 12:30:00,92.447376,24.002568,95.5125154097,21.437376,6.252568,22.3306,71.01,17.75,73.1948263199,133.46,125.687376,17.252568,126.8659433747,21.437376,6.252568,22.3306,104.25,11.0,104.8287293637,129.89,120.517376,16.612568,121.6569576041,21.437376,6.252568,22.3306,99.08,10.36,99.6201586026,132.47,87.767376,12.132568,88.6019835907,21.437376,6.252568,22.3306,66.33,5.88,66.5901141312,133.46,21.437376,6.812568,22.4938252087,21.437376,6.252568,22.3306,0.0,0.56,0.56,132.21
2022-03-06 13:00:00,92.865136,24.470248,96.0350275758,22.355136,6.520248,23.2866,70.51,17.95,72.7589348465,133.46,126.585136,17.550248,127.7959618337,22.355136,6.520248,23.2866,104.23,11.03,104.8119926344,129.89,121.435136,16.910248,122.6068870119,22.355136,6.520248,23.2866,99.08,10.39,99.6232829212,132.47,88.215136,12.600248,89.1104733977,22.355136,6.520248,23.2866,65.86,6.08,66.1400483822,133.46,22.355136,7.080248,23.449563265,22.355136,6.520248,23.2866,0.0,0.56,0.56,132.21
2022-03-06 13:30:00,89.613184,25.270512,93.108117387,23.933184,6.980512,24.9304,65.68,18.29,68.1790767025,133.78,124.993184,17.970512,126.2784041236,23.933184,6.980512,24.9304,101.06,10.99,101.6558099668,130.39,120.003184,17.330512,121.2481373726,23.933184,6.980512,24.9304,96.07,10.35,96.6259147434,132.83,85.293184,13.280512,86.3209084512,23.933184,6.980512,24.9304,61.36,6.3,61.6825712823,133.78,23.933184,7.580512,25.1050086349,23.933184,6.980512,24.9304,0.0,0.6000000000000001,0.6000000000000001,132.56
2022-03-06 14:00:00,85.130352,25.130936,88.7622711284,24.620352,7.180936,25.6462,60.51,17.95,63.1162625636,133.78,122.570352,18.450936,123.951313945,24.620352,7.180936,25.6462,97.95,11.27,98.5962240656,130.39,117.750352,17.790936,119.08678684,24.620352,7.180936,25.6462,93.13,10.61,93.7324330208,132.83,81.150352,13.120936,82.2042492286,24.620352,7.180936,25.6462,56.53,5.94,56.8412218377,133.78,24.620352,7.740936,25.808599783,24.620352,7.180936,25.6462,0.0,0.56,0.56,132.56
2022-03-06 14:30:00,86.386288,24.960584,89.9200840082,25.716288,7.500584,26.7878,60.67,17.46,63.1324045162,134.21,120.866288,19.870584,122.4887737036,25.716288,7.500584,26.7878,95.15,12.37,95.9507133897,131.14,116.176288,19.170584,117.7473616875,25.716288,7.500584,26.7878,90.46,11.67,91.2096513534,133.52,82.336288,12.950584,83.3485569615,25.716288,7.500584,26.7878,56.62,5.45,56.8816921338,134.21,25.756288,8.060584,26.9881341697,25.716288,7.500584,26.7878,0.04,0.56,0.5614267539000001,132.97
2022-03-06 15:00:00,86.686336,26.241848,90.5712726838,24.246336,7.071848,25.2566,62.44,19.17,65.3164795438,134.21,118.156336,20.521848,119.9252516457,24.246336,7.071848,25.2566,93.91,13.45,94.8682802627,131.14,113.526336,19.771848,115.2352157065,24.246336,7.071848,25.2566,89.28,12.7,90.1787580309,133.52,82.526336,14.061848,83.7157792938,24.246336,7.071848,25.2566,58.28,6.99,58.697687348,134.21,24.246336,7.631848,25.4190856114,24.246336,7.071848,25.2566,0.0,0.56,0.56,132.97
2022-03-06 15:30:00,89.810784,25.132312,93.2609780624,19.070784,5.562312,19.8654,70.74,19.57,73.3970878169,134.6,120.920784,18.972312,122.4001005955,19.070784,5.562312,19.8654,101.85,13.41,102.7290153754,131.7,115.910784,18.222312,117.3344045969,19.070784,5.562312,19.8654,96.84,12.66,97.6640220347,133.92,85.120784,13.022312,86.11114027,19.070784,5.562312,19.8654,66.05,7.46,66.4699488491,134.6,19.070784,6.122312,20.0294160324,19.070784,5.562312,19.8654,0.0,0.56,0.56,133.38
2022-03-06 16:00:00,92.132896,24.547928,95.3471095233,17.512896,5.107928,18.2426,74.62,19.44,77.1106866783,134.22,122.712896,18.137928,124.0461175404,17.512896,5.107928,18.2426,105.2,13.03,106.0038720991,131.15,117.532896,17.397928,118.8135915661,17.512896,5.107928,18.2426,100.02,12.29,100.7722407213,133.44,87.182896,12.487928,88.0727296084,17.512896,5.107928,18.2426,69.67,7.38,70.0597837564,134.22,17.512896,5.707928,18.4196082575,17.512896,5.107928,18.2426,0.0,0.6000000000000001,0.6000000000000001,132.99
2022-03-06 16:30:00,94.731952,23.449736,97.5911514852,16.901952,4.929736,17.6062,77.83,18.52,80.0031205641,134.15,127.681952,16.559736,128.7513328976,16.901952,4.929736,17.6062,110.78,11.63,111.3888023995,130.96,122.201952,15.879736,123.2293921434,16.901952,4.929736,17.6062,105.3,10.95,105.8678067214,133.31,89.561952,11.539736,90.3023186469,16.901952,4.929736,17.6062,72.66,6.61,72.9600418037,134.15,16.901952,5.489736,17.7711334124,16.901952,4.929736,17.6062,0.0,0.56,0.56,132.92
2022-03-06 17:00:00,99.798208,22.181144,102.2334850681,15.158208,4.421144,15.7898,84.64,17.76,86.4832191815,133.61,132.158208,14.821144,132.9866844885,15.158208,4.421144,15.7898,117.0,10.4,117.46131278,130.19,126.378208,14.211144,127.1747147474,15.158208,4.421144,15.7898,111.22,9.79,111.6500447828,132.65,94.218208,10.481144,94.7993939763,15.158208,4.421144,15.7898,79.06,6.06,79.2919113151,133.61,15.158208,4.981144,15.9556593508,15.158208,4.421144,15.7898,0.0,0.56,0.56,132.38
2022-03-06 17:30:00,103.989088,19.890984,105.8743673774,12.209088,3.560984,12.7178,91.78,16.33,93.2214422759,132.78,136.829088,12.120984,137.3649066394,12.209088,3.560984,12.7178,124.62,8.56,124.9136421693,129.06,130.659088,11.580984,131.1713248671,12.209088,3.560984,12.7178,118.45,8.02,118.7211981914,131.73,97.979088,8.450984,98.3428737422,12.209088,3.560984,12.7178,85.77,4.89,85.9092835496,132.78,12.209088,4.120984,12.8858192956,12.209088,3.560984,12.7178,0.0,0.56,0.56,131.56
2022-03-06 18:00:00,106.437152,19.183336,108.1520582604,9.817152,2.863336,10.2262,96.62,16.32,97.98860546,131.9,139.477152,10.773336,139.8926041598,9.817152,2.863336,10.2262,129.66,7.91,129.9010534984,127.89,133.057152,10.253336000000001,133.4516264325,9.817152,2.863336,10.2262,123.24,7.39,123.4613692618,130.74,100.117152,7.873336,100.4262592371,9.817152,2.863336,10.2262,90.3,5.01,90.4388749377,131.9,9.817152,3.383336,10.3838064254,9.817152,2.863336,10.2262,0.0,0.52,0.52,130.7
2022-03-06 18:30:00,109.655696,17.988328,111.1213373276,9.525696,2.778328,9.9226,100.13,15.21,101.27863052,130.68,143.445696,9.148328,143.7371197921,9.525696,2.778328,9.9226,133.92,6.37,134.0714111957,126.17,136.785696,8.718328,137.0632550078,9.525696,2.778328,9.9226,127.26,5.94,127.398552582,129.31,103.145696,6.848328,103.3727923572,9.525696,2.778328,9.9226,93.62,4.07,93.708427049,130.68,9.525696,3.3383279999999997,10.0937266716,9.525696,2.778328,9.9226,0.0,0.56,0.56,129.49
2022-03-06 19:00:00,109.278512,18.405816,110.8177208192,9.928512,2.895816,10.3422,99.35,15.51,100.5533818427,130.68,143.658512,9.695816,143.985335774,9.928512,2.895816,10.3422,133.73,6.8,133.9027740564,126.17,137.008512,9.225816,137.3187825511,9.928512,2.895816,10.3422,127.08,6.33,127.2375545977,129.31,102.828512,7.225816,103.0820803874,9.928512,2.895816,10.3422,92.9,4.33,93.0008542972,130.68,9.928512,3.415816,10.4996737797,9.928512,2.895816,10.3422,0.0,0.52,0.52,129.49
2022-03-06 19:30:00,106.247808,18.873944,107.9111786004,9.647808,2.8139440000000002,10.0498,96.6,16.06,97.925908727,131.53,139.817808,11.203944,140.2659894453,9.647808,2.8139440000000002,10.0498,130.17,8.39,130.4401050291,127.46,133.347808,10.663944,133.7735310143,9.647808,2.8139440000000002,10.0498,123.7,7.85,123.9488301679,130.37,99.957808,7.503944,100.2390769896,9.647808,2.8139440000000002,10.0498,90.31,4.69,90.4316990883,131.53,9.647808,3.373944,10.2207483738,9.647808,2.8139440000000002,10.0498,0.0,0.56,0.56,130.38
2022-03-06 20:00:00,103.072992,19.910456,104.9784165339,8.572992,2.500456,8.9302,94.5,17.41,96.0903642412,131.53,135.222992,13.020456,135.8484075721,8.572992,2.500456,8.9302,126.65,10.52,127.0861632909,127.46,128.922992,12.370456,129.5151189934,8.572992,2.500456,8.9302,120.35,9.87,120.7540450668,130.37,96.892992,8.400456,97.2564628172,8.572992,2.500456,8.9302,88.32,5.9,88.5168481138,131.53,8.572992,3.060456,9.1028887041,8.572992,2.500456,8.9302,0.0,0.56,0.56,130.38
2022-03-06 20:30:00,101.334656,26.807608,104.8206103461,6.814656,1.9876079999999998,7.0986,94.52,24.82,97.7244227407,131.84,132.574656,8.997608,132.8796311074,6.814656,1.9876079999999998,7.0986,125.76,7.01,125.9552210113,128.04,125.424656,19.067608,126.8657479683,6.814656,1.9876079999999998,7.0986,118.61,17.08,119.8334615206,130.83,95.844656,4.877608,95.9686883497,6.814656,1.9876079999999998,7.0986,89.03,2.89,89.0768937492,131.84,6.854656,2.547608,7.3127707061,6.814656,1.9876079999999998,7.0986,0.04,0.56,0.5614267539000001,130.7
2022-03-06 21:00:00,96.80616,31.44388,101.7848230504,7.07616,2.06388,7.371,89.73,29.38,94.4174628975,132.97,127.60616,7.83388,127.8463990334,7.07616,2.06388,7.371,120.53,5.77,120.6680313919,129.46,120.23616,23.94388,122.5970781096,7.07616,2.06388,7.371,113.16,21.88,115.2558892205,132.04,91.92616,2.52388,91.9608006849,7.07616,2.06388,7.371,84.85,0.46,84.8512468971,132.97,7.07616,2.62388,7.5469720153,7.07616,2.06388,7.371,0.0,0.56,0.56,131.81
2022-03-06 21:30:00,92.8312,32.5516,98.3729554095,6.6912,1.9516,6.97,86.14,30.6,91.4136729379,133.26,122.1212,9.6416,122.5012160756,6.6912,1.9516,6.97,115.43,7.69,115.6858720847,129.97,115.0512,25.7616,117.9001215267,6.6912,1.9516,6.97,108.36,23.81,110.9450571229,132.44,88.1712,3.1516,88.2275075699,6.6912,1.9516,6.97,81.48,1.2,81.4888360452,133.26,6.7312,2.5116,7.1845102825,6.6912,1.9516,6.97,0.04,0.56,0.5614267539000001,132.08
2022-03-06 22:00:00,88.38112,33.47616,94.5086009885,6.26112,1.8261600000000002,6.522,82.12,31.65,88.0080502,133.62,116.12112,11.14616,116.6548387029,6.26112,1.8261600000000002,6.522,109.86,9.32,110.2546234858,130.55,109.38112,27.37616,112.754971282,6.26112,1.8261600000000002,6.522,103.12,25.55,106.2381141587,132.94,83.92112,3.69616,84.0024760397,6.26112,1.8261600000000002,6.522,77.66,1.87,77.6825109017,133.62,6.26112,2.3861600000000003,6.7004017193,6.26112,1.8261600000000002,6.522,0.0,0.56,0.56,132.46
2022-03-06 22:30:00,83.202128,34.907704,90.2282766226,5.992128,1.747704,6.2418,77.21,33.16,84.0295763407,133.85,108.882128,13.117704,109.6694668358,5.992128,1.747704,6.2418,102.89,11.37,103.5163223844,131.14,102.582128,29.177704,106.6509793472,5.992128,1.747704,6.2418,96.59,27.43,100.409327256,133.39,78.972128,5.177704,79.1416806718,5.992128,1.747704,6.2418,72.98,3.43,73.0605591273,133.85,5.992128,2.307704,6.4211444245,5.992128,1.747704,6.2418,0.0,0.56,0.56,132.7
2022-03-06 23:00:00,78.495008,35.903544,86.3164570211,6.355008,1.8535439999999999,6.6198,72.14,34.05,79.7720634057,133.85,103.305008,14.473544,104.313988294,6.355008,1.8535439999999999,6.6198,96.95,12.62,97.7679236764,131.14,97.395008,30.543544,102.0720121453,6.355008,1.8535439999999999,6.6198,91.04,28.69,95.4536416278,133.39,74.515008,5.983544,74.7548608188,6.355008,1.8535439999999999,6.6198,68.16,4.13,68.2850093359,133.85,6.355008,2.413544,6.7978909465,6.355008,1.8535439999999999,6.6198,0.0,0.56,0.56,132.7
2022-03-06 23:30:00,73.54664,38.29152,82.9177228293,6.17664,1.80152,6.434,67.37,36.49,76.6174718977,134.17,96.88664,16.77152,98.3275388363,6.17664,1.80152,6.434,90.71,14.97,91.936962099,131.64,91.32664,32.98152,97.0996181002,6.17664,1.80152,6.434,85.15,31.18,90.6791866968,133.79,69.81664,7.82152,70.2533941956,6.17664,1.80152,6.434,63.64,6.02,63.9240956135,134.17,6.17664,2.36152,6.6126891958,6.17664,1.80152,6.434,0.0,0.56,0.56,133.01
2022-03-07 00:00:00,69.785168,38.839424,79.8653274547,6.135168,1.789424,6.3908000000000005,63.65,37.05,73.6479802846,135.18,92.535168,17.459424,94.1678756434,6.135168,1.789424,6.3908000000000005,86.4,15.67,87.809503472,132.92,87.245168,33.779424,93.5562334915,6.135168,1.789424,6.3908000000000005,81.11,31.99,87.1905510936,134.88,66.225168,8.109424,66.7198293931,6.135168,1.789424,6.3908000000000005,60.09,6.32,60.4214407309,135.18,6.135168,2.349424,6.5696331344,6.135168,1.789424,6.3908000000000005,0.0,0.56,0.56,134.02
2022-03-07 00:30:00,70.788944,38.772192,80.7115695865,6.1789439999999995,1.802192,6.4364,64.61,36.97,74.4394586224,135.73,93.058944,17.552192,94.6997703397,6.1789439999999995,1.802192,6.4364,86.88,15.75,88.2960752242,133.7,87.738944,33.922192,94.0682592819,6.1789439999999995,1.802192,6.4364,81.56,32.12,87.6568765129,135.49,67.188944,7.992192,67.6626139667,6.1789439999999995,1.802192,6.4364,61.01,6.19,61.3232109401,135.73,6.1789439999999995,2.362192,6.6150812542,6.1789439999999995,1.802192,6.4364,0.0,0.56,0.56,134.35
2022-03-07 01:00:00,73.762432,38.637376,83.2691011043,6.642432,1.937376,6.9192,67.12,36.7,76.4982640326,135.73,97.062432,17.047376,98.5481036562,6.642432,1.937376,6.9192,90.42,15.11,91.6738157818,133.7,91.552432,33.337376,97.4331999048,6.642432,1.937376,6.9192,84.91,31.4,90.5299293052,135.49,70.022432,8.037376,70.4821991439,6.642432,1.937376,6.9192,63.38,6.1,63.6728702039,135.73,6.642432,2.497376,7.0963927287,6.642432,1.937376,6.9192,0.0,0.56,0.56,134.56
2022-03-07 01:30:00,73.774352,38.552936,83.2405183023,7.004352,2.042936,7.2962,66.77,36.51,76.1000197109,135.37,97.294352,16.912936,98.7534218913,7.004352,2.042936,7.2962,90.29,14.87,91.5062894013,133.19,91.774352,33.202936,97.5959355918,7.004352,2.042936,7.2962,84.77,31.16,90.3155496025,135.05,70.324352,7.992936,70.7771256136,7.004352,2.042936,7.2962,63.32,5.95,63.5989378842,135.37,7.004352,2.602936,7.4723639339,7.004352,2.042936,7.2962,0.0,0.56,0.56,134.2
2022-03-07 02:00:00,72.15872,38.53796,81.804982935,7.87872,2.29796,8.207,64.28,36.24,73.7919778838,135.33,95.96872,17.09796,97.4799233412,7.87872,2.29796,8.207,88.09,14.8,89.3246220255,133.14,90.56872,33.48796,96.5615684804,7.87872,2.29796,8.207,82.69,31.19,88.376762783,135.0,68.59872,7.82796,69.0439088074,7.87872,2.29796,8.207,60.72,5.53,60.9712989857,135.33,7.91872,2.8979600000000003,8.4323364852,7.87872,2.29796,8.207,0.04,0.6000000000000001,0.6013318551,134.15
2022-03-07 02:30:00,71.587152,38.313336,81.195024767,7.417152,2.163336,7.7262,64.17,36.15,73.6519612773,135.72,94.997152,16.843336,96.4787896676,7.417152,2.163336,7.7262,87.58,14.68,88.8017950269,133.63,89.637152,33.373336,95.6483066993,7.417152,2.163336,7.7262,82.22,31.21,87.9442579137,135.43,68.027152,7.403336,68.4288155177,7.417152,2.163336,7.7262,60.61,5.24,60.836088796,135.72,7.417152,2.7233359999999998,7.9013101926000004,7.417152,2.163336,7.7262,0.0,0.56,0.56,134.54
2022-03-07 03:00:00,71.292144,38.174792,80.8695526163,6.942144,2.024792,7.2314,64.35,36.15,73.8088409339,136.1,93.942144,16.974792,95.4634484123,6.942144,2.024792,7.2314,87.0,14.95,88.275152223,134.13,88.632144,33.514792,94.7570484599,6.942144,2.024792,7.2314,81.69,31.49,87.5492786949,135.83,67.692144,7.254792,68.0797941116,6.942144,2.024792,7.2314,60.75,5.23,60.9747111514,136.1,6.942144,2.584792,7.407733324,6.942144,2.024792,7.2314,0.0,0.56,0.56,134.92
2022-03-07 03:30:00,71.01912,38.44016,80.7549460182,6.06912,1.7701600000000002,6.322,64.95,36.67,74.58680446299999,136.26,92.84912,17.27016,94.4416090037,6.06912,1.7701600000000002,6.322,86.78,15.5,88.1533799692,134.33,87.49912,33.69016,93.7609880579,6.06912,1.7701600000000002,6.322,81.43,31.92,87.4627423535,136.03,67.43912,7.6101600000000005,67.8671455242,6.06912,1.7701600000000002,6.322,61.37,5.84,61.6472424363,136.26,6.06912,2.3701600000000003,6.5155104175,6.06912,1.7701600000000002,6.322,0.0,0.6000000000000001,0.6000000000000001,135.08
2022-03-07 04:00:00,70.355696,38.308328,80.1090004544,5.925696,1.7283279999999999,6.1726,64.43,36.58,74.0899541099,135.91,91.985696,17.248328,93.5888512986,5.925696,1.7283279999999999,6.1726,86.06,15.52,87.4482361171,133.93,86.695696,33.708328,93.0182513353,5.925696,1.7283279999999999,6.1726,80.77,31.98,86.870669964,135.67,66.815696,7.458328,67.2306766924,5.925696,1.7283279999999999,6.1726,60.89,5.73,61.1590140535,135.91,5.925696,2.288328,6.3521900255,5.925696,1.7283279999999999,6.1726,0.0,0.56,0.56,134.72
2022-03-07 04:30:00,69.83704,38.84372,79.9127445368,6.52704,1.90372,6.799,63.31,36.94,73.2988383264,135.79,91.81704,17.69372,93.506345035,6.52704,1.90372,6.799,85.29,15.79,86.7393117335,133.73,86.56704,34.03372,93.0169151897,6.52704,1.90372,6.799,80.04,32.13,86.2481217187,135.56,66.37704,8.10372,66.8698864737,6.52704,1.90372,6.799,59.85,6.2,60.1702792083,135.79,6.52704,2.46372,6.9765440872,6.52704,1.90372,6.799,0.0,0.56,0.56,134.61
2022-03-07 05:00:00,69.829216,38.807688,79.8883974998,7.089216,2.067688,7.3846,62.74,36.74,72.7058126975,135.79,92.019216,17.627688,93.6924303105,7.089216,2.067688,7.3846,84.93,15.56,86.3436071751,133.73,86.779216,33.967688,93.1903222317,7.089216,2.067688,7.3846,79.69,31.9,85.8376729647,135.56,66.419216,8.117688,66.9134449309,7.089216,2.067688,7.3846,59.33,6.05,59.6376676271,135.79,7.089216,2.627688,7.5605375285,7.089216,2.067688,7.3846,0.0,0.56,0.56,134.61
2022-03-07 05:30:00,72.3484,38.0812,81.758600624,7.4784,2.1812,7.79,64.87,35.9,74.14126314,135.72,95.4384,16.5512,96.8629465585,7.4784,2.1812,7.79,87.96,14.37,89.1260820411,133.62,90.0084,33.0312,95.8779027931,7.4784,2.1812,7.79,82.53,30.85,88.1074537142,135.47,68.8484,7.2912,69.2334007543,7.4784,2.1812,7.79,61.37,5.11,61.5823757255,135.72,7.4784,2.7412,7.9649635279,7.4784,2.1812,7.79,0.0,0.56,0.56,134.53
2022-03-07 06:00:00,76.744944,36.940192,85.1725555244,7.714944,2.250192,8.0364,69.03,34.69,77.2563071859,136.08,101.164944,14.880192,102.2534400814,7.714944,2.250192,8.0364,93.45,12.63,94.299625662,134.01,95.384944,31.340192,100.4016691917,7.714944,2.250192,8.0364,87.67,29.09,92.3702170616,135.81,73.034944,6.360192,73.3113571513,7.714944,2.250192,8.0364,65.32,4.11,65.4491749375,136.08,7.714944,2.810192,8.2108184732,7.714944,2.250192,8.0364,0.0,0.56,0.56,134.89
2022-03-07 06:30:00,85.934928,33.488104,92.22941483,8.324928,2.428104,8.6718,77.61,31.06,83.5944717072,134.79,112.494928,10.328104,112.9680421976,8.324928,2.428104,8.6718,104.17,7.9,104.4691289329,132.06,106.054928,26.758104,109.3784434098,8.324928,2.428104,8.6718,97.73,24.33,100.7129673875,134.16,81.804928,3.568104,81.8827064235,8.324928,2.428104,8.6718,73.48,1.1400000000000001,73.4888426906,134.79,8.324928,2.988104,8.8449528953,8.324928,2.428104,8.6718,0.0,0.56,0.56,133.6
2022-03-07 07:00:00,94.842464,28.836552,99.1294088999,8.182464,2.386552,8.5234,86.66,26.45,90.6066117896,134.79,123.222464,5.256552,123.3345327682,8.182464,2.386552,8.5234,115.04,2.87,115.0757945877,132.06,116.132464,21.636552000000002,118.1308155274,8.182464,2.386552,8.5234,107.95,19.25,109.6529297374,134.16,90.252464,5.186552,90.4013693465,8.182464,2.386552,8.5234,82.07,2.8,82.1177502127,134.79,8.182464,2.986552,8.7104655421,8.182464,2.386552,8.5234,0.0,0.6000000000000001,0.6000000000000001,133.6
2022-03-07 07:30:00,105.795056,22.404808,108.1414319101,8.245056,2.404808,8.5886,97.55,20.0,99.5791268289,133.7,135.545056,5.864808,135.6718768902,8.245056,2.404808,8.5886,127.3,3.46,127.3470125288,129.2,127.745056,15.454808,128.6765340797,8.245056,2.404808,8.5886,119.5,13.05,120.2104508768,131.68,100.575056,10.824808,101.1559111354,8.245056,2.404808,8.5886,92.33,8.42,92.7131344525,133.7,8.285056,2.964808,8.7995590458,8.245056,2.404808,8.5886,0.04,0.56,0.5614267539000001,132.51
2022-03-07 08:00:00,110.819536,20.069448,112.6221661232,8.569536,2.499448,8.9266,102.25,17.57,103.7485778216,132.63,140.639536,6.229448,140.7774311056,8.569536,2.499448,8.9266,132.07,3.73,132.1226619471,129.2,132.569536,15.179448,133.4357430258,8.569536,2.499448,8.9266,124.0,12.68,124.6466301189,131.68,105.219536,12.029448,105.9049497202,8.569536,2.499448,8.9266,96.65,9.53,97.1187077756,132.63,8.569536,3.059448,9.0992949903,8.569536,2.499448,8.9266,0.0,0.56,0.56,131.45
2022-03-07 08:30:00,115.956736,23.194048,118.2536616194,9.476736,2.764048,9.8716,106.48,20.43,108.4222085184,133.97,144.656736,5.714048,144.7695465722,9.476736,2.764048,9.8716,135.18,2.95,135.212184732,128.75,136.416736,16.204048,137.3757512536,9.476736,2.764048,9.8716,126.94,13.44,127.6495092039,131.39,109.986736,8.204048,110.2922866728,9.476736,2.764048,9.8716,100.51,5.44,100.6571095353,133.97,9.476736,3.324048,10.0427994265,9.476736,2.764048,9.8716,0.0,0.56,0.56,132.79
2022-03-07 09:00:00,120.47824,26.60532,123.3809116752,11.05824,3.22532,11.519,109.42,23.38,111.889949504,133.97,147.83824,8.11532,148.0608105644,11.05824,3.22532,11.519,136.78,4.89,136.8673828931,128.75,139.50824,14.80532,140.2916481057,11.05824,3.22532,11.519,128.45,11.58,128.9709226919,131.39,114.32824,5.81532,114.4760429444,11.05824,3.22532,11.519,103.27,2.59,103.3024733489,133.97,11.05824,3.78532,11.6881700621,11.05824,3.22532,11.519,0.0,0.56,0.56,132.79
2022-03-07 09:30:00,122.789504,28.140272,125.9727637261,13.509504,3.940272,14.0724,109.28,24.2,111.9274693719,133.77,149.649504,9.530272,149.9526596358,13.509504,3.940272,14.0724,136.14,5.59,136.2547162486,128.52,141.339504,14.790272,142.1112505638,13.509504,3.940272,14.0724,127.83,10.85,128.2896387087,131.34,116.649504,5.600272,116.7838594581,13.509504,3.940272,14.0724,103.14,1.6600000000000001,103.1533576768,133.77,13.509504,4.500272,14.2393520358,13.509504,3.940272,14.0724,0.0,0.56,0.56,132.61
2022-03-07 10:00:00,119.810944,27.813192,122.9968940722,18.490944,5.393192,19.2614,101.32,22.42,103.7708957271,133.42,150.480944,21.533192,152.0137916929,18.490944,5.393192,19.2614,131.99,16.14,132.9731540575,128.01,141.040944,21.803192,142.7162466778,18.490944,5.393192,19.2614,122.55,16.41,123.6438053442,131.06,114.090944,8.873192,114.4354710703,18.490944,5.393192,19.2614,95.6,3.48,95.6633179437,133.42,18.490944,5.953192,19.4256404013,18.490944,5.393192,19.2614,0.0,0.56,0.56,132.26
2022-03-07 10:30:00,111.293744,25.818592,114.2492763496,21.663744,6.318592,22.5664,89.63,19.5,91.7266967682,133.84,145.683744,21.318592,147.2353070113,21.663744,6.318592,22.5664,124.02,15.0,124.9238183854,128.96,136.713744,24.848592,138.9535905361,21.663744,6.318592,22.5664,115.05,18.53,116.5326709554,131.94,106.153744,12.728592,106.9141450862,21.663744,6.318592,22.5664,84.49,6.41,84.7328047453,133.84,21.663744,6.878592,22.7295585527,21.663744,6.318592,22.5664,0.0,0.56,0.56,132.67
