Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-07 11:00:00,107.997168,24.105424,110.6546870324,21.687168,6.325424,22.5908,86.31,17.78,88.1223269098,134.56,144.937168,20.815424,146.4242621431,21.687168,6.325424,22.5908,123.25,14.49,124.0988420575,129.77,136.017168,25.365424,138.3621144875,21.687168,6.325424,22.5908,114.33,19.04,115.9045749744,132.54,103.127168,14.435424,104.1325801359,21.687168,6.325424,22.5908,81.44,8.11,81.8428109244,134.56,21.687168,6.885424,22.7539517341,21.687168,6.325424,22.5908,0.0,0.56,0.56,133.36
2022-03-07 11:30:00,114.011392,25.511656,116.8308268294,20.371392,5.941656,21.2202,93.64,19.57,95.6631303063,134.91,146.661392,21.061656,148.1659787429,20.371392,5.941656,21.2202,126.29,15.12,127.1918963614,129.95,137.531392,24.281656,139.6584498108,20.371392,5.941656,21.2202,117.16,18.34,118.5867665467,132.69,108.731392,12.231656,109.4172244885,20.371392,5.941656,21.2202,88.36,6.29,88.5835972401,134.91,20.371392,6.501656,21.3837588548,20.371392,5.941656,21.2202,0.0,0.56,0.56,133.67
2022-03-07 12:00:00,105.490176,27.532968,109.0240411992,26.170176,7.632968,27.2606,79.32,19.9,81.7781902465,134.56,143.870176,22.702968,145.6504455822,26.170176,7.632968,27.2606,117.7,15.07,118.6608397914,129.83,135.320176,26.222968,137.8375641231,26.170176,7.632968,27.2606,109.15,18.59,110.7217711202,132.45,100.960176,13.692968,101.8845155585,26.170176,7.632968,27.2606,74.79,6.06,75.035109782,134.56,26.170176,8.192968,27.4226701202,26.170176,7.632968,27.2606,0.0,0.56,0.56,133.29
2022-03-07 12:30:00,109.56328,29.30304,113.4141987478,28.43328,8.29304,29.618,81.13,21.01,83.8063064453,134.94,142.79328,22.80304,144.602556846,28.43328,8.29304,29.618,114.36,14.51,115.2768393911,130.38,134.43328,27.55304,137.2278280262,28.43328,8.29304,29.618,106.0,19.26,107.735544738,132.84,104.96328,13.34304,105.8079716505,28.43328,8.29304,29.618,76.53,5.05,76.6964366839,134.94,28.43328,8.85304,29.7796529328,28.43328,8.29304,29.618,0.0,0.56,0.56,133.67
2022-03-07 13:00:00,103.112144,29.024792,107.1193390146,31.182144,9.094792,32.4814,71.93,19.93,74.6400013398,134.99,137.612144,22.264792,139.4016611776,31.182144,9.094792,32.4814,106.43,13.17,107.2417539954,130.73,129.812144,29.954792,133.2234299725,31.182144,9.094792,32.4814,98.63,20.86,100.8117875052,133.13,98.982144,15.334792,100.1629705855,31.182144,9.094792,32.4814,67.8,6.24,68.0865449263,134.99,31.182144,9.654792,32.642627238,31.182144,9.094792,32.4814,0.0,0.56,0.56,133.7
2022-03-07 13:30:00,104.365568,32.516624,109.31378056,33.965568,9.906624,35.3808,70.4,22.61,73.9416803975,135.71,136.635568,23.866624,138.7043408976,33.965568,9.906624,35.3808,102.67,13.96,103.6147214444,131.66,129.065568,30.246624,132.5623593127,33.965568,9.906624,35.3808,95.1,20.34,97.2508385568,133.92,100.305568,13.706624,101.2377326558,33.965568,9.906624,35.3808,66.34,3.8,66.4487441567,135.71,34.045568,10.466624,35.6181262618,33.965568,9.906624,35.3808,0.08,0.56,0.5656854249000001,134.44
2022-03-07 14:00:00,97.98048,31.45764,102.9065477771,36.06048,10.51764,37.563,61.92,20.94,65.3648988372,135.78,131.91048,22.95764,133.8933454963,36.06048,10.51764,37.563,95.85,12.44,96.6538985246,132.07,124.82048,32.67764,129.0270529129,36.06048,10.51764,37.563,88.76,22.16,91.4844423932,134.23,94.31048,16.15764,95.6845649423,36.06048,10.51764,37.563,58.25,5.64,58.52240682,135.78,36.06048,11.07764,37.7236308671,36.06048,10.51764,37.563,0.0,0.56,0.56,134.5
2022-03-07 14:30:00,99.793424,30.806832,104.4403579634,35.783424,10.436832,37.2744,64.01,20.37,67.1730377458,136.61,130.853424,21.926832,132.6778223144,35.783424,10.436832,37.2744,95.07,11.49,95.7618138926,133.06,123.843424,33.736832,128.3564081043,35.783424,10.436832,37.2744,88.06,23.3,91.0903595338,135.08,96.023424,16.776832,97.4779977669,35.783424,10.436832,37.2744,60.24,6.34,60.5727100269,136.61,35.783424,11.036832,37.4468302231,35.783424,10.436832,37.2744,0.0,0.6000000000000001,0.6000000000000001,135.34
2022-03-07 15:00:00,96.158192,27.704056,100.0695388595,33.408192,9.744056,34.8002,62.75,17.96,65.2696261672,136.98,129.218192,20.084056,130.7696847483,33.408192,9.744056,34.8002,95.81,10.34,96.3663411156,133.59,122.178192,34.384056,126.9242841516,33.408192,9.744056,34.8002,88.77,24.64,92.1262313351,135.53,92.388192,18.634056,94.2486395872,33.408192,9.744056,34.8002,58.98,8.89,59.6462278774,136.98,33.408192,10.344056,34.9729436456,33.408192,9.744056,34.8002,0.0,0.6000000000000001,0.6000000000000001,135.71
2022-03-07 15:30:00,99.825504,27.778272,103.6183557299,30.885504,9.008272,32.1724,68.94,18.77,71.4495381371,137.68,130.835504,19.198272,132.2365409209,30.885504,9.008272,32.1724,99.95,10.19,100.468097424,134.24,123.535504,33.848272,128.0887437128,30.885504,9.008272,32.1724,92.65,24.84,95.9220939096,136.08,95.725504,17.148272,97.2493462633,30.885504,9.008272,32.1724,64.84,8.14,65.3489494942,137.68,30.885504,9.568272,32.3336695474,30.885504,9.008272,32.1724,0.0,0.56,0.56,136.43
2022-03-07 16:00:00,102.4056,25.8908,105.6278393039,27.7056,8.0808,28.86,74.7,17.81,76.7937894624,137.64,135.1556,18.3808,136.3997434748,27.7056,8.0808,28.86,107.45,10.3,107.9425425863,134.35,127.3556,32.7008,131.486847905,27.7056,8.0808,28.86,99.65,24.62,102.6463194664,136.18,97.9856,17.1208,99.4700939981,27.7056,8.0808,28.86,70.28,9.04,70.8590149522,137.64,27.7056,8.6808,29.0337141957,27.7056,8.0808,28.86,0.0,0.6000000000000001,0.6000000000000001,136.43
2022-03-07 16:30:00,104.323424,21.661832,106.5486356585,23.423424,6.831832,24.3994,80.9,14.83,82.2480328032,136.72,139.413424,16.851832,140.4282273375,23.423424,6.831832,24.3994,115.99,10.02,116.4219931972,132.6,130.993424,31.071832,134.6281392395,23.423424,6.831832,24.3994,107.57,24.24,110.2673229021,134.75,99.663424,18.401832,101.3480414431,23.423424,6.831832,24.3994,76.24,11.57,77.1129204479,136.72,23.423424,7.391832,24.5620840362,23.423424,6.831832,24.3994,0.0,0.56,0.56,135.52
2022-03-07 17:00:00,108.695632,19.389976,110.4115554875,19.165632,5.589976,19.9642,89.53,13.8,90.5873109216,136.72,144.515632,16.379976,145.4409553947,19.165632,5.589976,19.9642,125.35,10.79,125.8135390171,132.6,135.465632,28.259976,138.381948594,19.165632,5.589976,19.9642,116.3,22.67,118.4888977922,134.75,103.625632,17.619976,105.1129638134,19.165632,5.589976,19.9642,84.46,12.03,85.3124404762,136.72,19.165632,6.149976,20.1281806123,19.165632,5.589976,19.9642,0.0,0.56,0.56,135.52
2022-03-07 17:30:00,113.09968,18.42824,114.5911761245,15.55968,4.53824,16.208,97.54,13.89,98.5240260038,133.91,149.86968,16.07824,150.7296612641,15.55968,4.53824,16.208,134.31,11.54,134.804850432,128.78,140.20968,25.71824,142.5488766508,15.55968,4.53824,16.208,124.65,21.18,126.4366042727,131.58,107.63968,15.998240000000001,108.8220767749,15.55968,4.53824,16.208,92.08,11.46,92.7903982102,133.91,15.55968,5.05824,16.361217363,15.55968,4.53824,16.208,0.0,0.52,0.52,132.75
2022-03-07 18:00:00,115.869952,17.928736,117.2488181221,15.149952,4.418736,15.7812,100.72,13.51,101.6220374722,133.91,154.699952,16.698736,155.5985955361,15.149952,4.418736,15.7812,139.55,12.28,140.0892604735,128.78,144.679952,24.568736,146.7511884087,15.149952,4.418736,15.7812,129.53,20.15,131.0879224032,131.58,110.239952,16.058736,111.4034560455,15.149952,4.418736,15.7812,95.09,11.64,95.7997792273,133.91,15.149952,4.978736,15.9470642364,15.149952,4.418736,15.7812,0.0,0.56,0.56,132.75
2022-03-07 18:30:00,119.50584,16.80212,120.681220704,15.43584,4.50212,16.079,104.07,12.3,104.7943457444,133.46,160.11584,26.68212,162.3238052369,15.43584,4.50212,16.079,144.68,22.18,146.3702661062,128.01,148.49584,28.86212,151.2747053152,15.43584,4.50212,16.079,133.06,24.36,135.2714796252,130.96,113.67584,17.35212,114.9925765787,15.43584,4.50212,16.079,98.24,12.85,99.0768393723,133.46,15.43584,5.06212,16.2446980704,15.43584,4.50212,16.079,0.0,0.56,0.56,132.3
2022-03-07 19:00:00,119.440656,16.610608,120.5901430625,15.430656,4.500608,16.0736,104.01,12.11,104.7126171958,133.56,160.670656,28.170608,163.1215585217,15.430656,4.500608,16.0736,145.24,23.67,147.1561296719,128.55,148.790656,30.130608,151.8107797601,15.430656,4.500608,16.0736,133.36,25.63,135.8005393951,131.38,113.610656,17.690608,114.9797319886,15.430656,4.500608,16.0736,98.18,13.19,99.0620436898,133.56,15.430656,5.020608,16.2268804544,15.430656,4.500608,16.0736,0.0,0.52,0.52,132.4
2022-03-07 19:30:00,117.052192,16.201056,118.1680577293,14.712192,4.291056,15.3252,102.34,11.91,103.0306929997,133.94,157.522192,27.091056,159.8348093742,14.712192,4.291056,15.3252,142.81,22.8,144.6185883626,129.1,145.842192,31.471056,149.1991029903,14.712192,4.291056,15.3252,131.13,27.18,133.9172479556,131.86,111.252192,18.001056,112.6991048852,14.712192,4.291056,15.3252,96.54,13.71,97.5086442322,133.94,14.752192,4.851056,15.529324297,14.712192,4.291056,15.3252,0.04,0.56,0.5614267539000001,132.77
2022-03-07 20:00:00,113.284208,14.534144,114.2127537712,13.214208,3.854144,13.7648,100.07,10.68,100.6382993696,134.74,151.414208,24.204144,153.3365676251,13.214208,3.854144,13.7648,138.2,20.35,139.6902376689,130.22,140.094208,33.894144,144.1360472354,13.214208,3.854144,13.7648,126.88,30.04,130.3876374508,132.76,107.564208,19.004144,109.2301072591,13.214208,3.854144,13.7648,94.35,15.15,95.5585945899,134.74,13.214208,4.414144,13.9319761814,13.214208,3.854144,13.7648,0.0,0.56,0.56,133.54
2022-03-07 20:30:00,108.444,28.887,112.225486878,11.784,3.437,12.275,96.66,25.45,99.9542800484,135.44,148.934,28.937,151.7191033621,11.784,3.437,12.275,137.15,25.5,139.5004390674,131.27,137.694,27.037,140.3233302235,11.784,3.437,12.275,125.91,23.6,128.102646733,133.66,103.224,6.197,103.4098495551,11.784,3.437,12.275,91.44,2.76,91.4816440604,135.44,11.784,3.997,12.4434185415,11.784,3.437,12.275,0.0,0.56,0.56,134.23
2022-03-07 21:00:00,104.7872,29.584600000000002,108.8834507214,11.2272,3.2746,11.695,93.56,26.31,97.1889381566,131.75,144.1272,27.2446,146.6796441535,11.2272,3.2746,11.695,132.9,23.97,135.0443293885,128.53,133.2272,28.9346,136.3330403717,11.2272,3.2746,11.695,122.0,25.66,124.6693049632,131.35,99.6972,5.5146,99.8495994033,11.2272,3.2746,11.695,88.47,2.24,88.498353092,131.75,11.2272,3.7946,11.8511184704,11.2272,3.2746,11.695,0.0,0.52,0.52,130.56
2022-03-07 21:30:00,101.643936,30.783648,106.2032142158,9.783936,2.8536479999999997,10.1916,91.86,27.93,96.012210161,132.33,138.113936,24.653648,140.2970479986,9.783936,2.8536479999999997,10.1916,128.33,21.8,130.1684635386,129.46,127.573936,30.903648,131.2636454097,9.783936,2.8536479999999997,10.1916,117.79,28.05,121.0837999073,132.12,96.583936,3.8136479999999997,96.6591982396,9.783936,2.8536479999999997,10.1916,86.8,0.96,86.8053085934,132.33,9.783936,3.413648,10.3623547671,9.783936,2.8536479999999997,10.1916,0.0,0.56,0.56,131.13
2022-03-07 22:00:00,96.178,33.094,101.7124403404,10.128,2.954,10.55,86.05,30.14,91.1757758399,132.73,130.948,22.494,132.8659427393,10.128,2.954,10.55,120.82,19.54,122.389885203,130.14,121.018,33.574,125.5888920247,10.128,2.954,10.55,110.89,30.62,115.0398909075,132.68,91.408,3.974,91.4943448526,10.128,2.954,10.55,81.28,1.02,81.2863998465,132.73,10.128,3.5140000000000002,10.7202882424,10.128,2.954,10.55,0.0,0.56,0.56,131.52
2022-03-07 22:30:00,90.196928,34.969104,96.7384311181,10.076928,2.939104,10.4968,80.12,32.03,86.2851974559,133.16,123.036928,19.509104,124.5740373856,10.076928,2.939104,10.4968,112.96,16.57,114.1688508307,130.81,113.686928,36.249104,119.3260874196,10.076928,2.939104,10.4968,103.61,33.31,108.8328452261,133.21,85.776928,5.7691040000000005,85.9707155843,10.076928,2.939104,10.4968,75.7,2.83,75.7528804733,133.16,10.076928,3.459104,10.6541014825,10.076928,2.939104,10.4968,0.0,0.52,0.52,131.95
2022-03-07 23:00:00,84.151504,36.576272,91.7567398008,10.341504,3.016272,10.7724,73.81,33.56,81.0813770233,133.05,115.461504,17.416272,116.7676557798,10.341504,3.016272,10.7724,105.12,14.4,106.101717234,130.88,106.711504,38.696272,113.5109974965,10.341504,3.016272,10.7724,96.37,35.68,102.7630249652,133.26,80.081504,7.126272,80.397954175,10.341504,3.016272,10.7724,69.74,4.11,69.8610027125,133.05,10.341504,3.576272,10.9424141029,10.341504,3.016272,10.7724,0.0,0.56,0.56,131.84
2022-03-07 23:30:00,79.76776,39.00768,88.7946768359,10.27776,2.99768,10.706,69.49,36.01,78.2660858865,133.33,108.78776,15.57768,109.8974105245,10.27776,2.99768,10.706,98.51,12.58,99.3100020139,131.43,100.52776,41.29768,108.6799379094,10.27776,2.99768,10.706,90.25,38.3,98.0405655838,133.69,75.91776,8.91768,76.4397233119,10.27776,2.99768,10.706,65.64,5.92,65.9064185038,133.33,10.27776,3.55768,10.8760947771,10.27776,2.99768,10.706,0.0,0.56,0.56,132.11
2022-03-08 00:00:00,75.85568,39.68124,85.6077391139,10.25568,2.9912400000000003,10.683,65.6,36.69,75.163262968,134.49,103.97568,15.14124,105.0723521208,10.25568,2.9912400000000003,10.683,93.72,12.15,94.5042903788,132.91,96.07568,42.23124,104.9476722915,10.25568,2.9912400000000003,10.683,85.82,39.24,94.3655127682,134.91,72.22568,9.26124,72.8170269772,10.25568,2.9912400000000003,10.683,61.97,6.27,62.2863853503,134.49,10.25568,3.55124,10.8531229515,10.25568,2.9912400000000003,10.683,0.0,0.56,0.56,133.25
2022-03-08 00:30:00,75.39216,40.78188,85.7154567496,9.33216,2.72188,9.721,66.06,38.06,76.2396694641,135.09,102.62216,13.17188,103.4640331023,9.33216,2.72188,9.721,93.29,10.45,93.8734605733,133.72,94.76216,43.52188,104.2785740534,9.33216,2.72188,9.721,85.43,40.8,94.6727252169,135.56,71.72216,10.32188,72.4610891569,9.33216,2.72188,9.721,62.39,7.6,62.851190124,135.09,9.33216,3.28188,9.8924186426,9.33216,2.72188,9.721,0.0,0.56,0.56,133.84
2022-03-08 01:00:00,79.872336,39.184848,88.9665238777,9.102336,2.654848,9.4816,70.77,36.53,79.6419098214,135.09,107.562336,14.594848,108.5479880694,9.102336,2.654848,9.4816,98.46,11.94,99.181324855,133.75,99.312336,41.374848,107.5863287263,9.102336,2.654848,9.4816,90.21,38.72,98.1686431606,135.6,75.952336,9.164848,76.5032795553,9.102336,2.654848,9.4816,66.85,6.51,67.1662310987,135.09,9.102336,3.214848,9.6533811859,9.102336,2.654848,9.4816,0.0,0.56,0.56,133.84
2022-03-08 01:30:00,80.631312,38.981216,89.5597212796,9.261312,2.701216,9.6472,71.37,36.28,80.0619466413,134.23,108.471312,14.881216,109.4873331333,9.261312,2.701216,9.6472,99.21,12.18,99.9548723175,132.58,100.151312,41.151216,108.2760724888,9.261312,2.701216,9.6472,90.89,38.45,98.6883711488,134.61,76.691312,9.021216,77.2200730018,9.261312,2.701216,9.6472,67.43,6.32,67.72552916,134.23,9.301312,3.261216,9.8564666448,9.261312,2.701216,9.6472,0.04,0.56,0.5614267539000001,132.98
2022-03-08 02:00:00,79.506144,38.641792,88.399179989,9.606144,2.801792,10.0064,69.9,35.84,78.5526294913,134.26,106.896144,15.641792,108.0344910621,9.606144,2.801792,10.0064,97.29,12.84,98.1336318496,132.58,98.736144,41.041792,106.926399091,9.606144,2.801792,10.0064,89.13,38.24,96.9868779784,134.61,75.646144,8.481792,76.1201674827,9.606144,2.801792,10.0064,66.04,5.68,66.2838140122,134.26,9.606144,3.361792,10.1774087075,9.606144,2.801792,10.0064,0.0,0.56,0.56,133.0
2022-03-08 02:30:00,76.525968,40.438824,86.5535803121,10.075968,2.938824,10.4958,66.45,37.5,76.3010648681,134.66,103.665968,13.768824,104.5763521821,10.075968,2.938824,10.4958,93.59,10.83,94.2145264808,133.14,95.775968,42.818824,104.9118093214,10.075968,2.938824,10.4958,85.7,39.88,94.5246232471,135.04,72.865968,10.318824,73.5929848649,10.075968,2.938824,10.4958,62.79,7.38,63.2222152412,134.66,10.075968,3.498824,10.666156783,10.075968,2.938824,10.4958,0.0,0.56,0.56,133.4
2022-03-08 03:00:00,74.884576,40.487168,85.1287877005,11.544576,3.367168,12.0256,63.34,37.12,73.4155977977,134.39,102.544576,14.707168,103.5938746143,11.544576,3.367168,12.0256,91.0,11.34,91.7038472475,132.82,94.844576,42.807168,104.0574227473,11.544576,3.367168,12.0256,83.3,39.44,92.1650888352,134.77,71.424576,10.337168,72.1687404562,11.544576,3.367168,12.0256,59.88,6.97,60.2842873392,134.39,11.544576,3.927168,12.194256169199999,11.544576,3.367168,12.0256,0.0,0.56,0.56,133.12
2022-03-08 03:30:00,72.801712,41.713416,83.9052939004,12.491712,3.643416,13.0122,60.31,38.07,71.3205510354,134.35,100.671712,14.243416,101.6743256499,12.491712,3.643416,13.0122,88.18,10.6,88.8148208353,132.78,93.181712,44.503416,103.2636697339,12.491712,3.643416,13.0122,80.69,40.86,90.4456505311,134.71,69.481712,11.123416,70.3664599505,12.491712,3.643416,13.0122,56.99,7.48,57.4787830421,134.35,12.491712,4.203416,13.1799686934,12.491712,3.643416,13.0122,0.0,0.56,0.56,133.08
2022-03-08 04:00:00,71.705296,42.076128,83.1387395979,13.975296,4.076128,14.5576,57.73,38.0,69.1140571809,135.29,100.075296,14.466128,101.1154475281,13.975296,4.076128,14.5576,86.1,10.39,86.7246337554,133.99,92.745296,45.306128,103.2198390063,13.975296,4.076128,14.5576,78.77,41.23,88.907962523,135.73,68.525296,11.416128,69.4697356437,13.975296,4.076128,14.5576,54.55,7.34,55.041603356,135.29,13.975296,4.636128,14.7242175045,13.975296,4.076128,14.5576,0.0,0.56,0.56,134.01
2022-03-08 04:30:00,70.962848,42.881664,82.912983927,14.782848,4.311664,15.3988,56.18,38.57,68.1457063945,133.87,98.952848,13.671664,99.8928452085,14.782848,4.311664,15.3988,84.17,9.36,84.6888333843,132.21,91.752848,45.151664,102.2607347816,14.782848,4.311664,15.3988,76.97,40.84,87.1337276834,134.28,67.942848,12.871663999999999,69.1513581102,14.782848,4.311664,15.3988,53.16,8.56,53.8447694767,133.87,14.782848,4.831664,15.552413703300001,14.782848,4.311664,15.3988,0.0,0.52,0.52,132.62
2022-03-08 05:00:00,71.09424,42.34832,82.7512608242,16.07424,4.68832,16.744,55.02,37.66,66.6744028845,133.87,99.61424,14.48832,100.6623476142,16.07424,4.68832,16.744,83.54,9.8,84.1128503857,132.21,92.47424,44.86832,102.7844891178,16.07424,4.68832,16.744,76.4,40.18,86.3214480879,134.28,68.14424,13.13832,69.3992283646,16.07424,4.68832,16.744,52.07,8.45,52.751183873,133.87,16.07424,5.24832,16.9093481365,16.07424,4.68832,16.744,0.0,0.56,0.56,132.62
2022-03-08 05:30:00,74.457216,5.741688,74.678269902,15.537216,4.531688,16.1846,58.92,1.21,58.9324231642,133.5,102.117216,8.681688,102.4855965984,15.537216,4.531688,16.1846,86.58,4.15,86.6794029744,131.73,94.737216,51.121688,107.6502070569,15.537216,4.531688,16.1846,79.2,46.59,91.8872575497,133.86,70.857216,31.171688,77.4107175528,15.537216,4.531688,16.1846,55.32,26.64,61.4002605858,133.5,15.577216,5.0916879999999995,16.3882563136,15.537216,4.531688,16.1846,0.04,0.56,0.5614267539000001,132.24
2022-03-08 06:00:00,79.844416,4.771288,79.9868486413,14.644416,4.271288,15.2546,65.2,0.5,65.2019171497,136.57,107.864416,10.101288,108.3363662778,14.644416,4.271288,15.2546,93.22,5.83,93.4021268494,133.69,99.994416,49.121288,111.4081871586,14.644416,4.271288,15.2546,85.35,44.85,96.4165182943,135.53,75.974416,29.811288,81.613876141,14.644416,4.271288,15.2546,61.33,25.54,66.4353859024,136.57,14.644416,4.831288,15.4207737718,14.644416,4.271288,15.2546,0.0,0.56,0.56,135.31
2022-03-08 06:30:00,91.494528,6.010904,91.6917641931,12.174528,3.550904,12.6818,79.32,2.46,79.358137579,136.45,120.334528,12.920904,121.02623017,12.174528,3.550904,12.6818,108.16,9.37,108.5651071938,133.42,111.294528,44.600904,119.8987597949,12.174528,3.550904,12.6818,99.12,41.05,107.2840943477,135.32,86.884528,26.510904,90.8391393436,12.174528,3.550904,12.6818,74.71,22.96,78.1584653125,136.45,12.174528,4.070904,12.8371099318,12.174528,3.550904,12.6818,0.0,0.52,0.52,135.19
2022-03-08 07:00:00,100.478016,9.456088,100.9219961136,11.198016,3.266088,11.6646,89.28,6.19,89.4943266358,135.91,131.008016,17.366088,132.1540058745,11.198016,3.266088,11.6646,119.81,14.1,120.6368355852,132.52,121.098016,39.616088,127.4133584345,11.198016,3.266088,11.6646,109.9,36.35,115.7554858311,134.58,95.378016,22.646088,98.0296446887,11.198016,3.266088,11.6646,84.18,19.38,86.3820397999,135.91,11.238016,3.826088,11.8714764457,11.198016,3.266088,11.6646,0.04,0.56,0.5614267539000001,134.64
2022-03-08 07:30:00,110.33096,14.94028,111.3379212173,12.24096,3.57028,12.751,98.09,11.37,98.7467720991,135.59,142.20096,22.78028,144.0140763321,12.24096,3.57028,12.751,129.96,19.21,131.3720887403,131.93,131.52096,34.39028,135.9428345953,12.24096,3.57028,12.751,119.28,30.82,123.1973652316,134.08,104.77096,17.66028,106.2489508136,12.24096,3.57028,12.751,92.53,14.09,93.5966292128,135.59,12.24096,4.13028,12.9189904637,12.24096,3.57028,12.751,0.0,0.56,0.56,134.32
2022-03-08 08:00:00,110.120976,18.652368,111.6894810947,16.910976,4.932368,17.6156,93.21,13.72,94.2143433878,134.67,144.420976,27.042368,146.9309632986,16.910976,4.932368,17.6156,127.51,22.11,129.4127203949,130.62,133.900976,33.432368,138.0115741662,16.910976,4.932368,17.6156,116.99,28.5,120.4114201395,133.12,104.830976,16.922368,106.1880410773,16.910976,4.932368,17.6156,87.92,11.99,88.7337957038,134.67,16.910976,5.492368,17.7805291125,16.910976,4.932368,17.6156,0.0,0.56,0.56,133.43
2022-03-08 08:30:00,107.219136,21.572248,109.3677512266,22.499136,6.562248,23.4366,84.72,15.01,86.039400858,135.85,143.779136,30.172248,146.9108726347,22.499136,6.562248,23.4366,121.28,23.61,123.5567501191,131.42,133.729136,34.162248,138.0236972542,22.499136,6.562248,23.4366,111.23,27.6,114.6031103417,134.21,102.349136,17.522248,103.8382146174,22.499136,6.562248,23.4366,79.85,10.96,80.5986606588,135.85,22.499136,7.122248,23.599524091,22.499136,6.562248,23.4366,0.0,0.56,0.56,134.54
2022-03-08 09:00:00,103.024464,23.662552,105.7069370933,29.254464,8.532552,30.4734,73.77,15.13,75.3055761548,135.85,142.284464,32.722552,145.9987469301,29.254464,8.532552,30.4734,113.03,24.19,115.5895194211,131.42,132.864464,35.662552,137.5673777069,29.254464,8.532552,30.4734,103.61,27.13,107.1030765198,134.21,98.744464,19.392552,100.630712229,29.254464,8.532552,30.4734,69.49,10.86,70.3334891783,135.85,29.254464,9.092552,30.6349174277,29.254464,8.532552,30.4734,0.0,0.56,0.56,134.54
2022-03-08 09:30:00,102.836544,27.073992,106.3407533577,33.236544,9.693992,34.6214,69.6,17.38,71.7371897972,135.99,142.596544,34.953992,146.8181048695,33.236544,9.693992,34.6214,109.36,25.26,112.2393745528,131.76,133.466544,35.853992,138.1985061773,33.236544,9.693992,34.6214,100.23,26.16,103.5876368106,134.27,98.776544,18.343992,100.4654551927,33.236544,9.693992,34.6214,65.54,8.65,66.1083512122,135.99,33.236544,10.253992,34.7823548513,33.236544,9.693992,34.6214,0.0,0.56,0.56,134.66
2022-03-08 10:00:00,101.339712,28.982416,105.4026454385,36.179712,10.552416000000001,37.6872,65.16,18.43,67.7162498962,135.82,140.359712,36.382416,144.9983756692,36.179712,10.552416000000001,37.6872,104.18,25.83,107.3343435253,132.11,131.619712,36.842416,136.6788652414,36.179712,10.552416000000001,37.6872,95.44,26.29,98.9947357186,134.27,97.519712,18.472416,99.2538381194,36.179712,10.552416000000001,37.6872,61.34,7.92,61.8491875452,135.82,36.179712,11.152416,37.8595819185,36.179712,10.552416000000001,37.6872,0.0,0.6000000000000001,0.6000000000000001,134.52
2022-03-08 10:30:00,99.731936,30.222648,104.2106880816,38.031936,11.092648,39.6166,61.7,19.13,64.5975765799,136.57,136.721936,36.042648,141.3929286013,38.031936,11.092648,39.6166,98.69,24.95,101.794983177,133.6,128.381936,38.242648,133.9567901122,38.031936,11.092648,39.6166,90.35,27.15,94.341109809,135.34,96.091936,18.302648,97.8194617039,38.031936,11.092648,39.6166,58.06,7.21,58.505962944,136.57,38.031936,11.652648,39.7770330885,38.031936,11.092648,39.6166,0.0,0.56,0.56,135.25
2022-03-08 11:00:00,94.449616,30.104888,99.1313988807,40.919616,11.934888,42.6246,53.53,18.17,56.5297249241,136.57,133.979616,37.354888,139.0896299549,40.919616,11.934888,42.6246,93.06,25.42,96.4693733783,133.6,126.079616,38.784888,131.9103373807,40.919616,11.934888,42.6246,85.16,26.85,89.292486246,135.34,91.229616,20.124888,93.4229840699,40.919616,11.934888,42.6246,50.31,8.19,50.9722689313,136.57,40.919616,12.494888,42.7847776636,40.919616,11.934888,42.6246,0.0,0.56,0.56,135.25
2022-03-08 11:30:00,95.2716,33.1038,100.8590072378,43.5216,12.6938,45.335,51.75,20.41,55.6294040953,136.97,132.4216,38.1738,137.8140745824,43.5216,12.6938,45.335,88.9,25.48,92.4794052749,133.83,124.8416,39.8738,131.0547405362,43.5216,12.6938,45.335,81.32,27.18,85.742024702,135.59,92.1616,18.8438,94.0683225799,43.5216,12.6938,45.335,48.64,6.15,49.0272587445,136.97,43.5216,13.2938,45.5066455037,43.5216,12.6938,45.335,0.0,0.6000000000000001,0.6000000000000001,135.65
2022-03-08 12:00:00,95.763216,33.419688,101.427161474,44.673216,13.029688,46.5346,51.09,20.39,55.0085466087,137.18,131.293216,37.729688,136.6068736345,44.673216,13.029688,46.5346,86.62,24.7,90.0728283113,134.42,123.873216,40.979688,130.4757006908,44.673216,13.029688,46.5346,79.2,27.95,83.9871567563,136.12,92.683216,19.179688,94.646917329,44.673216,13.029688,46.5346,48.01,6.15,48.4022995322,137.18,44.673216,13.589688,46.6944948331,44.673216,13.029688,46.5346,0.0,0.56,0.56,135.89
2022-03-08 12:30:00,88.07112,30.84616,93.3167067829,46.58112,13.58616,48.522,41.49,17.26,44.9369302467,137.18,128.22112,37.23616,133.5184902012,46.58112,13.58616,48.522,81.64,23.65,84.9965416944,134.53,121.18112,42.02616,128.2616933024,46.58112,13.58616,48.522,74.6,28.44,79.8372945433,136.24,85.48112,22.53616,88.4019252279,46.58112,13.58616,48.522,38.9,8.95,39.916318718,137.18,46.58112,14.14616,48.6817684888,46.58112,13.58616,48.522,0.0,0.56,0.56,135.89
2022-03-08 13:00:00,83.575984,30.125912,88.8398315813,47.745984,13.925912,49.7354,35.83,16.2,39.3221171861,136.75,125.005984,37.025912,130.3741316184,47.745984,13.925912,49.7354,77.26,23.1,80.6394295615,133.72,118.305984,43.005912,125.8801585523,47.745984,13.925912,49.7354,70.56,29.08,76.3174947178,135.56,81.315984,23.905912,84.7571936914,47.745984,13.925912,49.7354,33.57,9.98,35.0220687567,136.75,47.785984,14.485912,49.933374744,47.745984,13.925912,49.7354,0.04,0.56,0.5614267539000001,135.49
2022-03-08 13:30:00,86.77064,31.71352,92.3844755183,47.36064,13.81352,49.334,39.41,17.9,43.28461736,136.53,127.00064,37.48352,132.4166788286,47.36064,13.81352,49.334,79.64,23.67,83.083081912,133.48,120.12064,42.09352,127.2824912547,47.36064,13.81352,49.334,72.76,28.28,78.0626415131,135.45,84.36064,22.01352,87.1855070754,47.36064,13.81352,49.334,37.0,8.2,37.8977571896,136.53,47.36064,14.37352,49.4937197875,47.36064,13.81352,49.334,0.0,0.56,0.56,135.3
2022-03-08 14:00:00,84.466304,29.397672,89.4358967666,45.386304,13.237672,47.2774,39.08,16.16,42.2893840106,136.53,125.036304,35.767672,130.051542391,45.386304,13.237672,47.2774,79.65,22.53,82.7751375716,133.48,118.136304,42.687672,125.6121955208,45.386304,13.237672,47.2774,72.75,29.45,78.484807447,135.45,82.056304,23.207672,85.2750436283,45.386304,13.237672,47.2774,36.67,9.97,38.0011815606,136.53,45.386304,13.797672,47.4372463724,45.386304,13.237672,47.2774,0.0,0.56,0.56,135.3
2022-03-08 14:30:00,86.774496,29.321728,91.5946335162,43.274496,12.621728,45.0776,43.5,16.7,46.5954933443,136.74,125.374496,35.071728,130.1875199555,43.274496,12.621728,45.0776,82.1,22.45,85.1141145757,133.67,118.304496,41.381728,125.33316076,43.274496,12.621728,45.0776,75.03,28.76,80.3532108879,135.6,84.184496,21.661728,86.9267497766,43.274496,12.621728,45.0776,40.91,9.04,41.8968936796,136.74,43.274496,13.181728,45.2375945108,43.274496,12.621728,45.0776,0.0,0.56,0.56,135.52
2022-03-08 15:00:00,86.175472,28.164096,90.661062634,40.745472,11.884096,42.4432,45.43,16.28,48.2589193828,135.61,125.395472,33.654096,129.8330565599,40.745472,11.884096,42.4432,84.65,21.77,87.4045502248,132.41,118.105472,41.594096,125.2156992489,40.745472,11.884096,42.4432,77.36,29.71,82.8688946469,134.55,83.485472,21.524096,86.2154901609,40.745472,11.884096,42.4432,42.74,9.64,43.8136645352,135.61,40.745472,12.444096,42.6033920452,40.745472,11.884096,42.4432,0.0,0.56,0.56,134.42
2022-03-08 15:30:00,91.933216,26.024688,95.5458036211,36.153216,10.544688,37.6596,55.78,15.48,57.8881576836,135.04,128.113216,31.154688,131.8469214591,36.153216,10.544688,37.6596,91.96,20.61,94.2412526445,131.8,120.263216,40.624688,126.9393807995,36.153216,10.544688,37.6596,84.11,30.08,89.3269192349,134.04,88.723216,20.614688,91.0866313941,36.153216,10.544688,37.6596,52.57,10.07,53.525786309,135.04,36.153216,11.104688,37.8202210824,36.153216,10.544688,37.6596,0.0,0.56,0.56,133.88
2022-03-08 16:00:00,96.913632,24.183976,99.8855182827,31.453632,9.173976,32.7642,65.46,15.01,67.1588542189,135.04,133.453632,29.853976,136.7520814357,31.453632,9.173976,32.7642,102.0,20.68,104.0752727597,131.8,124.843632,38.633976,130.6847984753,31.453632,9.173976,32.7642,93.39,29.46,97.9264198263,134.04,93.233632,19.543976,95.2600500409,31.453632,9.173976,32.7642,61.78,10.37,62.6442758758,135.04,31.453632,9.733976,32.925389212,31.453632,9.173976,32.7642,0.0,0.56,0.56,133.88
2022-03-08 16:30:00,98.575808,19.782944,100.5413089042,24.935808,7.272944,25.9748,73.64,12.51,74.6950446817,134.46,139.935808,28.432944,142.7951773174,24.935808,7.272944,25.9748,115.0,21.16,116.9305161196,130.95,130.335808,36.322944,135.3025465682,24.935808,7.272944,25.9748,105.4,29.05,109.330062197,133.36,94.455808,20.202944,96.5922285238,24.935808,7.272944,25.9748,69.52,12.93,70.7122005032,134.46,24.935808,7.832944,26.1371293818,24.935808,7.272944,25.9748,0.0,0.56,0.56,133.31
2022-03-08 17:00:00,107.022384,16.766112,108.3277120069,17.952384,5.236112,18.7004,89.07,11.53,89.8131716398,134.92,147.792384,26.756112,150.1948011676,17.952384,5.236112,18.7004,129.84,21.52,131.6113065052,130.95,137.092384,33.166112,141.0472003834,17.952384,5.236112,18.7004,119.14,27.93,122.3700310534,133.36,102.102384,18.886112,103.8343972148,17.952384,5.236112,18.7004,84.15,13.65,85.2498973606,134.92,17.952384,5.756112,18.852610340200002,17.952384,5.236112,18.7004,0.0,0.52,0.52,133.77
2022-03-08 17:30:00,114.30016,16.17588,115.4390993979,13.94016,4.06588,14.521,100.36,12.11,101.08798989,134.16,153.80016,26.44588,156.0572772574,13.94016,4.06588,14.521,139.86,22.38,141.6392742145,129.74,142.32016,31.24588,145.7097558827,13.94016,4.06588,14.521,128.38,27.18,131.225671269,132.36,108.75016,17.24588,110.1091171384,13.94016,4.06588,14.521,94.81,13.18,95.7217242845,134.16,13.94016,4.62588,14.6876419687,13.94016,4.06588,14.521,0.0,0.56,0.56,133.02
2022-03-08 18:00:00,117.418064,15.122352,118.3878679744,12.488064,3.642352,13.0084,104.93,11.48,105.5561239341,0.003,155.748064,25.392352,157.8044073524,12.488064,3.642352,13.0084,143.26,21.75,144.9016566503,0.003,144.008064,31.002352,147.3073939983,12.488064,3.642352,13.0084,131.52,27.36,134.3356989039,0.003,111.638064,17.262352,112.9648004037,12.488064,3.642352,13.0084,99.15,13.62,100.0811016126,0.003,12.488064,4.162352,13.16346902,12.488064,3.642352,13.0084,0.0,0.52,0.52,0.003
2022-03-08 18:30:00,119.661568,14.964624,120.5936599813,11.501568,3.354624,11.9808,108.16,11.61,108.78132974,133.78,157.851568,25.374624,159.8780443438,11.501568,3.354624,11.9808,146.35,22.02,147.9973070701,129.16,145.881568,30.464624,149.0286052998,11.501568,3.354624,11.9808,134.38,27.11,137.0873316539,131.87,113.661568,16.874624,114.9073756352,11.501568,3.354624,11.9808,102.16,13.52,103.0507447814,133.78,11.501568,3.914624,12.1494998876,11.501568,3.354624,11.9808,0.0,0.56,0.56,132.65
2022-03-08 19:00:00,119.563376,15.430568,120.5549804418,11.693376,3.410568,12.1806,107.87,12.02,108.5376308015,133.78,156.103376,24.570568,158.0252410548,11.693376,3.410568,12.1806,144.41,21.16,145.9520253371,129.16,144.273376,31.060568,147.5790158082,11.693376,3.410568,12.1806,132.58,27.65,135.432562185,131.87,113.603376,16.330568,114.7711396206,11.693376,3.410568,12.1806,101.91,12.92,102.7257246263,133.78,11.733376,3.930568,12.3742263257,11.693376,3.410568,12.1806,0.04,0.52,0.5215361924,132.65
2022-03-08 19:30:00,120.8276,17.6768,122.113791932,10.1376,2.9568000000000003,10.56,110.69,14.72,111.664472864,133.29,154.4176,24.7968,156.3958966214,10.1376,2.9568000000000003,10.56,144.28,21.84,145.9236238585,128.79,142.5876,31.3068,145.9840381686,10.1376,2.9568000000000003,10.56,132.45,28.35,135.4500830565,131.57,114.6176,13.8968,115.456984544,10.1376,2.9568000000000003,10.56,104.48,10.94,105.0511970422,133.29,10.1376,3.5168,10.7302756721,10.1376,2.9568000000000003,10.56,0.0,0.56,0.56,132.16
2022-03-08 20:00:00,118.136672,16.100696,119.2287955274,9.396672,2.740696,9.7882,108.74,13.36,109.5576432751,134.66,148.996672,22.240696,150.6474587427,9.396672,2.740696,9.7882,139.6,19.5,140.9553475396,130.83,137.556672,33.660696,141.6152550643,9.396672,2.740696,9.7882,128.16,30.92,131.8371419593,133.24,112.006672,15.110696,113.0213595128,9.396672,2.740696,9.7882,102.61,12.37,103.3529341625,134.66,9.396672,3.300696,9.9595200065,9.396672,2.740696,9.7882,0.0,0.56,0.56,133.51
2022-03-08 20:30:00,111.751328,12.248304,112.4205508821,9.491328,2.768304,9.886800000000001,102.26,9.48,102.6984810014,134.97,143.241328,19.388304,144.5475159911,9.491328,2.768304,9.886800000000001,133.75,16.62,134.778658919,131.41,132.231328,36.008304,137.0464230164,9.491328,2.768304,9.886800000000001,122.74,33.24,127.1613353186,133.73,105.971328,18.668304,107.60310373,9.491328,2.768304,9.886800000000001,96.48,15.9,97.7813908676,134.97,9.491328,3.328304,10.0579776655,9.491328,2.768304,9.886800000000001,0.0,0.56,0.56,133.81
2022-03-08 21:00:00,106.424176,10.404968,106.9316070971,9.754176,2.8449679999999997,10.1606,96.67,7.5600000000000005,96.9651612694,134.62,137.774176,17.444968,138.874225402,9.754176,2.8449679999999997,10.1606,128.02,14.6,128.8498366316,130.86,127.194176,38.864968,132.9994140813,9.754176,2.8449679999999997,10.1606,117.44,36.02,122.8397085636,133.27,100.924176,21.024968,103.0909238521,9.754176,2.8449679999999997,10.1606,91.17,18.18,92.9649466197,134.62,9.754176,3.404968,10.3313966394,9.754176,2.8449679999999997,10.1606,0.0,0.56,0.56,133.46
2022-03-08 21:30:00,102.58344,9.61392,103.0329540487,9.61344,2.80392,10.014,92.97,6.8100000000000005,93.2190806649,135.55,131.97344,15.64392,132.8974081704,9.61344,2.80392,10.014,122.36,12.84,123.0318462838,132.23,121.82344,40.39392,128.3457023293,9.61344,2.80392,10.014,112.21,37.59,118.3388870997,134.38,97.23344,21.62392,99.6089141111,9.61344,2.80392,10.014,87.62,18.82,89.6183954331,135.55,9.65344,3.3639200000000002,10.222761936,9.61344,2.80392,10.014,0.04,0.56,0.5614267539000001,134.36
2022-03-08 22:00:00,97.47648,7.21564,97.74318193,8.31648,2.42564,8.663,89.16,4.79,89.288575417,135.55,125.10648,12.36564,125.7161103065,8.31648,2.42564,8.663,116.79,9.94,117.2122335765,132.23,115.40648,43.10564,123.1939601839,8.31648,2.42564,8.663,107.09,40.68,114.5562329164,134.38,92.29648,23.31564,95.1958995388,8.31648,2.42564,8.663,83.98,20.89,86.5391963217,135.55,8.31648,2.98564,8.8361691813,8.31648,2.42564,8.663,0.0,0.56,0.56,134.36
2022-03-08 22:30:00,88.261504,7.386272,88.5700293689,7.221504,2.106272,7.5224,81.04,5.28,81.2118217995,136.18,115.551504,9.366272,115.9304840318,7.221504,2.106272,7.5224,108.33,7.26,108.5730007875,133.36,106.481504,45.446272,115.7742386406,7.221504,2.106272,7.5224,99.26,43.34,108.3092941534,135.32,83.541504,24.496272,87.0588894512,7.221504,2.106272,7.5224,76.32,22.39,79.5364979113,136.18,7.221504,2.666272,7.6979949597,7.221504,2.106272,7.5224,0.0,0.56,0.56,134.99
2022-03-08 23:00:00,81.1216,38.3388,89.7250108498,7.6416,2.2288,7.96,73.48,36.11,81.8733320441,136.18,109.1516,14.7388,110.1421990338,7.6416,2.2288,7.96,101.51,12.51,102.2779555916,133.36,100.6316,40.2788,108.3932684626,7.6416,2.2288,7.96,92.99,38.05,100.4735915552,135.32,77.0816,8.4188,77.5399848594,7.6416,2.2288,7.96,69.44,6.19,69.7153476646,136.18,7.6416,2.7888,8.1345839476,7.6416,2.2288,7.96,0.0,0.56,0.56,134.99
2022-03-08 23:30:00,74.999424,40.194832,85.091351616,9.479424,2.764832,9.8744,65.52,37.43,75.4577716342,135.36,102.539424,13.834832,103.4685268607,9.479424,2.764832,9.8744,93.06,11.07,93.716105873,134.13,94.679424,43.174832,104.0589229581,9.479424,2.764832,9.8744,85.2,40.41,94.2974448222,135.95,71.339424,9.654832,71.9897853699,9.479424,2.764832,9.8744,61.86,6.89,62.2425232458,135.36,9.479424,3.324832,10.0455954129,9.479424,2.764832,9.8744,0.0,0.56,0.56,134.16
2022-03-09 00:00:00,71.363568,41.075624,82.3405472697,10.133568,2.955624,10.5558,61.23,38.12,72.126606048,135.36,98.313568,12.875624,99.1531106233,10.133568,2.955624,10.5558,88.18,9.92,88.7362316081,134.13,90.833568,44.545624,101.1684224111,10.133568,2.955624,10.5558,80.7,41.59,90.7866625667,135.95,67.963568,10.475624,68.7661637252,10.133568,2.955624,10.5558,57.83,7.52,58.3168869197,135.36,10.133568,3.515624,10.7260809488,10.133568,2.955624,10.5558,0.0,0.56,0.56,134.16
2022-03-09 00:30:00,70.297056,41.485808,81.6256598606,11.197056,3.265808,11.6636,59.1,38.22,70.3816623845,135.48,97.557056,12.955808,98.4135769918,11.197056,3.265808,11.6636,86.36,9.69,86.901931509,134.14,90.207056,44.985808,100.8019636396,11.197056,3.265808,11.6636,79.01,41.72,89.3484107301,135.88,67.027056,10.905808,67.9084890434,11.197056,3.265808,11.6636,55.83,7.64,56.3503194312,135.48,11.197056,3.825808,11.8326188952,11.197056,3.265808,11.6636,0.0,0.56,0.56,134.28
2022-03-09 01:00:00,73.520704,41.541872,84.4453731469,11.080704,3.231872,11.5424,62.44,38.31,73.2557827069,135.23,101.930704,13.031872,102.7603917167,11.080704,3.231872,11.5424,90.85,9.8,91.3770348611,134.14,94.240704,44.431872,104.1897381696,11.080704,3.231872,11.5424,83.16,41.2,92.8063877112,135.88,70.090704,11.171872,70.9754711939,11.080704,3.231872,11.5424,59.01,7.94,59.5417811289,135.23,11.120704,3.7918719999999997,11.7493978876,11.080704,3.231872,11.5424,0.04,0.56,0.5614267539000001,134.02
2022-03-09 01:30:00,74.443712,40.859416,84.9197158038,10.763712,3.1394159999999998,11.2122,63.68,37.72,74.0131123518,135.89,102.953712,13.979416,103.8984643115,10.763712,3.1394159999999998,11.2122,92.19,10.84,92.82511352,134.87,95.163712,44.169416,104.9145814051,10.763712,3.1394159999999998,11.2122,84.4,41.03,93.8446636735,136.51,70.903712,10.129416,71.6236095424,10.763712,3.1394159999999998,11.2122,60.14,6.99,60.5448569244,135.89,10.763712,3.699416,11.3817035087,10.763712,3.1394159999999998,11.2122,0.0,0.56,0.56,134.69
2022-03-09 02:00:00,72.464736,42.723048,84.1213218748,10.844736,3.163048,11.2966,61.62,39.56,73.2258014637,135.89,100.324736,13.003048,101.1638863961,10.844736,3.163048,11.2966,89.48,9.84,90.019420127,134.87,92.734736,45.543048,103.3145705219,10.844736,3.163048,11.2966,81.89,42.38,92.2064883834,136.51,69.054736,11.623048,70.0260794907,10.844736,3.163048,11.2966,58.21,8.46,58.8215581229,135.89,10.844736,3.723048,11.46601,10.844736,3.163048,11.2966,0.0,0.56,0.56,134.69
2022-03-09 02:30:00,71.846464,42.498552,83.4747944676,9.526464,2.778552,9.9234,62.32,39.72,73.9016968682,136.5,98.666464,12.538552,99.4599738816,9.526464,2.778552,9.9234,89.14,9.76,89.6727227199,135.58,91.086464,45.068552,101.6263661822,9.526464,2.778552,9.9234,81.56,42.29,91.8720724704,137.11,68.386464,11.498552,69.3464141576,9.526464,2.778552,9.9234,58.86,8.72,59.5024201188,136.5,9.526464,3.338552,10.0945255362,9.526464,2.778552,9.9234,0.0,0.56,0.56,135.32
2022-03-09 03:00:00,71.309392,42.445656,82.9859210992,8.899392,2.595656,9.270199999999999,62.41,39.85,74.0474888163,136.08,97.239392,11.875656,97.9618832095,8.899392,2.595656,9.270199999999999,88.34,9.28,88.8260885101,135.15,89.719392,45.405656,100.55467616,8.899392,2.595656,9.270199999999999,80.82,42.81,91.4580149577,136.65,67.889392,11.405656,68.8408202662,8.899392,2.595656,9.270199999999999,58.99,8.81,59.6442469983,136.08,8.899392,3.195656,9.4557598975,8.899392,2.595656,9.270199999999999,0.0,0.6000000000000001,0.6000000000000001,134.9
2022-03-09 03:30:00,69.261024,43.458632,81.7663875981,10.521024,3.068632,10.9594,58.74,40.39,71.2863219699,136.2,94.861024,11.508632,95.5565930998,10.521024,3.068632,10.9594,84.34,8.44,84.7612482211,135.36,87.621024,46.378632,99.1383949487,10.521024,3.068632,10.9594,77.1,43.31,88.4317030256,136.8,66.051024,12.538632,67.2306110628,10.521024,3.068632,10.9594,55.53,9.47,56.3317122055,136.2,10.521024,3.628632,11.1291920731,10.521024,3.068632,10.9594,0.0,0.56,0.56,135.03
2022-03-09 04:00:00,68.51008,43.51544,81.1617186856,11.23008,3.27544,11.698,57.28,40.24,70.0018285475,135.81,94.53008,11.82544,95.2668728153,11.23008,3.27544,11.698,83.3,8.55,83.7376408791,134.91,87.37008,46.63544,99.0373421655,11.23008,3.27544,11.698,76.14,43.36,87.6207121633,136.41,65.42008,12.53544,66.6102403779,11.23008,3.27544,11.698,54.19,9.26,54.9754827173,135.81,11.23008,3.83544,11.8669834752,11.23008,3.27544,11.698,0.0,0.56,0.56,134.63
2022-03-09 04:30:00,68.659168,41.961424,80.4664057515,9.879168,2.881424,10.2908,58.78,39.08,70.5856557666,136.07,94.469168,11.831424,95.2071756565,9.879168,2.881424,10.2908,84.59,8.95,85.0621572734,135.2,87.209168,45.221424,98.236531758,9.879168,2.881424,10.2908,77.33,42.34,88.162375762,136.66,65.509168,11.391424,66.4922223482,9.879168,2.881424,10.2908,55.63,8.51,56.2771445615,136.07,9.879168,3.441424,10.4614224425,9.879168,2.881424,10.2908,0.0,0.56,0.56,134.88
2022-03-09 05:00:00,69.68144,41.55792,81.1330006545,8.94144,2.60792,9.314,60.74,38.95,72.1557350458,135.11,95.21144,11.51792,95.9055826738,8.94144,2.60792,9.314,86.27,8.91,86.728893686,134.05,87.82144,44.77792,98.5782300673,8.94144,2.60792,9.314,78.88,42.17,89.4447499857,135.66,66.44144,11.11792,67.3652216978,8.94144,2.60792,9.314,57.5,8.51,58.126328802,135.11,8.94144,3.16792,9.486045878,8.94144,2.60792,9.314,0.0,0.56,0.56,133.92
2022-03-09 05:30:00,71.374976,41.369368,82.4973442465,9.494976,2.769368,9.8906,61.88,38.6,72.9321218668,134.34,97.744976,12.259368,98.5107732027,9.494976,2.769368,9.8906,88.25,9.49,88.7587888606,133.16,90.184976,43.939368,100.3194794462,9.494976,2.769368,9.8906,80.69,41.17,90.5861192457,134.81,68.084976,11.169368,68.9950631454,9.494976,2.769368,9.8906,58.59,8.4,59.1890876767,134.34,9.494976,3.329368,10.0617722355,9.494976,2.769368,9.8906,0.0,0.56,0.56,133.17
2022-03-09 06:00:00,76.043424,20.621832,78.7899885054,9.263424,2.701832,9.6494,66.78,17.92,69.1425686535,134.34,102.463424,10.441832,102.994102323,9.263424,2.701832,9.6494,93.2,7.74,93.5208404582,133.16,94.503424,45.781832,105.0089200449,9.263424,2.701832,9.6494,85.24,43.08,95.5078216692,134.81,72.323424,19.861832,75.0011335213,9.263424,2.701832,9.6494,63.06,17.16,65.3531116321,134.34,9.263424,3.261832,9.8209252212,9.263424,2.701832,9.6494,0.0,0.56,0.56,133.17
2022-03-09 06:30:00,86.78992,3.17956,86.848142268,7.60992,2.21956,7.927,79.18,0.96,79.1858194376,135.56,112.70992,9.85956,113.1403420085,7.60992,2.21956,7.927,105.1,7.64,105.3773201405,133.64,103.83992,45.35956,113.3146886727,7.60992,2.21956,7.927,96.23,43.14,105.4574440236,135.18,82.23992,26.99956,86.5585390461,7.60992,2.21956,7.927,74.63,24.78,78.6364120494,135.56,7.60992,2.77956,8.1016563862,7.60992,2.21956,7.927,0.0,0.56,0.56,134.38
2022-03-09 07:00:00,94.142816,7.437488,94.4361479104,9.042816,2.637488,9.4196,85.1,4.8,85.2352626558,136.41,122.432816,14.757488,123.3190086149,9.042816,2.637488,9.4196,113.39,12.12,114.0359000491,133.53,112.932816,40.757488,120.0624577366,9.042816,2.637488,9.4196,103.89,38.12,110.6628505868,134.99,89.312816,23.287488,92.2988959804,9.042816,2.637488,9.4196,80.27,20.65,82.8836256446,136.41,9.082816,3.157488,9.6159906905,9.042816,2.637488,9.4196,0.04,0.52,0.5215361924,135.14
2022-03-09 07:30:00,102.41192,13.63556,103.3156805843,11.40192,3.32556,11.877,91.01,10.31,91.5921186566,136.23,133.42192,21.10556,135.0809142677,11.40192,3.32556,11.877,122.02,17.78,123.3085917526,132.95,123.27192,37.00556,128.706556676,11.40192,3.32556,11.877,111.87,33.68,116.8299589147,134.75,97.26192,19.09556,99.1187242341,11.40192,3.32556,11.877,85.86,15.77,87.2962341685,136.23,11.40192,3.88556,12.0458024307,11.40192,3.32556,11.877,0.0,0.56,0.56,135.07
2022-03-09 08:00:00,104.899648,17.809064,106.4006527756,14.499648,4.229064,15.1038,90.4,13.58,91.4143117898,136.23,136.989648,24.719064,139.201996337,14.499648,4.229064,15.1038,122.49,20.49,124.1919490144,132.95,126.819648,34.689064,131.4783414865,14.499648,4.229064,15.1038,112.32,30.46,116.3769478892,134.75,99.779648,16.519064,101.1378150369,14.499648,4.229064,15.1038,85.28,12.29,86.1610265723,136.23,14.499648,4.789064,15.270066343,14.499648,4.229064,15.1038,0.0,0.56,0.56,135.07
2022-03-09 08:30:00,108.545024,22.740632,110.90157158,17.385024,5.070632,18.1094,91.16,17.67,92.8567418123,135.29,141.615024,29.090632,144.5720577867,17.385024,5.070632,18.1094,124.23,24.02,126.5308393239,131.76,131.335024,33.710632,135.5923863604,17.385024,5.070632,18.1094,113.95,28.64,117.4940513388,133.91,103.295024,14.220632,104.2693068819,17.385024,5.070632,18.1094,85.91,9.15,86.3958945784,135.29,17.385024,5.670632,18.2864738744,17.385024,5.070632,18.1094,0.0,0.6000000000000001,0.6000000000000001,134.15
2022-03-09 09:00:00,112.071904,23.973472,114.6073253589,19.211904,5.603472,20.0124,92.86,18.37,94.659582188,137.11,144.481904,30.603472,147.6874845135,19.211904,5.603472,20.0124,125.27,25.0,127.7402555971,134.05,134.141904,31.963472,137.8974762316,19.211904,5.603472,20.0124,114.93,26.36,117.9141827771,135.86,106.731904,13.513472,107.5839823438,19.211904,5.603472,20.0124,87.52,7.91,87.8767233117,137.11,19.211904,6.163472,20.1763634583,19.211904,5.603472,20.0124,0.0,0.56,0.56,135.98
2022-03-09 09:30:00,109.457824,23.271032,111.9042276465,24.517824,7.151032,25.5394,84.94,16.12,86.4561044693,135.16,140.867824,30.891032,144.2151160472,24.517824,7.151032,25.5394,116.35,23.74,118.7472530209,131.33,131.207824,34.401032,135.6426337162,24.517824,7.151032,25.5394,106.69,27.25,110.1150244063,133.87,104.527824,17.051032,105.9094126244,24.517824,7.151032,25.5394,80.01,9.9,80.6201593896,135.16,24.517824,7.711032,25.7018230521,24.517824,7.151032,25.5394,0.0,0.56,0.56,134.0
2022-03-09 10:00:00,108.582944,23.909192,111.1841049332,26.842944,7.829192,27.9614,81.74,16.08,83.3066263871,135.16,136.662944,30.659192,140.0597955048,26.842944,7.829192,27.9614,109.82,22.83,112.1679156444,131.33,127.472944,35.769192,132.3963237721,26.842944,7.829192,27.9614,100.63,27.94,104.4367775259,133.87,103.852944,17.619191999999998,105.3369351377,26.842944,7.829192,27.9614,77.01,9.79,77.6297893853,135.16,26.842944,8.389192,28.1233387954,26.842944,7.829192,27.9614,0.0,0.56,0.56,134.0
2022-03-09 10:30:00,100.300704,25.701872,103.5413803617,34.840704,10.161872,36.2924,65.46,15.54,67.2792925052,134.94,132.160704,33.041872,136.2285468874,34.840704,10.161872,36.2924,97.32,22.88,99.973380457,131.06,123.930704,38.181872,129.6791222339,34.840704,10.161872,36.2924,89.09,28.02,93.3924434845,133.8,96.430704,20.431872,98.571507381,34.840704,10.161872,36.2924,61.59,10.27,62.4403795632,134.94,34.840704,10.721872,36.4531643949,34.840704,10.161872,36.2924,0.0,0.56,0.56,133.74
2022-03-09 11:00:00,91.624128,28.653704,96.0000811702,42.664128,12.443704,44.4418,48.96,16.21,51.5736919369,135.26,128.844128,35.503704,133.6462581511,42.664128,12.443704,44.4418,86.18,23.06,89.2118601981,131.55,121.474128,41.073704,128.2303120703,42.664128,12.443704,44.4418,78.81,28.63,83.8492277842,134.03,88.614128,22.383704,91.3974501064,42.664128,12.443704,44.4418,45.95,9.94,47.0128291002,135.26,42.664128,13.003704,44.6018400486,42.664128,12.443704,44.4418,0.0,0.56,0.56,134.04
2022-03-09 11:30:00,91.953968,30.107824,96.7574973682,42.163968,12.297824,43.9208,49.79,17.81,52.8794875164,136.32,127.623968,35.697824,132.522495624,42.163968,12.297824,43.9208,85.46,23.4,88.6057086197,133.14,120.303968,40.237824,126.8547484204,42.163968,12.297824,43.9208,78.14,27.94,82.9849576731,135.11,88.933968,20.467824,91.2588761903,42.163968,12.297824,43.9208,46.77,8.17,47.4782244824,136.32,42.163968,12.857824,44.0808783433,42.163968,12.297824,43.9208,0.0,0.56,0.56,135.07
2022-03-09 12:00:00,87.738928,31.745104,93.3052577005,43.868928,12.795104,45.6968,43.87,18.95,47.7878582906,135.56,125.418928,36.965104,130.7529212461,43.868928,12.795104,45.6968,81.55,24.17,85.0564012876,132.45,118.388928,40.155104,125.0134818739,43.868928,12.795104,45.6968,74.52,27.36,79.3838774563,134.51,85.038928,19.915104,87.3397426303,43.868928,12.795104,45.6968,41.17,7.12,41.7811356954,135.56,43.868928,13.355104,45.8567513756,43.868928,12.795104,45.6968,0.0,0.56,0.56,134.34
