Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-09 12:30:00,84.912304,29.445672,89.8729490454,44.762304,13.055672,46.6274,40.15,16.39,43.366514732,135.78,122.362304,35.655672,127.4514040172,44.762304,13.055672,46.6274,77.6,22.6,80.8240063348,132.73,115.642304,41.685672,122.9261474403,44.762304,13.055672,46.6274,70.88,28.63,76.4437786873,134.8,82.422304,22.515672,85.4423295696,44.762304,13.055672,46.6274,37.66,9.46,38.8299781097,135.78,44.802304,13.615672,46.8255589152,44.762304,13.055672,46.6274,0.04,0.56,0.5614267539000001,134.59
2022-03-09 13:00:00,87.78536,32.16948,93.4940900474,42.13536,12.28948,43.891,45.65,19.88,49.7909319053,135.58,123.58536,36.14948,128.7638385208,42.13536,12.28948,43.891,81.45,23.86,84.8728584413,132.36,116.57536,40.17948,123.3053331053,42.13536,12.28948,43.891,74.44,27.89,79.4931802106,134.51,85.01536,18.59948,87.0261575172,42.13536,12.28948,43.891,42.88,6.31,43.3417869959,135.58,42.13536,12.84948,44.0510805611,42.13536,12.28948,43.891,0.0,0.56,0.56,134.41
2022-03-09 13:30:00,92.124928,29.918104,96.8612167276,39.284928,11.458104,40.9218,52.84,18.46,55.9717535905,136.05,125.784928,34.388104,130.4008811653,39.284928,11.458104,40.9218,86.5,22.93,89.487624284,133.2,118.374928,40.418104,125.0849579684,39.284928,11.458104,40.9218,79.09,28.96,84.2253506968,135.28,88.924928,19.268104,90.9884753777,39.284928,11.458104,40.9218,49.64,7.8100000000000005,50.2506288518,136.05,39.324928,12.018104,41.1203694774,39.284928,11.458104,40.9218,0.04,0.56,0.5614267539000001,134.9
2022-03-09 14:00:00,90.594112,30.951616,95.73555067,40.874112,11.921616,42.5772,49.72,19.03,53.2373862995,136.28,124.184112,34.711616,128.9441350297,40.874112,11.921616,42.5772,83.31,22.79,86.3709453462,133.42,117.034112,41.521616,124.181431651,40.874112,11.921616,42.5772,76.16,29.6,81.7098867947,135.46,87.574112,19.391616,89.6953725879,40.874112,11.921616,42.5772,46.7,7.47,47.293666595,136.28,40.874112,12.521616,42.7490806806,40.874112,11.921616,42.5772,0.0,0.6000000000000001,0.6000000000000001,135.15
2022-03-09 14:30:00,88.53248,28.52364,93.0139669824,39.37248,11.48364,41.013,49.16,17.04,52.029483949,136.96,122.88248,34.08364,127.521756601,39.37248,11.48364,41.013,83.51,22.6,86.5140456805,134.38,115.69248,41.68364,122.9726627027,39.37248,11.48364,41.013,76.32,30.2,82.0779044567,136.27,85.50248,21.14364,88.0779631838,39.37248,11.48364,41.013,46.13,9.66,47.1305898541,136.96,39.37248,12.04364,41.1733098718,39.37248,11.48364,41.013,0.0,0.56,0.56,135.83
2022-03-09 15:00:00,87.46528,25.20904,91.0256606853,37.02528,10.79904,38.568,50.44,14.41,52.45799939,137.64,122.93528,29.95904,126.5331069183,37.02528,10.79904,38.568,85.91,19.16,88.0206436014,134.98,115.87528,39.33904,122.3709139592,37.02528,10.79904,38.568,78.85,28.54,83.8561512353,136.76,84.23528,18.42904,86.2276748614,37.02528,10.79904,38.568,47.21,7.63,47.8225992602,137.64,37.02528,11.39904,38.7402822912,37.02528,10.79904,38.568,0.0,0.6000000000000001,0.6000000000000001,136.53
2022-03-09 15:30:00,91.939472,16.146096,93.3464671409,32.969472,9.616096,34.3432,58.97,6.53,59.3304458099,137.64,123.509472,21.516096,125.3695818801,32.969472,9.616096,34.3432,90.54,11.9,91.3186815498,135.02,116.829472,32.466096,121.2566407141,32.969472,9.616096,34.3432,83.86,22.85,86.9173291122,136.78,87.689472,12.546096,88.5824363205,32.969472,9.616096,34.3432,54.72,2.93,54.79838775,137.64,32.969472,10.176096,34.504188351,32.969472,9.616096,34.3432,0.0,0.56,0.56,136.53
2022-03-09 16:00:00,91.750272,12.085496,92.5428096917,28.750272,8.385496,29.9482,63.0,3.7,63.1085572644,136.57,126.730272,19.655496,128.2454691761,28.750272,8.385496,29.9482,97.98,11.27,98.6260274978,133.64,119.550272,31.465496,123.6217819553,28.750272,8.385496,29.9482,90.8,23.08,93.68738655760001,135.64,87.250272,13.915496,88.3529908549,28.750272,8.385496,29.9482,58.5,5.53,58.7607939021,136.57,28.750272,8.985496,30.121707761,28.750272,8.385496,29.9482,0.0,0.6000000000000001,0.6000000000000001,135.49
2022-03-09 16:30:00,99.94144,10.39292,100.4803673132,22.02144,6.42292,22.939,77.92,3.9699999999999998,78.0210695902,133.41,133.50144,18.46292,134.7720812965,22.02144,6.42292,22.939,111.48,12.04,112.1282836754,129.31,125.41144,27.36292,128.3618271676,22.02144,6.42292,22.939,103.39,20.94,105.4892207763,132.02,94.48144,11.39292,95.1658611614,22.02144,6.42292,22.939,72.46,4.97,72.6302450774,133.41,22.02144,6.94292,23.0899969207,22.02144,6.42292,22.939,0.0,0.52,0.52,132.36
2022-03-09 17:00:00,106.676848,8.263664,106.996439389,15.646848,4.563664,16.2988,91.03,3.7,91.105163959,133.41,141.426848,17.563664,142.5132822874,15.646848,4.563664,16.2988,125.78,13.0,126.4500233294,129.31,132.326848,24.583664,134.591051847,15.646848,4.563664,16.2988,116.68,20.02,118.3850615576,132.02,100.276848,9.893664,100.7637376845,15.646848,4.563664,16.2988,84.63,5.33,84.7976756757,133.41,15.646848,5.123664,16.4643792813,15.646848,4.563664,16.2988,0.0,0.56,0.56,132.36
2022-03-09 17:30:00,109.507328,7.221304,109.7451689924,14.747328,4.301304,15.3618,94.76,2.92,94.8049787722,133.57,144.057328,16.341304,144.9812124619,14.747328,4.301304,15.3618,129.31,12.04,129.8693100775,129.22,134.737328,25.471304,137.1237940113,14.747328,4.301304,15.3618,119.99,21.17,121.8432148296,131.94,102.827328,10.441304,103.3560845468,14.747328,4.301304,15.3618,88.08,6.14,88.2937483631,133.57,14.747328,4.861304,15.5279090582,14.747328,4.301304,15.3618,0.0,0.56,0.56,132.52
2022-03-09 18:00:00,110.857792,6.031856,111.0217696397,14.577792,4.251856,15.1852,96.28,1.78,96.2964526865,134.17,146.707792,16.171856,147.5964266505,14.577792,4.251856,15.1852,132.13,11.92,132.6665869765,129.94,137.187792,24.951856,139.4384645343,14.577792,4.251856,15.1852,122.61,20.7,124.3450927862,132.58,104.107792,11.311856,104.7205349551,14.577792,4.251856,15.1852,89.53,7.06,89.8079311642,134.17,14.577792,4.771856,15.3389252974,14.577792,4.251856,15.1852,0.0,0.52,0.52,133.13
2022-03-09 18:30:00,114.699648,6.839064,114.9033596015,13.779648,4.019064,14.3538,100.92,2.8200000000000003,100.9593918365,133.12,150.309648,14.979064,151.0541712109,13.779648,4.019064,14.3538,136.53,10.96,136.9692027428,128.48,140.529648,26.049064,142.9235309607,13.779648,4.019064,14.3538,126.75,22.03,128.6502366885,131.34,108.639648,9.089064,109.0191918974,13.779648,4.019064,14.3538,94.86,5.07,94.9953919935,133.12,13.819648,4.579064,14.5585197723,13.779648,4.019064,14.3538,0.04,0.56,0.5614267539000001,132.08
2022-03-09 19:00:00,118.203024,4.4846319999999995,118.2880670521,11.673024,3.404632,12.1594,106.53,1.08,106.5354743736,134.35,151.043024,14.344632,151.722653438,11.673024,3.404632,12.1594,139.37,10.94,139.7987142287,129.49,141.053024,25.614632,143.3599140347,11.673024,3.404632,12.1594,129.38,22.21,131.2724971195,132.18,111.793024,10.094632,112.2478588227,11.673024,3.404632,12.1594,100.12,6.69,100.3432633514,134.35,11.673024,3.964632,12.3279274901,11.673024,3.404632,12.1594,0.0,0.56,0.56,133.3
2022-03-09 19:30:00,117.631088,3.8169839999999997,117.6929999232,12.401088,3.616984,12.9178,105.23,0.2,105.2301900597,134.5,148.721088,14.196984,149.3971765818,12.401088,3.616984,12.9178,136.32,10.58,136.7299484385,129.92,138.971088,26.296984,141.4372463936,12.401088,3.616984,12.9178,126.57,22.68,128.5859529653,132.55,111.211088,11.306984,111.7844084894,12.401088,3.616984,12.9178,98.81,7.69,99.1087897212,134.5,12.401088,4.176984,13.0856478219,12.401088,3.616984,12.9178,0.0,0.56,0.56,133.45
2022-03-09 20:00:00,115.651856,5.227208,115.7699248498,12.161856,3.547208,12.6686,103.49,1.6800000000000002,103.5036352019,134.54,144.751856,11.847208,145.2358638658,12.161856,3.547208,12.6686,132.59,8.3,132.849531802,130.24,135.271856,28.317208,138.2039771302,12.161856,3.547208,12.6686,123.11,24.77,125.5771675107,132.78,109.311856,9.657208,109.7376121871,12.161856,3.547208,12.6686,97.15,6.11,97.341946765,134.54,12.161856,4.107208,12.8366622967,12.161856,3.547208,12.6686,0.0,0.56,0.56,133.48
2022-03-09 20:30:00,108.052656,9.106608,108.4357264831,11.062656,3.226608,11.5236,96.99,5.88,97.1680734604,134.43,138.532656,8.836608,138.8142010724,11.062656,3.226608,11.5236,127.47,5.61,127.5933893272,130.24,129.392656,30.356608,132.9059181376,11.062656,3.226608,11.5236,118.33,27.13,121.4002710046,132.78,102.132656,5.386608,102.2746056818,11.062656,3.226608,11.5236,91.07,2.16,91.0956118592,134.43,11.062656,3.786608,11.6927651956,11.062656,3.226608,11.5236,0.0,0.56,0.56,133.36
2022-03-09 21:00:00,104.99344,9.31392,105.4057472285,10.33344,3.01392,10.764,94.66,6.3,94.869413406,134.31,133.81344,7.01392,133.9971335455,10.33344,3.01392,10.764,123.48,4.0,123.5447708323,129.89,124.94344,32.04392,128.9871156666,10.33344,3.01392,10.764,114.61,29.03,118.2294083551,132.49,99.17344,4.89392,99.2941169174,10.33344,3.01392,10.764,88.84,1.88,88.8598897141,134.31,10.33344,3.57392,10.9340242546,10.33344,3.01392,10.764,0.0,0.56,0.56,133.23
2022-03-09 21:30:00,100.707392,11.159656,101.3238211157,10.147392,2.959656,10.5702,90.56,8.2,90.9304877365,134.82,127.637392,4.479656,127.7159784617,10.147392,2.959656,10.5702,117.49,1.52,117.4998319148,130.74,119.167392,34.329656,124.0136790728,10.147392,2.959656,10.5702,109.02,31.37,113.443542346,133.18,95.147392,4.299656,95.2444919464,10.147392,2.959656,10.5702,85.0,1.34,85.0105616968,134.82,10.147392,3.519656,10.7404628746,10.147392,2.959656,10.5702,0.0,0.56,0.56,133.73
2022-03-09 22:00:00,93.650544,14.050992,94.6987580049,10.460544,3.050992,10.8964,83.19,11.0,83.9140995304,134.74,119.720544,4.450992,119.8032553207,10.460544,3.050992,10.8964,109.26,1.4,109.2689690626,130.79,111.820544,37.570992,117.9636109159,10.460544,3.050992,10.8964,101.36,34.52,107.0769816534,133.22,88.490544,5.690992,88.6733543256,10.460544,3.050992,10.8964,78.03,2.64,78.0746469733,134.74,10.460544,3.610992,11.0662660369,10.460544,3.050992,10.8964,0.0,0.56,0.56,133.66
2022-03-09 22:30:00,84.830176,17.657968,86.6485002414,10.450176,3.047968,10.8856,74.38,14.61,75.8012961631,136.03,110.480176,7.5679680000000005,110.7390781461,10.450176,3.047968,10.8856,100.03,4.52,100.1320692885,132.41,103.200176,40.967968,111.0344573926,10.450176,3.047968,10.8856,92.75,37.92,100.2022399949,134.56,80.250176,8.697968,80.7201672159,10.450176,3.047968,10.8856,69.8,5.65,70.0282978517,136.03,10.450176,3.607968,11.055478801,10.450176,3.047968,10.8856,0.0,0.56,0.56,134.95
2022-03-09 23:00:00,80.095344,24.302392,83.7010775761,11.185344,3.262392,11.6514,68.91,21.04,72.0504663413,136.41,104.875344,7.352392,105.1327515441,11.185344,3.262392,11.6514,93.69,4.09,93.7792311762,132.92,98.055344,40.522391999999996,106.0986085694,11.185344,3.262392,11.6514,86.87,37.26,94.5235658447,134.98,75.885344,9.972392,76.5377948219,11.185344,3.262392,11.6514,64.7,6.71,65.0470145356,136.41,11.185344,3.822392,11.8204315065,11.185344,3.262392,11.6514,0.0,0.56,0.56,135.33
2022-03-09 23:30:00,74.273568,55.205624,92.5430917178,11.093568,3.235624,11.5558,63.18,51.97,81.8082715867,136.04,100.353568,4.565624,100.4573717197,11.093568,3.235624,11.5558,89.26,1.33,89.2699081438,132.92,93.863568,36.295624,100.6366817778,11.093568,3.235624,11.5558,82.77,33.06,89.1282026073,134.94,70.673568,17.055624,72.7024588572,11.093568,3.235624,11.5558,59.58,13.82,61.1618246948,136.04,11.093568,3.795624,11.7249312373,11.093568,3.235624,11.5558,0.0,0.56,0.56,134.96
2022-03-10 00:00:00,70.741296,55.439128,89.8767371079,11.311296,3.299128,11.7826,59.43,52.14,79.060132178,135.66,96.471296,4.309128,96.567486951,11.311296,3.299128,11.7826,85.16,1.01,85.1659891036,134.01,90.251296,36.889128,97.4992522755,11.311296,3.299128,11.7826,78.94,33.59,85.7893449095,135.85,67.391296,17.219128,69.5563451142,11.311296,3.299128,11.7826,56.08,13.92,57.7817687511,135.66,11.311296,3.859128,11.9514972334,11.311296,3.299128,11.7826,0.0,0.56,0.56,134.57
2022-03-10 00:30:00,70.521344,56.530392,90.3822171627,10.801344,3.150392,11.2514,59.72,53.38,80.0993308337,136.52,95.891344,3.480392,95.9544839109,10.801344,3.150392,11.2514,85.09,0.33,85.0906399083,135.18,89.681344,37.910392,97.3649900284,10.801344,3.150392,11.2514,78.88,34.76,86.1992575374,136.76,67.161344,16.460392,69.1490465059,10.801344,3.150392,11.2514,56.36,13.31,57.9103246408,136.52,10.841344,3.7503919999999997,11.471712159900001,10.801344,3.150392,11.2514,0.04,0.6000000000000001,0.6013318551,134.9
2022-03-10 01:00:00,74.396208,55.440144,92.7814923976,9.806208,2.860144,10.2148,64.59,52.58,83.2858001102,136.52,99.856208,3.570144,99.9200090288,9.806208,2.860144,10.2148,90.05,0.71,90.0527989571,135.18,93.306208,36.780144,100.2937059042,9.806208,2.860144,10.2148,83.5,33.92,90.1266686392,136.76,70.736208,16.490144,72.632884917,9.806208,2.860144,10.2148,60.93,13.63,62.4359015311,136.52,9.806208,3.420144,10.3855235939,9.806208,2.860144,10.2148,0.0,0.56,0.56,135.42
2022-03-10 01:30:00,74.315712,55.730416,92.8908193397,9.635712,2.810416,10.0372,64.68,52.92,83.5705019729,136.07,99.675712,3.390416,99.7333569242,9.635712,2.810416,10.0372,90.04,0.58,90.0418680393,134.62,93.125712,36.940416,100.1847921082,9.635712,2.810416,10.0372,83.49,34.13,90.196657366,136.29,70.625712,16.360416,72.4958923471,9.635712,2.810416,10.0372,60.99,13.55,62.4770565888,136.07,9.635712,3.410416,10.221442317,9.635712,2.810416,10.0372,0.0,0.6000000000000001,0.6000000000000001,134.98
2022-03-10 02:00:00,73.508256,55.492408,92.1025029291,9.128256,2.662408,9.5086,64.38,52.83,83.2814102907,136.3,97.568256,5.632408,97.7306942509,9.128256,2.662408,9.5086,88.44,2.9699999999999998,88.4898553508,134.92,91.768256,35.852408,98.5231341802,9.128256,2.662408,9.5086,82.64,33.19,89.0558571909,136.54,69.748256,14.482408,71.2359414658,9.128256,2.662408,9.5086,60.62,11.82,61.7616126732,136.3,9.128256,3.222408,9.6803394011,9.128256,2.662408,9.5086,0.0,0.56,0.56,135.23
2022-03-10 02:30:00,73.054576,44.747168,85.6695985666,9.384576,2.737168,9.7756,63.67,42.01,76.2804627673,136.78,94.554576,23.477168,97.4255883218,9.384576,2.737168,9.7756,85.17,20.74,87.658864355,135.39,90.484576,22.377168,93.2104937311,9.384576,2.737168,9.7756,81.1,19.64,83.4442304776,136.95,68.664576,8.707168,69.2144404864,9.384576,2.737168,9.7756,59.28,5.97,59.5798564953,136.78,9.384576,3.337168,9.9602689201,9.384576,2.737168,9.7756,0.0,0.6000000000000001,0.6000000000000001,135.71
2022-03-10 03:00:00,70.180144,45.858792,83.8348460699,11.070144,3.228792,11.5314,59.11,42.63,72.878728035,135.63,92.690144,24.838792,95.9605563904,11.070144,3.228792,11.5314,81.62,21.61,84.432319049,133.48,88.790144,23.688792,91.8958570228,11.070144,3.228792,11.5314,77.72,20.46,80.3679662552,135.36,66.110144,8.808792,66.694422227,11.070144,3.228792,11.5314,55.04,5.58,55.3221293878,135.63,11.070144,3.828792,11.7135706068,11.070144,3.228792,11.5314,0.0,0.6000000000000001,0.6000000000000001,134.54
2022-03-10 03:30:00,68.433632,46.238976,82.5905859662,11.413632,3.328976,11.8892,57.02,42.91,71.3620942798,135.96,91.263632,25.348976,94.7186418298,11.413632,3.328976,11.8892,79.85,22.02,82.8305674253,133.91,87.443632,24.168976,90.7222584498,11.413632,3.328976,11.8892,76.03,20.84,78.8344245872,135.73,64.543632,8.768976,65.1365901152,11.413632,3.328976,11.8892,53.13,5.44,53.4077756511,135.96,11.413632,3.888976,12.0579902869,11.413632,3.328976,11.8892,0.0,0.56,0.56,134.87
2022-03-10 04:00:00,67.445184,46.651512,82.0074168395,11.285184,3.291512,11.7554,56.16,43.36,70.9509351594,136.14,89.865184,25.791512,93.4930659814,11.285184,3.291512,11.7554,78.58,22.5,81.7377905256,134.13,86.105184,24.601512,89.5507515566,11.285184,3.291512,11.7554,74.82,21.31,77.7955557857,135.91,63.605184,8.431512,64.1615915192,11.285184,3.291512,11.7554,52.32,5.14,52.5718746099,136.14,11.285184,3.891512,11.9373047025,11.285184,3.291512,11.7554,0.0,0.6000000000000001,0.6000000000000001,135.05
2022-03-10 04:30:00,66.828032,47.053176,81.7311888613,12.628032,3.683176,13.1542,54.2,43.37,69.4161141235,135.83,89.698032,26.243176,93.4582325493,12.628032,3.683176,13.1542,77.07,22.56,80.304037881,133.8,86.018032,25.043176,89.5894106093,12.628032,3.683176,13.1542,73.39,21.36,76.4352124351,135.61,63.168032,8.453176,63.7311262355,12.628032,3.683176,13.1542,50.54,4.77,50.7645988854,135.83,12.628032,4.243176,13.3218517767,12.628032,3.683176,13.1542,0.0,0.56,0.56,134.75
2022-03-10 05:00:00,67.731952,46.539736,82.1800726982,12.581952,3.669736,13.1062,55.15,42.87,69.8524115546,135.83,90.311952,25.659736,93.8864778636,12.581952,3.669736,13.1062,77.73,21.99,80.7806474349,133.8,86.591952,24.479736,89.9856856717,12.581952,3.669736,13.1062,74.01,20.81,76.8800117066,135.61,64.001952,8.779736,64.6013438253,12.581952,3.669736,13.1062,51.42,5.11,51.6732861351,135.83,12.621952,4.269736,13.3245757081,12.581952,3.669736,13.1062,0.04,0.6000000000000001,0.6013318551,134.75
2022-03-10 05:30:00,71.393024,44.364632,84.0546515569,10.713024,3.124632,11.1594,60.68,41.24,73.3675677667,135.6,93.813024,23.584632,96.7321990787,10.713024,3.124632,11.1594,83.1,20.46,85.5816662609,133.5,89.803024,22.474632,92.5726320414,10.713024,3.124632,11.1594,79.09,19.35,81.4226663774,135.34,67.363024,8.264632,67.8681158168,10.713024,3.124632,11.1594,56.65,5.14,56.8827047529,135.6,10.713024,3.684632,11.3289627151,10.713024,3.124632,11.1594,0.0,0.56,0.56,134.5
2022-03-10 06:00:00,75.547504,42.109272,86.4905552589,11.037504,3.219272,11.4974,64.51,38.89,75.3257738095,133.36,98.967504,20.989272,101.1687520289,11.037504,3.219272,11.4974,87.93,17.77,89.7076239792,130.71,94.707504,19.989272,96.7940200064,11.037504,3.219272,11.4974,83.67,16.77,85.3340600229,133.01,71.257504,10.379272,72.0094519043,11.037504,3.219272,11.4974,60.22,7.16,60.6441588284,133.36,11.037504,3.7792719999999997,11.6665929645,11.037504,3.219272,11.4974,0.0,0.56,0.56,132.29
2022-03-10 06:30:00,83.668208,23.516144,86.9101723538,12.398208,3.6161440000000002,12.9148,71.27,19.9,73.9961005729,133.04,108.428208,20.846144,110.4139393816,12.398208,3.6161440000000002,12.9148,96.03,17.23,97.5634859976,130.22,103.748208,19.886144,105.6368751261,12.398208,3.6161440000000002,12.9148,91.35,16.27,92.7875821433,132.61,78.758208,12.176144,79.6938756121,12.398208,3.6161440000000002,12.9148,66.36,8.56,66.9098139289,133.04,12.438208,4.176144,13.1205638964,12.398208,3.6161440000000002,12.9148,0.04,0.56,0.5614267539000001,131.98
2022-03-10 07:00:00,91.485504,4.9382719999999996,91.6186878998,12.405504,3.618272,12.9224,79.08,1.32,79.0910159247,133.43,119.195504,13.368272,119.9428149998,12.405504,3.618272,12.9224,106.79,9.75,107.2341671297,129.63,112.305504,27.328272,115.5827006052,12.405504,3.618272,12.9224,99.9,23.71,102.6750899683,132.13,85.865504,12.888272,86.8273708707,12.405504,3.618272,12.9224,73.46,9.27,74.0425857193,133.43,12.405504,4.178272,13.0902439397,12.405504,3.618272,12.9224,0.0,0.56,0.56,132.36
2022-03-10 07:30:00,100.171312,5.466216,100.3203432269,12.501312,3.646216,13.0222,87.67,1.82,87.688889262,133.58,130.301312,13.396216,130.9881311877,12.501312,3.646216,13.0222,117.8,9.75,118.2028024202,129.39,121.801312,27.106216,124.7810344193,12.501312,3.646216,13.0222,109.3,23.46,111.7893626424,131.97,93.931312,10.766216,94.5462996685,12.501312,3.646216,13.0222,81.43,7.12,81.7406832612,133.58,12.501312,4.166216,13.1772591035,12.501312,3.646216,13.0222,0.0,0.52,0.52,132.54
2022-03-10 08:00:00,102.629024,7.727632,102.9195455855,15.729024,4.587632,16.3844,86.9,3.14,86.9567110694,133.83,132.379024,15.727632,133.3100311436,15.729024,4.587632,16.3844,116.65,11.14,117.1807240974,129.74,123.929024,26.407632,126.7113492053,15.729024,4.587632,16.3844,108.2,21.82,110.3782243017,132.4,96.449024,10.387632,97.0067890878,15.729024,4.587632,16.3844,80.72,5.8,80.9281063661,133.83,15.729024,5.147632,16.549933873,15.729024,4.587632,16.3844,0.0,0.56,0.56,132.8
2022-03-10 08:30:00,103.393856,10.853208,103.9619237146,20.273856,5.913208,21.1186,83.12,4.94,83.2666680011,133.41,132.293856,18.723208,133.6122107188,20.273856,5.913208,21.1186,112.02,12.81,112.7500620842,129.14,124.143856,26.313208,126.9018593158,20.273856,5.913208,21.1186,103.87,20.4,105.8543192317,132.0,97.463856,10.063208,97.9819951912,20.273856,5.913208,21.1186,77.19,4.15,77.3014786405,133.41,20.273856,6.473208,21.2821911212,20.273856,5.913208,21.1186,0.0,0.56,0.56,132.39
2022-03-10 09:00:00,100.500032,11.629176,101.170619087,23.860032,6.959176,24.8542,76.64,4.67,76.7821496183,133.53,129.430032,19.029176,130.8214153828,23.860032,6.959176,24.8542,105.57,12.07,106.2577517172,128.95,121.710032,28.219176,124.9386000544,23.860032,6.959176,24.8542,97.85,21.26,100.1329621054,132.18,95.000032,11.339176,95.6743591165,23.860032,6.959176,24.8542,71.14,4.38,71.2747079966,133.53,23.860032,7.519176,25.0167770658,23.860032,6.959176,24.8542,0.0,0.56,0.56,132.45
2022-03-10 09:30:00,96.548848,15.329664,97.7582663946,29.998848,8.749664,31.2488,66.55,6.58,66.8745011196,134.45,127.898848,22.429664,129.8507032976,29.998848,8.749664,31.2488,97.9,13.68,98.8511628662,130.48,120.718848,28.829664,124.113616452,29.998848,8.749664,31.2488,90.72,20.08,92.915686512,133.24,91.738848,11.389664,92.443175402,29.998848,8.749664,31.2488,61.74,2.64,61.7964173719,134.45,29.998848,9.309664,31.4102009723,29.998848,8.749664,31.2488,0.0,0.56,0.56,133.38
2022-03-10 10:00:00,93.384784,18.554312,95.2101905077,35.534784,10.364312,37.0154,57.85,8.19,58.426865396,134.45,126.294784,24.984312,128.7423330211,35.534784,10.364312,37.0154,90.76,14.62,91.9299842271,130.48,119.604784,29.904312,123.2865452184,35.534784,10.364312,37.0154,84.07,19.54,86.3109292037,133.24,89.144784,11.504312,89.8840459092,35.534784,10.364312,37.0154,53.61,1.1400000000000001,53.6221195031,134.45,35.534784,10.924312,37.1760872955,35.534784,10.364312,37.0154,0.0,0.56,0.56,133.38
2022-03-10 10:30:00,89.191792,19.443856,91.2865778541,38.481792,11.223856,40.0852,50.71,8.22,51.3719037996,134.61,122.921792,25.283856,125.4951804761,38.481792,11.223856,40.0852,84.44,14.06,85.6025537002,131.22,116.701792,31.103856,120.7756519919,38.481792,11.223856,40.0852,78.22,19.88,80.7067704719,133.57,85.521792,12.753856,86.4675531616,38.481792,11.223856,40.0852,47.04,1.53,47.0648754381,134.61,38.481792,11.783856,40.2455907866,38.481792,11.223856,40.0852,0.0,0.56,0.56,133.49
2022-03-10 11:00:00,88.035104,20.441072,90.3770820551,39.535104,11.531072,41.1824,48.5,8.91,49.3116426415,134.61,123.535104,25.871072,126.2150319365,39.535104,11.531072,41.1824,84.0,14.34,85.215231033,131.22,117.315104,31.081072,121.3625422575,39.535104,11.531072,41.1824,77.78,19.55,80.1993198226,133.57,84.485104,13.831072,85.609762005,39.535104,11.531072,41.1824,44.95,2.3,45.0088046942,134.61,39.535104,12.091072,41.3426954903,39.535104,11.531072,41.1824,0.0,0.56,0.56,133.49
2022-03-10 11:30:00,85.826,19.093,87.9240861482,41.976,12.243,43.725,43.85,6.85,44.3818093367,134.4,119.576,25.363,122.2362529899,41.976,12.243,43.725,77.6,13.12,78.7012985916,131.01,113.766,32.873,118.4201709381,41.976,12.243,43.725,71.79,20.63,74.6953880772,133.38,82.626,14.493,83.8874419982,41.976,12.243,43.725,40.65,2.25,40.7122217522,134.4,41.976,12.803,43.8850929702,41.976,12.243,43.725,0.0,0.56,0.56,133.27
2022-03-10 12:00:00,83.002192,20.296056,85.4476083104,43.872192,12.796056,45.7002,39.13,7.5,39.8422752864,134.49,117.752192,26.126056,120.6157101,43.872192,12.796056,45.7002,73.88,13.33,75.0729198846,131.01,112.232192,33.316056,117.0727317035,43.872192,12.796056,45.7002,68.36,20.52,71.373384395,133.42,80.132192,14.436056,81.4221585784,43.872192,12.796056,45.7002,36.26,1.6400000000000001,36.2970687522,134.49,43.872192,13.356056,45.8601511419,43.872192,12.796056,45.7002,0.0,0.56,0.56,133.36
2022-03-10 12:30:00,82.826128,20.909704,85.4247224218,45.256128,13.199704,47.1418,37.57,7.71,38.3529529502,134.6,118.596128,26.789704,121.5842498723,45.256128,13.199704,47.1418,73.34,13.59,74.5884957617,131.26,113.106128,33.049704,117.8358142741,45.256128,13.199704,47.1418,67.85,19.85,70.6940237927,133.59,80.106128,14.519704,81.4113846302,45.256128,13.199704,47.1418,34.85,1.32,34.8749896057,134.6,45.296128,13.759704,47.3399267634,45.256128,13.199704,47.1418,0.04,0.56,0.5614267539000001,133.48
2022-03-10 13:00:00,81.59144,21.40292,84.3519298285,44.58144,13.00292,46.439,37.01,8.4,37.9512858807,133.78,121.48144,27.16292,124.4811812581,44.58144,13.00292,46.439,76.9,14.16,78.1928104112,130.24,115.78144,32.50292,120.2571480495,44.58144,13.00292,46.439,71.2,19.5,73.8220156864,132.76,78.89144,13.78292,80.0863795473,44.58144,13.00292,46.439,34.31,0.78,34.3188650745,133.78,44.58144,13.56292,46.5989011823,44.58144,13.00292,46.439,0.0,0.56,0.56,132.68
2022-03-10 13:30:00,84.388848,20.249664,86.7843681712,41.038848,11.969664,42.7488,43.35,8.28,44.1336708195,134.19,123.398848,26.329664,126.1765703056,41.038848,11.969664,42.7488,82.36,14.36,83.6025071394,130.66,117.318848,31.669664,121.5182279081,41.038848,11.969664,42.7488,76.28,19.7,78.7827925375,133.14,81.218848,12.989664,82.251034287,41.038848,11.969664,42.7488,40.18,1.02,40.1929446545,134.19,41.038848,12.529664,42.9089678869,41.038848,11.969664,42.7488,0.0,0.56,0.56,133.08
2022-03-10 14:00:00,85.949072,18.083896,87.8309186574,37.419072,10.913896,38.9782,48.53,7.17,49.056801771,134.84,122.649072,23.923896,124.9605844348,37.419072,10.913896,38.9782,85.23,13.01,86.217243055,131.39,116.379072,32.053896,120.7126366557,37.419072,10.913896,38.9782,78.96,21.14,81.7409395591,133.74,82.389072,12.993896,83.4074368284,37.419072,10.913896,38.9782,44.97,2.08,45.0180774801,134.84,37.419072,11.473896,39.1386923486,37.419072,10.913896,38.9782,0.0,0.56,0.56,133.72
2022-03-10 14:30:00,93.008144,15.652792,94.3160895485,28.638144,8.352792,29.8314,64.37,7.3,64.7826126364,135.22,125.908144,21.592792,127.7462695811,28.638144,8.352792,29.8314,97.27,13.24,98.1669521784,131.87,118.908144,29.502792,122.5135153578,28.638144,8.352792,29.8314,90.27,21.15,92.7145910847,134.16,88.368144,10.512792,88.9912786156,28.638144,8.352792,29.8314,59.73,2.16,59.7690429905,135.22,28.638144,8.912792,29.9930184043,28.638144,8.352792,29.8314,0.0,0.56,0.56,134.11
2022-03-10 15:00:00,96.083616,13.551888,97.0346068782,25.103616,7.321888,26.1496,70.98,6.23,71.2528827487,135.66,127.163616,19.641888,128.6716324541,25.103616,7.321888,26.1496,102.06,12.32,102.8009046653,132.41,119.773616,29.411888,123.3319838705,25.103616,7.321888,26.1496,94.67,22.09,97.2130495355,134.59,90.923616,10.471888,91.5246654449,25.103616,7.321888,26.1496,65.82,3.15,65.8953329152,135.66,25.103616,7.881888,26.311892648,25.103616,7.321888,26.1496,0.0,0.56,0.56,134.56
2022-03-10 15:30:00,98.996784,14.950312,100.1193041888,23.966784,6.990312,24.9654,75.03,7.96,75.4510602974,135.92,131.046784,20.220312,132.5975890208,23.966784,6.990312,24.9654,107.08,13.23,107.8942042002,132.69,123.306784,28.000312,126.4459586247,23.966784,6.990312,24.9654,99.34,21.01,101.53745959,134.86,93.556784,8.480312,93.940340238,23.966784,6.990312,24.9654,69.59,1.49,69.6059494584,135.92,23.966784,7.590312,25.1399994344,23.966784,6.990312,24.9654,0.0,0.6000000000000001,0.6000000000000001,134.84
2022-03-10 16:00:00,105.090784,13.697312,105.9796642652,19.670784,5.737312,20.4904,85.42,7.96,85.7900810117,135.41,134.960784,19.157312,136.3136670366,19.670784,5.737312,20.4904,115.29,13.42,116.068430247,132.17,126.710784,26.107312,129.3723870142,19.670784,5.737312,20.4904,107.04,20.37,108.9609953148,134.4,98.940784,7.177312,99.2007688785,19.670784,5.737312,20.4904,79.27,1.44,79.2830782702,135.41,19.670784,6.297312,20.654197675,19.670784,5.737312,20.4904,0.0,0.56,0.56,134.34
2022-03-10 16:30:00,114.09408,13.06744,114.8399629014,14.97408,4.36744,15.598,99.12,8.7,99.5010773811,133.7,141.37408,18.65744,142.5998967854,14.97408,4.36744,15.598,126.4,14.29,127.2052046891,130.02,132.34408,23.48744,134.412110127,14.97408,4.36744,15.598,117.37,19.12,118.9171615033,132.61,106.97408,5.42744,107.1116748856,14.97408,4.36744,15.598,92.0,1.06,92.0061063191,133.7,14.97408,4.92744,15.763969576200001,14.97408,4.36744,15.598,0.0,0.56,0.56,132.65
2022-03-10 17:00:00,110.539456,7.789008,110.8135369817,11.379456,3.319008,11.8536,99.16,4.47,99.2606996751,133.7,141.979456,16.529008,142.9383574536,11.379456,3.319008,11.8536,130.6,13.21,131.2663860248,130.02,132.679456,23.409008,134.7286892239,11.379456,3.319008,11.8536,121.3,20.09,122.952422099,132.61,103.449456,7.999008,103.7582482296,11.379456,3.319008,11.8536,92.07,4.68,92.1888675492,133.7,11.379456,3.879008,12.0224257918,11.379456,3.319008,11.8536,0.0,0.56,0.56,132.65
2022-03-10 17:30:00,114.250864,6.582752,114.4403449341,9.300864,2.712752,9.6884,104.95,3.87,105.02132831,133.92,145.220864,15.302752,146.0249073264,9.300864,2.712752,9.6884,135.92,12.59,136.5018479728,129.82,135.520864,23.392752,137.5249992745,9.300864,2.712752,9.6884,126.22,20.68,127.9028959797,132.39,106.730864,8.002752,107.0304693522,9.300864,2.712752,9.6884,97.43,5.29,97.5735056252,133.92,9.300864,3.272752,9.8598669768,9.300864,2.712752,9.6884,0.0,0.56,0.56,132.87
2022-03-10 18:00:00,115.019632,5.931976,115.1724970845,10.189632,2.9719759999999997,10.6142,104.83,2.96,104.8717812379,134.12,147.279632,15.601976,148.103719255,10.189632,2.9719759999999997,10.6142,137.09,12.63,137.6705669343,130.01,137.509632,23.341976,139.4766888636,10.189632,2.9719759999999997,10.6142,127.32,20.37,128.9392077686,132.58,107.479632,9.041976,107.8593001314,10.189632,2.9719759999999997,10.6142,97.29,6.07,97.4791721344,134.12,10.189632,3.491976,10.7713739458,10.189632,2.9719759999999997,10.6142,0.0,0.52,0.52,133.08
2022-03-10 18:30:00,116.399184,6.493512,116.5801686993,10.709184,3.123512,11.1554,105.69,3.37,105.7437137611,133.65,150.469184,16.163512,151.3348421673,10.709184,3.123512,11.1554,139.76,13.04,140.3670160686,129.28,140.489184,22.513512,142.2816539247,10.709184,3.123512,11.1554,129.78,19.39,131.2205033522,131.98,108.859184,8.653512,109.2025879322,10.709184,3.123512,11.1554,98.15,5.53,98.3056631126,133.65,10.749184,3.683512,11.3627997131,10.709184,3.123512,11.1554,0.04,0.56,0.5614267539000001,132.61
2022-03-10 19:00:00,119.481664,8.672152,119.7959692666,11.561664,3.372152,12.0434,107.92,5.3,108.0500643221,132.57,150.471664,16.162152,151.3371627334,11.561664,3.372152,12.0434,138.91,12.79,139.4975705882,127.9,140.561664,22.862152,142.4087756443,11.561664,3.372152,12.0434,129.0,19.49,130.4640184112,130.84,111.731664,7.032152,111.9527395911,11.561664,3.372152,12.0434,100.17,3.66,100.2368420293,132.57,11.561664,3.892152,12.1992180749,11.561664,3.372152,12.0434,0.0,0.52,0.52,131.54
2022-03-10 19:30:00,117.47208,7.8764400000000006,117.7358394313,10.58208,3.08644,11.023,106.89,4.79,106.9972719278,132.82,146.65208,14.85644,147.4026674718,10.58208,3.08644,11.023,136.07,11.77,136.5781014658,128.66,136.96208,24.00644,139.0500647947,10.58208,3.08644,11.023,126.38,20.92,128.0997689303,131.49,109.77208,7.34644,110.0176337148,10.58208,3.08644,11.023,99.19,4.26,99.2814368349,132.82,10.58208,3.64644,11.1927182489,10.58208,3.08644,11.023,0.0,0.56,0.56,131.77
2022-03-10 20:00:00,111.534736,5.573048,111.6738832431,9.884736,2.883048,10.2966,101.65,2.69,101.6855869826,132.82,141.284736,12.723048,141.8564506006,9.884736,2.883048,10.2966,131.4,9.84,131.767923259,128.66,131.884736,26.213048,134.4645212509,9.884736,2.883048,10.2966,122.0,23.33,124.2106633909,131.49,104.144736,9.263048,104.5558706853,9.884736,2.883048,10.2966,94.26,6.38,94.4756688254,132.82,9.884736,3.443048,10.4672147833,9.884736,2.883048,10.2966,0.0,0.56,0.56,131.77
2022-03-10 20:30:00,108.681696,31.836328,113.2486769281,9.381696,2.736328,9.7726,99.3,29.1,103.4760841934,133.99,138.571696,16.946328,139.6040578386,9.381696,2.736328,9.7726,129.19,14.21,129.9691509551,130.08,129.351696,21.846328,131.1835481498,9.381696,2.736328,9.7726,119.97,19.11,121.4824802183,132.67,101.711696,14.396328,102.7254757257,9.381696,2.736328,9.7726,92.33,11.66,93.06333596,133.99,9.421696,3.296328,9.9816899271,9.381696,2.736328,9.7726,0.04,0.56,0.5614267539000001,132.93
2022-03-10 21:00:00,100.221792,38.843856,107.4860583547,10.881792,3.173856,11.3352,89.34,35.67,96.1976325073,132.21,133.201792,16.283856,134.1934475235,10.881792,3.173856,11.3352,122.32,13.11,123.0205450321,129.7,124.471792,23.303856,126.6345004656,10.881792,3.173856,11.3352,113.59,20.13,115.3598933772,132.31,93.971792,12.483856,94.7973857884,10.881792,3.173856,11.3352,83.09,9.31,83.6099527568,132.21,10.881792,3.733856,11.5045676911,10.881792,3.173856,11.3352,0.0,0.56,0.56,131.16
2022-03-10 21:30:00,94.565904,40.750472,102.9723806055,11.315904,3.300472,11.7874,83.25,37.45,91.2856231835,132.0,126.695904,14.380472,127.5094116735,11.315904,3.300472,11.7874,115.38,11.08,115.9107881088,129.54,118.395904,25.410472,121.0920400821,11.315904,3.300472,11.7874,107.08,22.11,109.3388243032,132.17,88.785904,11.060472,89.47217886,11.315904,3.300472,11.7874,77.47,7.76,77.8576810597,132.0,11.315904,3.860472,11.9562923768,11.315904,3.300472,11.7874,0.0,0.56,0.56,130.94
2022-03-10 22:00:00,90.280224,42.409232,99.7449838554,11.140224,3.249232,11.6044,79.14,39.16,88.2986138057,132.08,120.230224,12.289232,120.8566588411,11.140224,3.249232,11.6044,109.09,9.04,109.4639196265,129.72,112.360224,27.509232,115.6787698005,11.140224,3.249232,11.6044,101.22,24.26,104.0866754201,132.33,84.780224,9.649232,85.3275691654,11.140224,3.249232,11.6044,73.64,6.4,73.9175865407,132.08,11.140224,3.8092319999999997,11.7734803351,11.140224,3.249232,11.6044,0.0,0.56,0.56,131.02
2022-03-10 22:30:00,84.742784,44.813312,95.8622572887,10.982784,3.203312,11.4404,73.76,41.61,84.6872463834,132.66,112.992784,9.683312,113.406947615,10.982784,3.203312,11.4404,102.01,6.48,102.215607908,130.66,105.582784,29.953312,109.7493743807,10.982784,3.203312,11.4404,94.6,26.75,98.3093205144,133.12,79.672784,7.473312,80.0225149727,10.982784,3.203312,11.4404,68.69,4.27,68.8225907679,132.66,10.982784,3.763312,11.6096538105,10.982784,3.203312,11.4404,0.0,0.56,0.56,131.35
2022-03-10 23:00:00,79.609472,46.116096,92.0019692311,10.409472,3.036096,10.8432,69.2,43.08,81.5139644478,132.66,106.249472,7.756096,106.5321891516,10.409472,3.036096,10.8432,95.84,4.72,95.956156655,130.66,99.269472,31.886096,104.2648128051,10.409472,3.036096,10.8432,88.86,28.85,93.4260247469,133.12,74.849472,6.426096,75.1248172609,10.409472,3.036096,10.8432,64.44,3.39,64.5291073857,132.66,10.409472,3.596096,11.0131291539,10.409472,3.036096,10.8432,0.0,0.56,0.56,131.6
2022-03-10 23:30:00,74.654384,47.522112,88.4964868193,10.224384,2.982112,10.6504,64.43,44.54,78.3264738131,133.47,100.464384,5.822112,100.632944112,10.224384,2.982112,10.6504,90.24,2.84,90.2846786559,131.92,93.854384,33.652112,99.7051154058,10.224384,2.982112,10.6504,83.63,30.67,89.0765165462,134.16,70.264384,5.082112,70.4479348262,10.224384,2.982112,10.6504,60.04,2.1,60.076714291,133.47,10.224384,3.542112,10.8205630907,10.224384,2.982112,10.6504,0.0,0.56,0.56,132.42
2022-03-11 00:00:00,71.01928,48.95104,86.2551010016,9.80928,2.86104,10.218,61.21,46.09,76.6221390983,133.47,95.59928,4.76104,95.7177613528,9.80928,2.86104,10.218,85.79,1.9,85.8110371689,131.92,89.28928,34.97104,95.8934260604,9.80928,2.86104,10.218,79.48,32.11,85.7211904957,134.16,66.87928,4.19104,67.0104686568,9.80928,2.86104,10.218,57.07,1.33,57.0854955308,133.47,9.80928,3.42104,10.3887193051,9.80928,2.86104,10.218,0.0,0.56,0.56,132.42
2022-03-11 00:30:00,71.637152,49.383336,87.009168604,9.337152,2.7233359999999998,9.7262,62.3,46.66,77.8360173699,135.01,95.667152,4.493336,95.7726163379,9.337152,2.7233359999999998,9.7262,86.33,1.77,86.3481430026,133.88,89.347152,35.203336,96.0322260288,9.337152,2.7233359999999998,9.7262,80.01,32.48,86.3513201984,135.76,67.417152,3.853336,67.5271840233,9.337152,2.7233359999999998,9.7262,58.08,1.13,58.0909915564,135.01,9.377152,3.283336,9.9353547959,9.337152,2.7233359999999998,9.7262,0.04,0.56,0.5614267539000001,133.95
2022-03-11 01:00:00,73.68048,49.47264,88.7488323394,10.26048,2.99264,10.688,63.42,46.48,78.6287911646,135.01,98.72048,5.08264,98.8512336838,10.26048,2.99264,10.688,88.46,2.09,88.4846862457,133.88,92.26048,34.97264,98.666517717,10.26048,2.99264,10.688,82.0,31.98,88.015455461,135.76,69.35048,4.09264,69.471136297,10.26048,2.99264,10.688,59.09,1.1,59.1002377322,135.01,10.26048,3.5526400000000002,10.8581168165,10.26048,2.99264,10.688,0.0,0.56,0.56,133.95
2022-03-11 01:30:00,73.353008,49.702544,88.6059064776,10.843008,3.162544,11.2948,62.51,46.54,77.9324816748,134.62,99.023008,5.202544,99.1595813698,10.843008,3.162544,11.2948,88.18,2.04,88.2035940311,133.34,92.583008,35.642544,99.2068763399,10.843008,3.162544,11.2948,81.74,32.48,87.9566825204,135.3,69.063008,4.722544,69.2242840038,10.843008,3.162544,11.2948,58.22,1.56,58.2408962843,134.62,10.843008,3.722544,11.4642119799,10.843008,3.162544,11.2948,0.0,0.56,0.56,133.55
2022-03-11 02:00:00,71.1008,50.7544,87.3575004221,11.2608,3.2843999999999998,11.73,59.84,47.47,76.3821085072,135.49,96.3508,4.7644,96.4685242346,11.2608,3.2843999999999998,11.73,85.09,1.48,85.1028701044,134.41,90.1008,36.5644,97.2373873981,11.2608,3.2843999999999998,11.73,78.84,33.28,85.5763051317,136.24,67.0108,4.3144,67.1495447788,11.2608,3.2843999999999998,11.73,55.75,1.03,55.7595139864,135.49,11.2608,3.8844000000000003,11.9119343517,11.2608,3.2843999999999998,11.73,0.0,0.6000000000000001,0.6000000000000001,134.43
2022-03-11 02:30:00,68.442048,52.047264,85.9839032861,12.162048,3.547264,12.668800000000001,56.28,48.5,74.2946054569,136.01,93.352048,3.957264,93.4358860618,12.162048,3.547264,12.668800000000001,81.19,0.41000000000000003,81.1910352194,135.06,87.362048,37.937264,95.2437054642,12.162048,3.547264,12.668800000000001,75.2,34.39,82.6904595464,136.79,64.602048,3.7772639999999997,64.7123815751,12.162048,3.547264,12.668800000000001,52.44,0.23,52.4405043835,136.01,12.162048,4.107264,12.8368621213,12.162048,3.547264,12.668800000000001,0.0,0.56,0.56,134.95
2022-03-11 03:00:00,67.086336,51.381848,84.5024897965,12.486336,3.641848,13.0066,54.6,47.74,72.5277022937,136.11,90.726336,12.301848,91.5565590671,12.486336,3.641848,13.0066,78.24,8.66,78.7178073882,135.26,85.696336,33.941848,92.1732664577,12.486336,3.641848,13.0066,73.21,30.3,79.2325318288,136.93,63.376336,5.351848,63.6019043882,12.486336,3.641848,13.0066,50.89,1.71,50.9187215079,136.11,12.486336,4.241848,13.1871854905,12.486336,3.641848,13.0066,0.0,0.6000000000000001,0.6000000000000001,135.04
2022-03-11 03:30:00,65.54952,48.91236,81.787276107,13.37952,3.90236,13.937,52.17,45.01,68.90289543989999,136.39,87.35952,27.44236,91.5683835011,13.37952,3.90236,13.937,73.98,23.54,77.6348633025,135.16,83.82952,26.20236,87.8291073221,13.37952,3.90236,13.937,70.45,22.3,73.8951453074,136.85,62.03952,7.27236,62.4643039007,13.37952,3.90236,13.937,48.66,3.37,48.7765568691,136.39,13.37952,4.50236,14.1167560367,13.37952,3.90236,13.937,0.0,0.6000000000000001,0.6000000000000001,135.32
2022-03-11 04:00:00,65.146656,48.553608,81.2498593094,13.486656,3.933608,14.0486,51.66,44.62,68.2619952829,135.83,86.676656,27.203608,90.8453575234,13.486656,3.933608,14.0486,73.19,23.27,76.8001888019,133.77,83.196656,25.983608,87.1598041202,13.486656,3.933608,14.0486,69.71,22.05,73.1142024507,135.67,61.676656,7.813608,62.1696257454,13.486656,3.933608,14.0486,48.19,3.88,48.3459460555,135.83,13.486656,4.493608,14.2155690326,13.486656,3.933608,14.0486,0.0,0.56,0.56,134.75
2022-03-11 04:30:00,65.757632,46.885976,80.7611349086,12.637632,3.685976,13.1642,53.12,43.2,68.4687841282,136.1,86.957632,26.235976,90.82926951,12.637632,3.685976,13.1642,74.32,22.55,77.6657253877,134.09,83.397632,25.035976,87.0744802883,12.637632,3.685976,13.1642,70.76,21.35,73.9107576744,135.97,62.217632,8.295976,62.7682798034,12.637632,3.685976,13.1642,49.58,4.61,49.7938600633,136.1,12.637632,4.285976,13.3446368568,12.637632,3.685976,13.1642,0.0,0.6000000000000001,0.6000000000000001,135.02
2022-03-11 05:00:00,66.176544,46.633992,80.9571750102,13.076544,3.813992,13.6214,53.1,42.82,68.2140923857,135.3,88.186544,26.183992,91.991673426,13.076544,3.813992,13.6214,75.11,22.37,78.3704599961,133.16,84.596544,24.993992,88.2115349194,13.076544,3.813992,13.6214,71.52,21.18,74.5902326045,135.19,62.626544,8.743992,63.2340209814,13.076544,3.813992,13.6214,49.55,4.93,49.7946523233,135.3,13.076544,4.373992,13.7886840924,13.076544,3.813992,13.6214,0.0,0.56,0.56,134.21
2022-03-11 05:30:00,68.363376,46.500568,82.6792235234,13.373376,3.900568,13.9306,54.99,42.6,69.560478003,134.35,91.043376,25.340568,94.5041835055,13.373376,3.900568,13.9306,77.67,21.44,80.574825473,131.9,87.323376,24.180568,90.6094468852,13.373376,3.900568,13.9306,73.95,20.28,76.6803814545,134.13,64.683376,8.430568,65.230465333,13.373376,3.900568,13.9306,51.31,4.53,51.5095816329,134.35,13.373376,4.460568,14.0976541495,13.373376,3.900568,13.9306,0.0,0.56,0.56,133.29
2022-03-11 06:00:00,72.93312,44.50716,85.4407823244,12.81312,3.7371600000000003,13.347,60.12,40.77,72.6402594984,134.35,95.70312,23.08716,98.448484674,12.81312,3.7371600000000003,13.347,82.89,19.35,85.1185913887,131.9,91.73312,22.02716,94.3406650528,12.81312,3.7371600000000003,13.347,78.92,18.29,81.0116689126,134.13,68.90312,9.38716,69.5396197761,12.81312,3.7371600000000003,13.347,56.09,5.65,56.3738467731,134.35,12.81312,4.29716,13.5144969644,12.81312,3.7371600000000003,13.347,0.0,0.56,0.56,133.29
2022-03-11 06:30:00,79.751776,41.491768,89.8994582126,13.891776,4.051768,14.4706,65.86,37.44,75.7581229968,133.45,104.721776,19.641768,106.547873835,13.891776,4.051768,14.4706,90.83,15.59,92.1582172137,130.71,100.371776,18.761768,102.1102216033,13.891776,4.051768,14.4706,86.48,14.71,87.7221437267,133.12,75.291776,12.861768,76.3824365239,13.891776,4.051768,14.4706,61.4,8.81,62.0288328118,133.45,13.931776,4.611768,14.6752440048,13.891776,4.051768,14.4706,0.04,0.56,0.5614267539000001,132.39
2022-03-11 07:00:00,87.4804,32.8022,93.4280723819,14.5104,4.2322,15.115,72.97,28.57,78.3636765345,133.57,113.2104,18.4922,114.7107498406,14.5104,4.2322,15.115,98.7,14.26,99.7248093505,130.71,108.4504,17.6822,109.8824347064,14.5104,4.2322,15.115,93.94,13.45,94.897977323,133.12,82.4704,13.6222,83.5878652018,14.5104,4.2322,15.115,67.96,9.39,68.6056389811,133.57,14.5104,4.7922,15.2812594049,14.5104,4.2322,15.115,0.0,0.56,0.56,132.52
2022-03-11 07:30:00,94.980128,8.651704,95.3733542296,16.840128,4.911704,17.5418,78.14,3.74,78.2294522543,132.95,120.960128,20.581704,122.6986516035,16.840128,4.911704,17.5418,104.12,15.67,105.29256051589999,129.47,115.900128,19.681704,117.5593856005,16.840128,4.911704,17.5418,99.06,14.77,100.1550622784,132.09,89.270128,10.251704,89.8568483091,16.840128,4.911704,17.5418,72.43,5.34,72.6265825989,132.95,16.840128,5.471704,17.7067629938,16.840128,4.911704,17.5418,0.0,0.56,0.56,131.91
2022-03-11 08:00:00,97.431248,12.452864,98.2238357459,20.341248,5.932864,21.1888,77.09,6.52,77.3652279774,134.6,124.451248,19.362864,125.9485356447,20.341248,5.932864,21.1888,104.11,13.43,104.9726488186,129.85,119.401248,18.592864,120.8401945368,20.341248,5.932864,21.1888,99.06,12.66,99.8657058254,132.47,91.831248,8.632864,92.2361341887,20.341248,5.932864,21.1888,71.49,2.7,71.5409679834,134.6,20.341248,6.492864,21.3523687941,20.341248,5.932864,21.1888,0.0,0.56,0.56,133.55
2022-03-11 08:30:00,100.479024,16.452632,101.8171074217,23.289024,6.792632,24.2594,77.19,9.66,77.7921056406,134.21,128.189024,17.822632,129.4220695457,23.289024,6.792632,24.2594,104.9,11.03,105.4782958717,129.47,123.079024,17.162632,124.2698760197,23.289024,6.792632,24.2594,99.79,10.37,100.3273691472,132.17,94.859024,7.352632,95.1435527588,23.289024,6.792632,24.2594,71.57,0.56,71.5721908286,134.21,23.289024,7.352632,24.4221177665,23.289024,6.792632,24.2594,0.0,0.56,0.56,133.1
2022-03-11 09:00:00,100.40688,18.02784,102.0124726021,25.94688,7.56784,27.028,74.46,10.46,75.1911111768,134.21,129.57688,17.44784,130.7462999522,25.94688,7.56784,27.028,103.63,9.88,104.0999101825,129.47,124.52688,16.84784,125.6614242924,25.94688,7.56784,27.028,98.58,9.28,99.0158310575,132.17,94.99688,8.58784,95.3842660275,25.94688,7.56784,27.028,69.05,1.02,69.0575332603,134.21,25.94688,8.12784,27.1901152039,25.94688,7.56784,27.028,0.0,0.56,0.56,133.1
2022-03-11 09:30:00,103.64368,19.79024,105.5161883466,28.18368,8.22024,29.358,75.46,11.57,76.3418397735,133.6,132.63368,17.18024,133.7417426116,28.18368,8.22024,29.358,104.45,8.96,104.8336019604,128.77,127.52368,16.63024,128.6034752376,28.18368,8.22024,29.358,99.34,8.41,99.6953544555,131.55,98.15368,10.32024,98.6947427739,28.18368,8.22024,29.358,69.97,2.1,70.0015064124,133.6,28.18368,8.78024,29.5196956759,28.18368,8.22024,29.358,0.0,0.56,0.56,132.49
2022-03-11 10:00:00,96.754592,17.889256,98.3944945275,29.894592,8.719256,31.1402,66.86,9.17,67.4859133449,133.6,130.984592,18.109256,132.2305127203,29.894592,8.719256,31.1402,101.09,9.39,101.5251702781,128.77,126.074592,17.539256,127.2887593191,29.894592,8.719256,31.1402,96.18,8.82,96.5835638191,131.55,91.894592,9.919256,92.4283921663,29.894592,8.719256,31.1402,62.0,1.2,62.0116118159,133.6,29.894592,9.279256,31.3016169352,29.894592,8.719256,31.1402,0.0,0.56,0.56,132.49
2022-03-11 10:30:00,100.872496,18.785728,102.6068420027,26.042496,7.595728,27.1276,74.83,11.19,75.6620446459,133.54,132.862496,15.425728,133.7549846835,26.042496,7.595728,27.1276,106.82,7.83,107.1065884995,128.38,127.692496,14.925728,128.5618562834,26.042496,7.595728,27.1276,101.65,7.33,101.9139411464,131.25,95.462496,9.715728,95.9556330453,26.042496,7.595728,27.1276,69.42,2.12,69.4523635307,133.54,26.042496,8.155728,27.2896958048,26.042496,7.595728,27.1276,0.0,0.56,0.56,132.43
2022-03-11 11:00:00,105.251136,18.143248,106.8034600436,22.091136,6.443248,23.0116,83.16,11.7,83.9790188083,133.06,134.191136,14.723248,134.9964259254,22.091136,6.443248,23.0116,112.1,8.28,112.4053753163,127.88,128.721136,14.133248,129.4947085875,22.091136,6.443248,23.0116,106.63,7.69,106.9069361641,130.82,99.241136,8.473248,99.6022038222,22.091136,6.443248,23.0116,77.15,2.03,77.1767024432,133.06,22.091136,7.003248,23.174636401,22.091136,6.443248,23.0116,0.0,0.56,0.56,131.95
2022-03-11 11:30:00,101.101856,15.282208,102.2503357843,22.361856,6.522208,23.2936,78.74,8.76,79.2257862063,134.62,131.211856,16.042208,132.1888936049,22.361856,6.522208,23.2936,108.85,9.52,109.265515603,129.32,125.911856,15.402208,126.8503980784,22.361856,6.522208,23.2936,103.55,8.88,103.9300577311,131.95,95.391856,7.182208,95.661853959,22.361856,6.522208,23.2936,73.03,0.66,73.0329822751,134.62,22.401856,7.082208,23.4946977508,22.361856,6.522208,23.2936,0.04,0.56,0.5614267539000001,133.49
2022-03-11 12:00:00,99.202272,17.021496,100.6519850576,26.302272,7.671496,27.3982,72.9,9.35,73.4971598091,134.33,131.272272,16.771496,132.3393081217,26.302272,7.671496,27.3982,104.97,9.1,105.3637076986,129.32,126.162272,16.141496,127.1906709209,26.302272,7.671496,27.3982,99.86,8.47,100.2185636497,131.95,93.932272,8.411496,94.3081385037,26.302272,7.671496,27.3982,67.63,0.74,67.634048378,134.33,26.302272,8.231496,27.5602438081,26.302272,7.671496,27.3982,0.0,0.56,0.56,133.2
2022-03-11 12:30:00,102.8652,20.9236,104.9716457335,27.4752,8.0136,28.62,75.39,12.91,76.4873858881,134.16,134.0552,15.4236,134.9395571506,27.4752,8.0136,28.62,106.58,7.41,106.8372804783,129.12,128.8552,14.8736,129.7107803693,27.4752,8.0136,28.62,101.38,6.86,101.6118300199,131.8,97.4152,11.2136,98.0584826315,27.4752,8.0136,28.62,69.94,3.2,70.013167333,134.16,27.4752,8.5736,28.7818212071,27.4752,8.0136,28.62,0.0,0.56,0.56,133.03
2022-03-11 13:00:00,103.0872,20.7246,105.1497971895,27.0672,7.8946000000000005,28.195,76.02,12.83,77.0950666385,134.27,133.0972,16.6146,134.1301963802,27.0672,7.8946000000000005,28.195,106.03,8.72,106.3879659548,129.44,127.9172,16.0046,128.9145347779,27.0672,7.8946000000000005,28.195,100.85,8.11,101.1755632552,132.09,97.5872,10.9346,98.1978975386,27.0672,7.8946000000000005,28.195,70.52,3.04,70.5854942605,134.27,27.1072,8.4946,28.4070153483,27.0672,7.8946000000000005,28.195,0.04,0.6000000000000001,0.6013318551,133.13
2022-03-11 13:30:00,103.435472,20.749096,105.4960750582,28.145472,8.209096,29.3182,75.29,12.54,76.3271622687,134.66,133.365472,17.069096,134.453349382,28.145472,8.209096,29.3182,105.22,8.86,105.5923671484,130.1,128.265472,16.439096,129.31463639,28.145472,8.209096,29.3182,100.12,8.23,100.4576891034,132.62,97.985472,11.009096,98.6019924636,28.145472,8.209096,29.3182,69.84,2.8,69.896105757,134.66,28.145472,8.769096,29.4799022855,28.145472,8.209096,29.3182,0.0,0.56,0.56,133.53
