Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-11 14:00:00,101.098832,18.227576,102.7288584508,26.048832,7.597576,27.1342,75.05,10.63,75.7990725537,134.66,133.388832,16.727576,134.4335981113,26.048832,7.597576,27.1342,107.34,9.13,107.7275846754,130.1,128.168832,16.087576,129.174531537,26.048832,7.597576,27.1342,102.12,8.49,102.4723108942,132.62,95.648832,9.487576,96.1182249177,26.048832,7.597576,27.1342,69.6,1.8900000000000001,69.6256569089,134.66,26.048832,8.157576,27.2962945243,26.048832,7.597576,27.1342,0.0,0.56,0.56,133.53
2022-03-11 14:30:00,105.169104,17.668072,106.6428675738,23.719104,6.918072,24.7074,81.45,10.75,82.1563448554,135.15,134.609104,16.298072,135.5921754033,23.719104,6.918072,24.7074,110.89,9.38,111.2860121489,130.39,129.219104,15.638072,130.1619227518,23.719104,6.918072,24.7074,105.5,8.72,105.8597581709,132.89,99.289104,8.718072,99.6711139324,23.719104,6.918072,24.7074,75.57,1.8,75.5914340385,135.15,23.719104,7.478072,24.8700111661,23.719104,6.918072,24.7074,0.0,0.56,0.56,134.01
2022-03-11 15:00:00,104.784032,16.251176,106.0367581717,21.604032,6.301176,22.5042,83.18,9.95,83.7729962458,134.97,133.704032,16.781176,134.7530186712,21.604032,6.301176,22.5042,112.1,10.48,112.588811167,130.26,128.254032,16.071176,129.2570285218,21.604032,6.301176,22.5042,106.65,9.77,107.09657044,132.78,98.764032,7.841176,99.0748104109,21.604032,6.301176,22.5042,77.16,1.54,77.1753665362,134.97,21.604032,6.861176,22.6673760008,21.604032,6.301176,22.5042,0.0,0.56,0.56,133.85
2022-03-11 15:30:00,101.459952,13.838736,102.3993773122,21.389952,6.238736,22.2812,80.07,7.6,80.4298756682,136.3,131.759952,18.568736,133.0619513899,21.389952,6.238736,22.2812,110.37,12.33,111.0565882782,131.86,126.399952,17.768736,127.6427665191,21.389952,6.238736,22.2812,105.01,11.53,105.6410952234,134.12,95.669952,8.498736,96.0466981696,21.389952,6.238736,22.2812,74.28,2.26,74.3143727687,136.3,21.389952,6.838736,22.456588268,21.389952,6.238736,22.2812,0.0,0.6000000000000001,0.6000000000000001,135.34
2022-03-11 16:00:00,106.522672,15.823696,107.6915456529,21.612672,6.303696,22.5132,84.91,9.52,85.4420183516,136.3,135.212672,17.583696,136.3512120753,21.612672,6.303696,22.5132,113.6,11.28,114.158654512,131.86,129.702672,16.823695999999998,130.7892192462,21.612672,6.303696,22.5132,108.09,10.52,108.6007297397,134.12,100.382672,6.743696,100.6089373446,21.612672,6.303696,22.5132,78.77,0.44,78.7712288847,136.3,21.612672,6.863696,22.6763734702,21.612672,6.303696,22.5132,0.0,0.56,0.56,135.34
2022-03-11 16:30:00,104.12632,13.47976,104.9952115403,21.01632,6.12976,21.892,83.11,7.35,83.4343730126,135.73,136.17632,17.73976,137.3269427811,21.01632,6.12976,21.892,115.16,11.61,115.743758795,131.34,130.56632,16.96976,131.6644852373,21.01632,6.12976,21.892,109.55,10.84,110.0850039742,133.61,98.06632,8.45976,98.4305372209,21.01632,6.12976,21.892,77.05,2.33,77.0852216706,135.73,21.01632,6.72976,22.0675185737,21.01632,6.12976,21.892,0.0,0.6000000000000001,0.6000000000000001,134.84
2022-03-11 17:00:00,106.074688,11.351784,106.6803751131,18.794688,5.481784,19.5778,87.28,5.87,87.4771701646,136.16,137.694688,17.721784,138.8304315759,18.794688,5.481784,19.5778,118.9,12.24,119.528354795,131.65,131.914688,16.921784,132.9956077616,18.794688,5.481784,19.5778,113.12,11.44,113.69700084,133.7,99.744688,9.171784,100.1654851032,18.794688,5.481784,19.5778,80.95,3.69,81.0340582718,136.16,18.794688,6.041784,19.7419211558,18.794688,5.481784,19.5778,0.0,0.56,0.56,135.26
2022-03-11 17:30:00,107.993472,10.483096,108.5010843096,17.633472,5.143096,18.3682,90.36,5.34,90.5176513173,135.94,139.003472,17.233096,140.0676437504,17.633472,5.143096,18.3682,121.37,12.09,121.9706727045,131.33,133.083472,16.413096,134.091760522,17.633472,5.143096,18.3682,115.45,11.27,115.9987732694,133.4,101.483472,9.173096,101.8972069264,17.633472,5.143096,18.3682,83.85,4.03,83.9467890988,135.94,17.633472,5.7430959999999995,18.5451472477,17.633472,5.143096,18.3682,0.0,0.6000000000000001,0.6000000000000001,135.07
2022-03-11 18:00:00,109.321952,8.494736,109.6514921412,16.061952,4.684736,16.7312,93.26,3.81,93.3377935244,134.64,141.421952,9.994736,141.7746918713,16.061952,4.684736,16.7312,125.36,5.31,125.4724101147,129.8,134.421952,19.494736,135.8282220719,16.061952,4.684736,16.7312,118.36,14.81,119.2829648357,132.04,102.621952,10.064736,103.1143246258,16.061952,4.684736,16.7312,86.56,5.38,86.7270315415,134.64,16.061952,5.244736,16.8965546121,16.061952,4.684736,16.7312,0.0,0.56,0.56,133.76
2022-03-11 18:30:00,110.223648,6.966064,110.4435540268,15.243648,4.446064,15.8788,94.98,2.52,95.0134243147,133.93,143.463648,5.806064,143.5810874615,15.243648,4.446064,15.8788,128.22,1.3599999999999999,128.2272124005,129.41,135.733648,21.956064,137.4979706969,15.243648,4.446064,15.8788,120.49,17.51,121.7556577741,131.72,103.393648,11.006064,103.9777855675,15.243648,4.446064,15.8788,88.15,6.5600000000000005,88.3937560012,133.93,15.243648,5.006064,16.0446090984,15.243648,4.446064,15.8788,0.0,0.56,0.56,133.03
2022-03-11 19:00:00,111.807232,8.603776,112.1377817195,14.207232,4.143776,14.7992,97.6,4.46,97.7018505454,133.93,143.527232,4.993776,143.6140805225,14.207232,4.143776,14.7992,129.32,0.85,129.3227934279,129.41,135.717232,21.273776,137.3744539827,14.207232,4.143776,14.7992,121.51,17.13,122.7115194267,131.72,104.797232,8.943776,105.1781867309,14.207232,4.143776,14.7992,90.59,4.8,90.7170772236,133.93,14.247232,4.7037759999999995,15.0036371697,14.207232,4.143776,14.7992,0.04,0.56,0.5614267539000001,133.03
2022-03-11 19:30:00,111.713328,9.674304,112.1314398852,14.243328,4.154304,14.8368,97.47,5.52,97.6261814269,134.44,140.983328,5.814304,141.1031711372,14.243328,4.154304,14.8368,126.74,1.6600000000000001,126.7508706084,130.49,133.293328,22.194304,135.1284515539,14.243328,4.154304,14.8368,119.05,18.04,120.4090698411,132.69,104.683328,8.024304,104.9904215433,14.243328,4.154304,14.8368,90.44,3.87,90.5227623308,134.44,14.243328,4.714304,15.0032348085,14.243328,4.154304,14.8368,0.0,0.56,0.56,133.55
2022-03-11 20:00:00,109.29376,14.47568,110.2482257744,14.45376,4.21568,15.056,94.84,10.26,95.3933603559,134.44,136.90376,7.70568,137.1204470763,14.45376,4.21568,15.056,122.45,3.49,122.4997248977,130.49,129.48376,23.13568,131.5344205628,14.45376,4.21568,15.056,115.03,18.92,116.5755862091,132.69,102.48376,11.09568,103.0826618709,14.45376,4.21568,15.056,88.03,6.88,88.2984444937,134.44,14.45376,4.77568,15.2222960686,14.45376,4.21568,15.056,0.0,0.56,0.56,133.55
2022-03-11 20:30:00,101.063184,39.200512,108.3994801707,13.613184,3.970512,14.1804,87.45,35.23,94.2796658882,134.1,132.083184,5.000512,132.1778068204,13.613184,3.970512,14.1804,118.47,1.03,118.4744774202,130.62,124.893184,19.840512,126.4592951352,13.613184,3.970512,14.1804,111.28,15.87,112.4059397897,132.81,95.023184,14.710512,96.1551073048,13.613184,3.970512,14.1804,81.41,10.74,82.1153804107,134.1,13.613184,4.530512,14.3472756159,13.613184,3.970512,14.1804,0.0,0.56,0.56,133.2
2022-03-11 21:00:00,97.61856,39.78708,105.415345142,13.25856,3.86708,13.811,84.36,35.92,91.6889088167,133.45,127.47856,4.63708,127.5628698744,13.25856,3.86708,13.811,114.22,0.77,114.2225954004,131.06,120.56856,21.08708,122.3987034384,13.25856,3.86708,13.811,107.31,17.22,108.6828620345,133.14,91.78856,13.69708,92.8049015268,13.25856,3.86708,13.811,78.53,9.83,79.1428442754,133.45,13.25856,4.42708,13.9781418865,13.25856,3.86708,13.811,0.0,0.56,0.56,132.55
2022-03-11 21:30:00,93.308064,41.367352,102.0669026615,13.088064,3.817352,13.6334,80.22,37.55,88.5734209569,132.94,122.268064,6.877352,122.4613304061,13.088064,3.817352,13.6334,109.18,3.06,109.2228730624,130.58,115.648064,23.357352,117.983221686,13.088064,3.817352,13.6334,102.56,19.54,104.4048140653,132.72,87.738064,12.287352,88.594282511,13.088064,3.817352,13.6334,74.65,8.47,75.1289784304,132.94,13.088064,4.377352,13.8006749762,13.088064,3.817352,13.6334,0.0,0.56,0.56,132.04
2022-03-11 22:00:00,87.968064,43.342352,98.0659969653,13.688064,3.992352,14.2584,74.28,39.35,84.0591511972,133.11,116.338064,9.412352,116.7181969765,13.688064,3.992352,14.2584,102.65,5.42,102.7929905198,130.93,110.108064,25.782352,113.0863185026,13.688064,3.992352,14.2584,96.42,21.79,98.8515073229,133.02,82.828064,10.782352,83.5269256027,13.688064,3.992352,14.2584,69.14,6.79,69.47261115,133.11,13.688064,4.552352,14.4252211352,13.688064,3.992352,14.2584,0.0,0.56,0.56,132.2
2022-03-11 22:30:00,78.994128,47.138704,91.9898346193,13.024128,3.798704,13.5668,65.97,43.34,78.9328607109,132.92,107.664128,12.318704,108.3665766103,13.024128,3.798704,13.5668,94.64,8.52,95.0227341219,130.69,101.904128,28.458704,105.8033512551,13.024128,3.798704,13.5668,88.88,24.66,92.2375736888,132.85,74.474128,6.8587039999999995,74.7892877484,13.024128,3.798704,13.5668,61.45,3.06,61.5261415985,132.92,13.024128,4.358704,13.734125772,13.024128,3.798704,13.5668,0.0,0.56,0.56,132.0
2022-03-11 23:00:00,74.397232,48.408776,88.7601133566,12.647232,3.688776,13.1742,61.75,44.72,76.2426448912,132.92,101.627232,13.748776,102.5530259206,12.647232,3.688776,13.1742,88.98,10.06,89.5468815761,130.69,96.207232,29.948776,100.7609084566,12.647232,3.688776,13.1742,83.56,26.26,87.5891614299,132.85,70.177232,5.788776,70.4155793753,12.647232,3.688776,13.1742,57.53,2.1,57.56831507,132.92,12.647232,4.248776,13.3418355094,12.647232,3.688776,13.1742,0.0,0.56,0.56,132.0
2022-03-11 23:30:00,70.336848,50.683664,86.6954784463,11.806848,3.443664,12.2988,58.53,47.24,75.2155469301,134.6,95.736848,15.513664,96.9856578865,11.806848,3.443664,12.2988,83.93,12.07,84.7934537568,132.91,90.636848,31.923664,96.0945291812,11.806848,3.443664,12.2988,78.83,28.48,83.8169392188,134.66,66.316848,4.003664,66.4375921755,11.806848,3.443664,12.2988,54.51,0.56,54.5128764605,134.6,11.806848,4.003664,12.4671963617,11.806848,3.443664,12.2988,0.0,0.56,0.56,133.68
2022-03-12 00:00:00,66.303808,51.341944,83.8581550536,13.103808,3.8219440000000002,13.6498,53.2,47.52,71.3329545161,134.6,91.413808,16.611944,92.9109303393,13.103808,3.8219440000000002,13.6498,78.31,12.79,79.3475910157,132.91,86.663808,33.131944,92.7811474939,13.103808,3.8219440000000002,13.6498,73.56,29.31,79.1842768484,134.66,62.663808,4.441944,62.8210450372,13.103808,3.8219440000000002,13.6498,49.56,0.62,49.5638779758,134.6,13.103808,4.381944,13.8170625431,13.103808,3.8219440000000002,13.6498,0.0,0.56,0.56,133.68
2022-03-12 00:30:00,66.559664,51.391152,84.0906616437,12.929664,3.771152,13.4684,53.63,47.62,71.72057793970001,135.05,90.839664,16.791152,92.3785004269,12.929664,3.771152,13.4684,77.91,13.02,78.990432965,133.61,86.129664,33.271152,92.3324892774,12.929664,3.771152,13.4684,73.2,29.5,78.9207830676,135.22,62.889664,4.161152,63.0271768684,12.929664,3.771152,13.4684,49.96,0.39,49.9615221946,135.05,12.969664,4.371152,13.6864587852,12.929664,3.771152,13.4684,0.04,0.6000000000000001,0.6013318551,134.14
2022-03-12 01:00:00,70.07432,50.62376,86.4475297507,11.70432,3.41376,12.192,58.37,47.21,75.072238544,134.82,93.70432,15.90376,95.0443536924,11.70432,3.41376,12.192,82.0,12.49,82.9457660161,133.08,88.76432,32.21376,94.4289724523,11.70432,3.41376,12.192,77.06,28.8,82.2659321955,134.92,66.06432,3.78376,66.172586596,11.70432,3.41376,12.192,54.36,0.37,54.3612591834,134.82,11.70432,3.97376,12.3604965596,11.70432,3.41376,12.192,0.0,0.56,0.56,133.93
2022-03-12 01:30:00,70.226384,50.628112,86.5733835217,10.656384,3.108112,11.1004,59.57,47.52,76.2019376394,134.25,93.906384,15.878112,95.2392954438,10.656384,3.108112,11.1004,83.25,12.77,84.2237223115,132.31,88.516384,32.178112,94.1837625513,10.656384,3.108112,11.1004,77.86,29.07,83.1098339548,134.39,66.116384,3.298112,66.1985934594,10.656384,3.108112,11.1004,55.46,0.19,55.4603254588,134.25,10.656384,3.668112,11.2700295297,10.656384,3.108112,11.1004,0.0,0.56,0.56,133.1
2022-03-12 02:00:00,68.214384,50.912112,85.1190068833,10.704384,3.122112,11.1504,57.51,47.79,74.7748901704,134.25,91.634384,16.192112,93.0539887489,10.704384,3.122112,11.1504,80.93,13.07,81.9785935473,132.31,86.744384,32.702112,92.703917311,10.704384,3.122112,11.1504,76.04,29.58,81.5907960496,134.39,64.254384,3.472112,64.3481268178,10.704384,3.122112,11.1504,53.55,0.35000000000000003,53.5511437786,134.25,10.704384,3.682112,11.3199728622,10.704384,3.122112,11.1504,0.0,0.56,0.56,133.1
2022-03-12 02:30:00,65.694208,51.609144,83.5418021661,12.374208,3.609144,12.8898,53.32,48.0,71.7427515502,135.53,89.354208,16.899144,90.9381963492,12.374208,3.609144,12.8898,76.98,13.29,78.1187845528,134.63,84.684208,33.559144,91.0913345527,12.374208,3.609144,12.8898,72.31,29.95,78.2670978126,135.82,62.034208,4.179144,62.1748197163,12.374208,3.609144,12.8898,49.66,0.5700000000000001,49.6632711367,135.53,12.374208,4.169144,13.0576715122,12.374208,3.609144,12.8898,0.0,0.56,0.56,134.51
2022-03-12 03:00:00,63.973984,52.659912,82.8597427022,13.233984,3.859912,13.7854,50.74,48.8,70.3987755575,135.53,87.473984,17.699912,89.2467633118,13.233984,3.859912,13.7854,74.24,13.84,75.5190254174,134.63,82.983984,34.509912,89.8736648121,13.233984,3.859912,13.7854,69.75,30.65,76.187170836,135.82,60.493984,4.199912,60.6396022497,13.233984,3.859912,13.7854,47.26,0.34,47.2612230058,135.53,13.273984,4.459912,14.0031948597,13.233984,3.859912,13.7854,0.04,0.6000000000000001,0.6013318551,134.51
2022-03-12 03:30:00,62.666496,51.472728,81.0958164684,13.106496,3.822728,13.6526,49.56,47.65,68.7511170818,136.26,84.316496,27.612728,88.7227943954,13.106496,3.822728,13.6526,71.21,23.79,75.0788132565,135.43,80.776496,29.732728,86.0748361623,13.106496,3.822728,13.6526,67.67,25.91,72.4607272942,136.64,59.296496,5.402728,59.5421187708,13.106496,3.822728,13.6526,46.19,1.58,46.2170152649,136.26,13.106496,4.422728,13.8325977445,13.106496,3.822728,13.6526,0.0,0.6000000000000001,0.6000000000000001,135.28
2022-03-12 04:00:00,60.03144,51.34792,78.9960927945,15.18144,4.42792,15.814,44.85,46.92,64.9076952295,136.63,82.74144,30.16792,88.0695707404,15.18144,4.42792,15.814,67.56,25.74,72.2973111533,135.3,79.58144,28.84792,84.6487334861,15.18144,4.42792,15.814,64.4,24.42,68.8744974573,136.64,56.98144,6.73792,57.3784286156,15.18144,4.42792,15.814,41.8,2.31,41.863780288,136.63,15.18144,4.98792,15.9798456313,15.18144,4.42792,15.814,0.0,0.56,0.56,135.66
2022-03-12 04:30:00,60.126656,51.488608,79.1599110378,14.566656,4.248608,15.1736,45.56,47.24,65.6302613129,136.29,82.326656,30.468608,87.7839071903,14.566656,4.248608,15.1736,67.76,26.22,72.6560802686,134.65,79.136656,29.098608,84.3168981308,14.566656,4.248608,15.1736,64.57,24.85,69.1867574034,136.17,57.036656,6.098608,57.3617742682,14.566656,4.248608,15.1736,42.47,1.85,42.5102740523,136.29,14.566656,4.848608,15.3524091451,14.566656,4.248608,15.1736,0.0,0.6000000000000001,0.6000000000000001,135.36
2022-03-12 05:00:00,58.868912,51.628016,78.3007077628,16.038912,4.6780159999999995,16.7072,42.83,46.95,63.550856799900004,136.26,82.378912,30.488016000000002,87.8396508527,16.038912,4.6780159999999995,16.7072,66.34,25.81,71.1839286637,134.88,79.278912,29.158016,84.4709167996,16.038912,4.6780159999999995,16.7072,63.24,24.48,67.8127421655,136.26,55.968912,6.728016,56.3718485572,16.038912,4.6780159999999995,16.7072,39.93,2.05,39.9825887106,136.26,16.038912,5.238016,16.8725667804,16.038912,4.6780159999999995,16.7072,0.0,0.56,0.56,135.34
2022-03-12 05:30:00,59.321984,51.918912,78.8331859623,16.761983999999998,4.8889119999999995,17.4604,42.56,47.03,63.4284991151,136.26,82.921984,30.608912,88.3909549916,16.761983999999998,4.8889119999999995,17.4604,66.16,25.72,70.9835473895,134.62,79.821984,29.288912,85.0258166432,16.761983999999998,4.8889119999999995,17.4604,63.06,24.4,67.6160010648,136.26,56.461984,6.598912,56.8462951897,16.761983999999998,4.8889119999999995,17.4604,39.7,1.71,39.7368103904,136.26,16.761983999999998,5.488912,17.6378077595,16.761983999999998,4.8889119999999995,17.4604,0.0,0.6000000000000001,0.6000000000000001,135.34
2022-03-12 06:00:00,60.529664,51.591152,79.5329314727,17.009664,4.961152,17.7184,43.52,46.63,63.7835974213,135.82,85.329664,29.971152,90.44015430420001,17.009664,4.961152,17.7184,68.32,25.01,72.7538486954,134.26,82.109664,28.671152,86.9714428948,17.009664,4.961152,17.7184,65.1,23.71,69.2832887499,135.84,57.619664,6.901152,58.0314705862,17.009664,4.961152,17.7184,40.61,1.94,40.6563119331,135.82,17.009664,5.521152,17.8832823833,17.009664,4.961152,17.7184,0.0,0.56,0.56,134.95
2022-03-12 06:30:00,65.678672,49.026696,81.9591659082,14.868672,4.336696,15.4882,50.81,44.69,67.6672165823,135.62,89.778672,27.506696,93.8979673418,14.868672,4.336696,15.4882,74.91,23.17,78.4114596217,133.95,86.228672,26.296696,90.1493211034,14.868672,4.336696,15.4882,71.36,21.96,74.6625153608,135.58,62.258672,7.606696,62.7216395133,14.868672,4.336696,15.4882,47.39,3.27,47.5026841347,135.62,14.908672,4.9366959999999995,15.7047594124,14.868672,4.336696,15.4882,0.04,0.6000000000000001,0.6013318551,134.76
2022-03-12 07:00:00,69.389584,47.370712,84.0172525323,15.019584,4.380712,15.6454,54.37,42.99,69.3126034715,134.83,94.059584,25.580712,97.4760389464,15.019584,4.380712,15.6454,79.04,21.2,81.8337436514,133.01,90.299584,24.450712,93.5513345061,15.019584,4.380712,15.6454,75.28,20.07,77.9094557804,134.78,65.709584,8.840712,66.301641142,15.019584,4.380712,15.6454,50.69,4.46,50.8858300512,134.83,15.019584,4.9407119999999995,15.8113420872,15.019584,4.380712,15.6454,0.0,0.56,0.56,133.99
2022-03-12 07:30:00,72.860816,46.391488,86.3763200596,16.770816,4.891488,17.4696,56.09,41.5,69.7734770525,134.28,99.210816,24.431488,102.1747699644,16.770816,4.891488,17.4696,82.44,19.54,84.7240532553,132.25,95.280816,23.391488,98.1101198067,16.770816,4.891488,17.4696,78.51,18.5,80.6602138604,134.12,69.020816,10.811488,69.8624456635,16.770816,4.891488,17.4696,52.25,5.92,52.5843027909,134.28,16.770816,5.451488,17.634596415,16.770816,4.891488,17.4696,0.0,0.56,0.56,133.43
2022-03-12 08:00:00,74.03816,46.47988,87.4186958322,19.98816,5.82988,20.821,54.05,40.65,67.6300598846,134.48,101.26816,24.39988,104.1661863265,19.98816,5.82988,20.821,81.28,18.57,83.3743563693,132.18,97.40816,23.39988,100.1793592443,19.98816,5.82988,20.821,77.42,17.57,79.3886723658,134.28,70.35816,12.61988,71.4809908283,19.98816,5.82988,20.821,50.37,6.79,50.8255939464,134.48,19.98816,6.38988,20.9846874316,19.98816,5.82988,20.821,0.0,0.56,0.56,133.62
2022-03-12 08:30:00,74.571968,46.256824,87.7534738797,25.531968,7.446824,26.5958,49.04,38.81,62.5390893762,134.72,104.911968,24.116824,107.6482337499,25.531968,7.446824,26.5958,79.38,16.67,81.1114868561,131.87,101.131968,23.226824,103.7649281052,25.531968,7.446824,26.5958,75.6,15.78,77.2293234465,134.44,71.241968,15.866824,72.9874928214,25.531968,7.446824,26.5958,45.71,8.42,46.4790329073,134.72,25.531968,8.046824,26.7699975054,25.531968,7.446824,26.5958,0.0,0.6000000000000001,0.6000000000000001,133.77
2022-03-12 09:00:00,75.269792,42.752856,86.5641281587,31.449792,9.172856,32.7602,43.82,33.58,55.2069633289,134.68,108.369792,22.182856,110.616865434,31.449792,9.172856,32.7602,76.92,13.01,78.0124765663,131.69,104.739792,21.462856,106.9162205462,31.449792,9.172856,32.7602,73.29,12.29,74.3133110553,134.33,72.329792,21.642856,75.4984240008,31.449792,9.172856,32.7602,40.88,12.47,42.7396221322,134.68,31.449792,9.732856,32.9213897453,31.449792,9.172856,32.7602,0.0,0.56,0.56,133.66
2022-03-12 09:30:00,79.787648,40.198064,89.3417770291,34.347648,10.018064,35.7788,45.44,30.18,54.5492988039,133.26,112.007648,21.038064,113.9662816247,34.347648,10.018064,35.7788,77.66,11.02,78.4379754966,130.62,108.337648,20.438064,110.2486300787,34.347648,10.018064,35.7788,73.99,10.42,74.7201211187,133.18,76.717648,25.538064,80.856602869,34.347648,10.018064,35.7788,42.37,15.52,45.1230240565,133.26,34.347648,10.578064,35.9396210486,34.347648,10.018064,35.7788,0.0,0.56,0.56,132.28
2022-03-12 10:00:00,79.659424,40.284832,89.2664075746,38.759424,11.304832,40.3744,40.9,28.98,50.126344371,133.26,110.569424,22.084832,112.7534359927,38.759424,11.304832,40.3744,71.81,10.78,72.6146300686,130.62,107.199424,21.484832,109.3312147193,38.759424,11.304832,40.3744,68.44,10.18,69.1929620699,133.18,76.909424,27.914832,81.8186857973,38.759424,11.304832,40.3744,38.15,16.61,41.6090687231,133.26,38.759424,11.864832,40.5347651677,38.759424,11.304832,40.3744,0.0,0.56,0.56,132.28
2022-03-12 10:30:00,79.503824,40.974032,89.4412059901,41.293824,12.044032,43.0144,38.21,28.93,47.9264958035,133.36,109.263824,22.584032,111.5733917047,41.293824,12.044032,43.0144,67.97,10.54,68.7823560225,130.79,106.073824,22.004032,108.332052331,41.293824,12.044032,43.0144,64.78,9.96,65.5412084112,133.35,76.943824,28.804032,82.1585315789,41.293824,12.044032,43.0144,35.65,16.76,39.3931478813,133.36,41.293824,12.604032,43.1745471684,41.293824,12.044032,43.0144,0.0,0.56,0.56,132.32
2022-03-12 11:00:00,76.100128,43.096704,87.4560196743,40.960128,11.946704,42.6668,35.14,31.15,46.9589405758,133.4,104.380128,23.946704,107.0918099285,40.960128,11.946704,42.6668,63.42,12.0,64.545305019,131.04,101.420128,23.296704,104.0614183105,40.960128,11.946704,42.6668,60.46,11.35,61.5161287794,133.31,73.770128,26.826704,78.4965211499,40.960128,11.946704,42.6668,32.81,14.88,36.0265249504,133.4,40.960128,12.506704,42.8269743353,40.960128,11.946704,42.6668,0.0,0.56,0.56,132.27
2022-03-12 11:30:00,68.908896,43.000928,81.2250931474,44.608896,13.010928,46.4676,24.3,29.99,38.599094549,133.89,102.628896,24.440928,105.4990486008,44.608896,13.010928,46.4676,58.02,11.43,59.1351443729,131.61,99.938896,23.820928,102.738598124,44.608896,13.010928,46.4676,55.33,10.81,56.3761030934,133.77,67.368896,28.430928,73.1224029638,44.608896,13.010928,46.4676,22.76,15.42,27.4917078407,133.89,44.608896,13.570928,46.6274992801,44.608896,13.010928,46.4676,0.0,0.56,0.56,132.75
2022-03-12 12:00:00,69.725568,41.356624,81.0680281097,41.645568,12.146624,43.3808,28.08,29.21,40.5180268523,133.01,104.225568,22.706624,106.6703323253,41.645568,12.146624,43.3808,62.58,10.56,63.4647146058,130.56,101.315568,22.126624,103.7035766442,41.645568,12.146624,43.3808,59.67,9.98,60.4988371789,132.91,67.915568,28.246624,73.5553950717,41.645568,12.146624,43.3808,26.27,16.1,30.8110840445,133.01,41.645568,12.706624,43.5409190018,41.645568,12.146624,43.3808,0.0,0.56,0.56,131.88
2022-03-12 12:30:00,71.294576,45.292168,84.4647680939,40.464576,11.802168,42.1506,30.83,33.49,45.5199846221,133.77,103.614576,24.962168,106.5790326045,40.464576,11.802168,42.1506,63.15,13.16,64.506651595,131.24,100.674576,24.252168,103.5545165866,40.464576,11.802168,42.1506,60.21,12.45,61.4837100377,133.51,69.314576,24.462168,73.5044767978,40.464576,11.802168,42.1506,28.85,12.66,31.5055249123,133.77,40.504576,12.362168,42.3490717088,40.464576,11.802168,42.1506,0.04,0.56,0.5614267539000001,132.64
2022-03-12 13:00:00,72.160112,42.934616,83.9670352872,42.530112,12.404616,44.3022,29.63,30.53,42.5443039666,133.77,102.410112,24.654616,105.3360390843,42.530112,12.404616,44.3022,59.88,12.25,61.1201840639,131.24,99.640112,23.994616,102.4885043132,42.530112,12.404616,44.3022,57.11,11.59,58.2741812469,133.51,70.240112,27.764616,75.5284531511,42.530112,12.404616,44.3022,27.71,15.36,31.6823878519,133.77,42.530112,13.004616,44.4739301618,42.530112,12.404616,44.3022,0.0,0.6000000000000001,0.6000000000000001,132.64
2022-03-12 13:30:00,75.712656,42.011608,86.5874210571,38.542656,11.241608,40.1486,37.17,30.77,48.2535159341,133.6,104.772656,23.951608,107.4755273124,38.542656,11.241608,40.1486,66.23,12.71,67.4385423923,131.34,101.672656,23.261608,104.2997190065,38.542656,11.241608,40.1486,63.13,12.02,64.2641214053,133.59,73.232656,26.321608,77.8193353385,38.542656,11.241608,40.1486,34.69,15.08,37.8259500872,133.6,38.542656,11.801608,40.3089851388,38.542656,11.241608,40.1486,0.0,0.56,0.56,132.46
2022-03-12 14:00:00,72.500416,41.679288,83.6269894733,42.580416,12.419288,44.3546,29.92,29.26,41.849181593,133.6,103.690416,24.999288,106.6614586941,42.580416,12.419288,44.3546,61.11,12.58,62.3914136721,131.34,100.840416,24.329288,103.7338120077,42.580416,12.419288,44.3546,58.26,11.91,59.4649115025,133.59,70.590416,28.959288,76.2997194786,42.580416,12.419288,44.3546,28.01,16.54,32.528936349,133.6,42.580416,12.979288,44.5146463955,42.580416,12.419288,44.3546,0.0,0.56,0.56,132.46
2022-03-12 14:30:00,71.338816,45.265488,84.4878161166,36.738816,10.715488,38.2696,34.6,34.55,48.8964467012,133.7,99.848816,25.675488,103.0971228534,36.738816,10.715488,38.2696,63.11,14.96,64.8588752601,131.69,96.888816,24.865488,100.0286716865,36.738816,10.715488,38.2696,60.15,14.15,61.7919493138,133.89,69.098816,22.805488,72.7649411153,36.738816,10.715488,38.2696,32.36,12.09,34.5447202912,133.7,36.738816,11.275488,38.4301604306,36.738816,10.715488,38.2696,0.0,0.56,0.56,132.6
2022-03-12 15:00:00,73.423296,44.670128,85.9441721761,33.943296,9.900128,35.3576,39.48,34.77,52.6082056337,134.34,101.103296,25.170128,104.1893075397,33.943296,9.900128,35.3576,67.16,15.27,68.8740771263,132.14,97.923296,24.340128,100.9029916829,33.943296,9.900128,35.3576,63.98,14.44,65.5892826611,134.26,70.853296,21.770128,74.1223854662,33.943296,9.900128,35.3576,36.91,11.87,38.7717035994,134.34,33.943296,10.460128,35.5184687328,33.943296,9.900128,35.3576,0.0,0.56,0.56,133.23
2022-03-12 15:30:00,72.016736,43.824048,84.3027724764,34.916736,10.184048,36.3716,37.1,33.64,50.0805311473,134.34,102.816736,24.894048,105.7874984463,34.916736,10.184048,36.3716,67.9,14.71,69.4751329614,132.17,99.606736,24.094048,102.4793881988,34.916736,10.184048,36.3716,64.69,13.91,66.1686043377,134.29,69.636736,23.334048,73.4421731487,34.916736,10.184048,36.3716,34.72,13.15,37.1268218408,134.34,34.916736,10.744048,36.5323558003,34.916736,10.184048,36.3716,0.0,0.56,0.56,133.26
2022-03-12 16:00:00,72.275456,44.912008,85.0930667129,30.315456,8.842008,31.5786,41.96,36.07,55.332508528,134.73,103.455456,24.692008,106.361302339,30.315456,8.842008,31.5786,73.14,15.85,74.837705069,132.65,99.945456,23.822008,102.7452297686,30.315456,8.842008,31.5786,69.63,14.98,71.2231514327,134.71,69.575456,19.622008,72.2894686352,30.315456,8.842008,31.5786,39.26,10.78,40.7130937169,134.73,30.315456,9.442008,31.7518249485,30.315456,8.842008,31.5786,0.0,0.6000000000000001,0.6000000000000001,133.64
2022-03-12 16:30:00,75.804096,45.829528,88.5810736392,28.044096,8.179528,29.2126,47.76,37.65,60.8156238149,134.57,105.644096,24.629528,108.4771343148,28.044096,8.179528,29.2126,77.6,16.45,79.3244130139,132.27,101.914096,23.729528,104.6402095879,28.044096,8.179528,29.2126,73.87,15.55,75.4889356131,134.39,72.724096,16.949528,74.6731587549,28.044096,8.179528,29.2126,44.68,8.77,45.5325740542,134.57,28.044096,8.739528,29.3743199091,28.044096,8.179528,29.2126,0.0,0.56,0.56,133.48
2022-03-12 17:00:00,81.4432,44.4076,92.763299661,24.4032,7.1176,25.42,57.04,37.29,68.1476756757,133.88,111.4532,22.4776,113.6972220065,24.4032,7.1176,25.42,87.05,15.36,88.394751541,131.27,107.2432,21.6176,109.4002951367,24.4032,7.1176,25.42,82.84,14.5,84.0994387615,133.58,77.6932,15.2376,79.1733400836,24.4032,7.1176,25.42,53.29,8.12,53.905087886,133.88,24.4032,7.6376,25.5704732846,24.4032,7.1176,25.42,0.0,0.52,0.52,132.81
2022-03-12 17:30:00,89.032416,41.410288,98.1915630339,17.692416,5.1602879999999995,18.4296,71.34,36.25,80.0216102062,132.49,118.332416,18.960288,119.8417840214,17.692416,5.1602879999999995,18.4296,100.64,13.8,101.5817385163,129.38,113.432416,18.180288,114.8800934512,17.692416,5.1602879999999995,18.4296,95.74,13.02,96.6212606003,132.0,84.262416,13.770288,85.3801826056,17.692416,5.1602879999999995,18.4296,66.57,8.61,67.1244888249,132.49,17.692416,5.720288,18.5941732465,17.692416,5.1602879999999995,18.4296,0.0,0.56,0.56,131.43
2022-03-12 18:00:00,94.540896,15.076928,95.7355460339,16.000896,4.666928,16.6676,78.54,10.41,79.2268874815,131.8,123.230896,22.346928,125.240723888,16.000896,4.666928,16.6676,107.23,17.68,108.6777589942,128.36,117.990896,21.346928,119.9063921312,16.000896,4.666928,16.6676,101.99,16.68,103.344968431,131.16,88.990896,14.176928,90.1130670791,16.000896,4.666928,16.6676,72.99,9.51,73.6069303802,131.8,16.040896,5.226928,16.8710142197,16.000896,4.666928,16.6676,0.04,0.56,0.5614267539000001,130.74
2022-03-12 18:30:00,98.970912,5.494016,99.1232850239,13.830912,4.034016,14.4072,85.14,1.46,85.1525172852,132.76,126.560912,23.434016,128.7121499788,13.830912,4.034016,14.4072,112.73,19.4,114.387118593,128.15,121.080912,22.354016,123.1271265078,13.830912,4.034016,14.4072,107.25,18.32,108.8034231998,130.96,92.810912,14.094016,93.8749523211,13.830912,4.034016,14.4072,78.98,10.06,79.618113517,132.76,13.870912,4.554016,14.5993582544,13.830912,4.034016,14.4072,0.04,0.52,0.5215361924,131.7
2022-03-12 19:00:00,100.753728,5.306504,100.8933728775,12.913728,3.766504,13.4518,87.84,1.54,87.8534985075,133.68,128.713728,23.006504,130.7536729961,12.913728,3.766504,13.4518,115.8,19.24,117.3874678149,128.7,123.063728,21.916504,125.0000571873,12.913728,3.766504,13.4518,110.15,18.15,111.6353214713,131.42,94.403728,13.856504,95.4152323447,12.913728,3.766504,13.4518,81.49,10.09,82.1122901885,133.68,12.913728,4.326504,13.6192146514,12.913728,3.766504,13.4518,0.0,0.56,0.56,132.62
2022-03-12 19:30:00,98.00896,5.28428,98.1513110223,12.76896,3.7242800000000003,13.301,85.24,1.56,85.2542737932,133.48,126.04896,24.03428,128.3198617993,12.76896,3.7242800000000003,13.301,113.28,20.31,115.0862915381,128.41,120.53896,22.90428,122.6957493974,12.76896,3.7242800000000003,13.301,107.77,19.18,109.463442756,131.2,91.79896,13.98428,92.858005278,12.76896,3.7242800000000003,13.301,79.03,10.26,79.6932148931,133.48,12.76896,4.28428,13.4685334985,12.76896,3.7242800000000003,13.301,0.0,0.56,0.56,132.43
2022-03-12 20:00:00,91.5336,25.8748,95.1204773117,14.7936,4.3148,15.41,76.74,21.56,79.7111108943,134.51,121.4336,23.1148,123.6139684178,14.7936,4.3148,15.41,106.64,18.8,108.2844845765,129.77,116.2836,22.0748,118.3603498812,14.7936,4.3148,15.41,101.49,17.76,103.0322168062,132.32,86.1036,13.2148,87.1117722928,14.7936,4.3148,15.41,71.31,8.9,71.8632458215,134.51,14.7936,4.8748000000000005,15.5760802515,14.7936,4.3148,15.41,0.0,0.56,0.56,133.45
2022-03-12 20:30:00,86.966032,55.637176,103.2404284914,16.516032,4.817176,17.2042,70.45,50.82,86.8669954586,134.05,118.566032,15.547176,119.5810128147,16.516032,4.817176,17.2042,102.05,10.73,102.6125499147,130.28,112.616032,28.257176,116.1070138231,16.516032,4.817176,17.2042,96.1,23.44,98.9173574253,132.72,83.506032,27.267176,87.8450696818,16.516032,4.817176,17.2042,66.99,22.45,70.6516992011,134.05,16.516032,5.337176,17.3569801717,16.516032,4.817176,17.2042,0.0,0.52,0.52,132.99
2022-03-12 21:00:00,83.7404,60.1872,103.1259115645,16.790399999999998,4.8972,17.49,66.95,55.29,86.8290654101,133.16,114.3004,16.1172,115.4311291463,16.790399999999998,4.8972,17.49,97.51,11.22,98.1533927075,129.76,108.3904,32.1372,113.0543163086,16.790399999999998,4.8972,17.49,91.6,27.24,95.564520613,132.26,80.8104,30.6772,86.4373261271,16.790399999999998,4.8972,17.49,64.02,25.78,69.0157141526,133.16,16.790399999999998,5.4572,17.6549869442,16.790399999999998,4.8972,17.49,0.0,0.56,0.56,132.12
2022-03-12 21:30:00,80.961616,61.630888,101.7504281121,15.191616,4.430888,15.8246,65.77,57.2,87.1638279334,134.34,109.941616,17.010888,111.2498505133,15.191616,4.430888,15.8246,94.75,12.58,95.5814778082,131.28,104.211616,33.180888,109.3665041857,15.191616,4.430888,15.8246,89.02,28.75,93.5474366298,133.51,78.061616,29.500888,83.4500945795,15.191616,4.430888,15.8246,62.87,25.07,67.684132557,134.34,15.191616,4.990888,15.990439635,15.191616,4.430888,15.8246,0.0,0.56,0.56,133.32
2022-03-12 22:00:00,77.095936,62.819648,99.4489392732,15.735936,4.589648,16.3916,61.36,58.23,84.5918583553,135.05,105.415936,18.549648,107.0355501863,15.735936,4.589648,16.3916,89.68,13.96,90.7600352578,132.23,100.005936,34.699648,105.8548667117,15.735936,4.589648,16.3916,84.27,30.11,89.4876807164,134.25,74.435936,28.779648,79.8058688769,15.735936,4.589648,16.3916,58.7,24.19,63.4889447069,135.05,15.735936,5.149648,16.557130075,15.735936,4.589648,16.3916,0.0,0.56,0.56,134.02
2022-03-12 22:30:00,72.62376,64.00568,96.8036031809,16.37376,4.77568,17.056,56.25,59.23,81.6838747857,135.21,99.68376,20.18568,101.7069991928,16.37376,4.77568,17.056,83.31,15.41,84.723221138,132.48,94.63376,36.33568,101.3697695213,16.37376,4.77568,17.056,78.26,31.56,84.3840103337,134.49,70.22376,28.39568,75.7475485491,16.37376,4.77568,17.056,53.85,23.62,58.8024395752,135.21,16.37376,5.33568,17.2211932688,16.37376,4.77568,17.056,0.0,0.56,0.56,134.19
2022-03-12 23:00:00,68.885264,64.896952,94.6403401053,15.555264,4.536952,16.2034,53.33,60.36,80.5445125381,135.44,94.555264,21.566952,96.9836654735,15.555264,4.536952,16.2034,79.0,17.03,80.8147319491,132.89,89.77526399999999,37.616952,97.3377270335,15.555264,4.536952,16.2034,74.22,33.08,81.2581983556,134.82,66.655264,26.906952,71.8812095394,15.555264,4.536952,16.2034,51.1,22.37,55.7819585529,135.44,15.555264,5.096952,16.3690304478,15.555264,4.536952,16.2034,0.0,0.56,0.56,134.41
2022-03-12 23:30:00,65.454048,65.193264,92.3817843006,15.234048,4.443264,15.8688,50.22,60.75,78.8201173559,135.38,89.964048,22.453264,92.7236700999,15.234048,4.443264,15.8688,74.73,18.01,76.8695843621,132.89,85.404048,38.273264,93.5878953284,15.234048,4.443264,15.8688,70.17,33.83,77.8992798426,134.85,63.444048,25.623264,68.4229412159,15.234048,4.443264,15.8688,48.21,21.18,52.6573499143,135.38,15.234048,5.003264,16.0346147169,15.234048,4.443264,15.8688,0.0,0.56,0.56,134.37
2022-03-13 00:00:00,63.148912,65.653016,91.0939273315,14.238912,4.153016,14.8322,48.91,61.5,78.5775928621,134.62,86.528912,23.203016,89.5858948909,14.238912,4.153016,14.8322,72.29,19.05,74.7579199818,132.07,82.118912,39.103016,90.9536231734,14.238912,4.153016,14.8322,67.88,34.95,76.3491774677,134.13,61.208912,25.153016,66.1755628772,14.238912,4.153016,14.8322,46.97,21.0,51.4507618991,134.62,14.238912,4.713016,14.9986377635,14.238912,4.153016,14.8322,0.0,0.56,0.56,133.62
2022-03-13 00:30:00,62.5992,65.6606,90.7192054253,15.0192,4.3806,15.645,47.58,61.28,77.582825419,134.76,86.6592,23.1306,89.6930409842,15.0192,4.3806,15.645,71.64,18.75,74.0530357244,132.37,82.2892,38.9706,91.0506458022,15.0192,4.3806,15.645,67.27,34.59,75.6420584067,134.32,60.7292,25.2806,65.7810342652,15.0192,4.3806,15.645,45.71,20.9,50.2614574003,134.76,15.0192,4.9406,15.8109423185,15.0192,4.3806,15.645,0.0,0.56,0.56,133.8
2022-03-13 01:00:00,65.224448,65.235464,92.2490887771,15.344448,4.475464,15.9838,49.88,60.76,78.6116530802,134.76,90.034448,22.585464,92.8240540526,15.344448,4.475464,15.9838,74.69,18.11,76.8542009262,132.37,85.474448,38.405464,93.7062480625,15.344448,4.475464,15.9838,70.13,33.93,77.9067506703,134.32,63.234448,25.675464,68.2482590656,15.344448,4.475464,15.9838,47.89,21.2,52.3726273926,134.76,15.384448,5.035464,16.187561211,15.344448,4.475464,15.9838,0.04,0.56,0.5614267539000001,133.8
2022-03-13 01:30:00,64.681824,65.613032,92.134729197,15.781824,4.603032,16.4394,48.9,61.01,78.188426893,134.9,89.741824,22.853032,92.6059179882,15.781824,4.603032,16.4394,73.96,18.25,76.1783702897,132.57,85.221824,38.763032,93.6233514446,15.781824,4.603032,16.4394,69.44,34.16,77.3874615167,134.46,62.751824,26.033032,67.9375461026,15.781824,4.603032,16.4394,46.97,21.43,51.6277619116,134.9,15.781824,5.163032,16.604904944,15.781824,4.603032,16.4394,0.0,0.56,0.56,134.0
2022-03-13 02:00:00,62.650576,66.630168,91.4585915092,16.320576,4.760168,17.0006,46.33,61.87,77.2940217611,134.9,87.380576,23.490168,90.4828881875,16.320576,4.760168,17.0006,71.06,18.73,73.4869818403,132.57,83.030576,39.620168,91.9990992523,16.320576,4.760168,17.0006,66.71,34.86,75.2691417515,134.46,60.850576,26.420168,66.3386604981,16.320576,4.760168,17.0006,44.53,21.66,49.518446058,134.9,16.320576,5.320168,17.1658203567,16.320576,4.760168,17.0006,0.0,0.56,0.56,134.0
2022-03-13 02:30:00,61.152944,67.294192,90.9295927452,16.642944,4.854192,17.3364,44.51,62.44,76.6804649177,135.8,85.372944,23.884192,88.65096838,16.642944,4.854192,17.3364,68.73,19.03,71.3158734084,133.7,81.152944,40.074192,90.5082382124,16.642944,4.854192,17.3364,64.51,35.22,73.4982210669,135.42,59.472944,26.334192,65.0424533387,16.642944,4.854192,17.3364,42.83,21.48,47.914499893,135.8,16.642944,5.414192,17.5014587963,16.642944,4.854192,17.3364,0.0,0.56,0.56,134.91
2022-03-13 03:00:00,59.269808,68.074944,90.2613324794,16.679808,4.8649439999999995,17.3748,42.59,63.21,76.2195001296,136.0,83.389808,24.304944,86.8596015482,16.679808,4.8649439999999995,17.3748,66.71,19.44,69.4848019354,133.96,79.299808,40.684944,89.1275727097,16.679808,4.8649439999999995,17.3748,62.62,35.82,72.1410895399,135.63,57.699808,26.514944,63.5004732152,16.679808,4.8649439999999995,17.3748,41.02,21.65,46.3827866778,136.0,16.679808,5.424944,17.5398407154,16.679808,4.8649439999999995,17.3748,0.0,0.56,0.56,135.11
2022-03-13 03:30:00,57.794544,68.342992,89.5040438845,16.604544,4.842992,17.2964,41.19,63.5,75.6892733483,137.09,81.404544,24.762992,85.0876345695,16.604544,4.842992,17.2964,64.8,19.92,67.7926721704,135.32,77.444544,41.212992,87.7278069084,16.604544,4.842992,17.2964,60.84,36.37,70.8821733583,136.8,56.314544,26.552992,62.2606557151,16.604544,4.842992,17.2964,39.71,21.71,45.2571342442,137.09,16.604544,5.442992,17.4738960555,16.604544,4.842992,17.2964,0.0,0.6000000000000001,0.6000000000000001,136.19
2022-03-13 04:00:00,56.901248,68.777864,89.2644755788,16.381248,4.777864,17.0638,40.52,64.0,75.7487320026,137.09,79.581248,25.297864,83.5054306988,16.381248,4.777864,17.0638,63.2,20.52,66.4478020705,135.32,75.701248,41.737864,86.4449434035,16.381248,4.777864,17.0638,59.32,36.96,69.8920882504,136.8,55.441248,26.147864,61.2979834216,16.381248,4.777864,17.0638,39.06,21.37,44.5237071682,137.09,16.381248,5.337864,17.2289894689,16.381248,4.777864,17.0638,0.0,0.56,0.56,136.19
2022-03-13 04:30:00,56.449232,68.899776,89.0712912573,16.559232,4.829776,17.2492,39.89,64.07,75.47302167,137.21,78.549232,25.419776,82.5599591793,16.559232,4.829776,17.2492,61.99,20.59,65.3200443968,135.5,74.729232,41.859776,85.6545326418,16.559232,4.829776,17.2492,58.17,37.03,68.9562890533,136.96,55.049232,26.109776,60.9273201984,16.559232,4.829776,17.2492,38.49,21.28,43.9808878946,137.21,16.559232,5.389776,17.4143001513,16.559232,4.829776,17.2492,0.0,0.56,0.56,136.31
2022-03-13 05:00:00,55.546752,69.351136,88.8539347595,16.666752,4.861136,17.3612,38.88,64.49,75.3034826552,137.18,78.306752,25.561136,82.3730482767,16.666752,4.861136,17.3612,61.64,20.7,65.0229159605,135.46,74.516752,42.051136,85.5631016708,16.666752,4.861136,17.3612,57.85,37.19,68.7729496241,136.93,54.186752,26.051136,60.1237538682,16.666752,4.861136,17.3612,37.52,21.19,43.0902135061,137.18,16.666752,5.461136,17.5386609706,16.666752,4.861136,17.3612,0.0,0.6000000000000001,0.6000000000000001,136.27
2022-03-13 05:30:00,56.728208,68.171144,88.6870591302,15.878208,4.631144,16.5398,40.85,63.54,75.5384279688,136.07,78.718208,24.951144,82.5779380806,15.878208,4.631144,16.5398,62.84,20.32,66.0436825139,134.07,74.838208,41.101144,85.3818564729,15.878208,4.631144,16.5398,58.96,36.47,69.3277902432,135.77,55.268208,25.111144,60.7053899462,15.878208,4.631144,16.5398,39.39,20.48,44.3959739166,136.07,15.878208,5.1911439999999995,16.7052526266,15.878208,4.631144,16.5398,0.0,0.56,0.56,135.16
2022-03-13 06:00:00,57.765728,67.907504,89.1532861474,15.865728,4.627504,16.5268,41.9,63.28,75.8944556605,136.07,80.335728,24.597504,84.0170601504,15.865728,4.627504,16.5268,64.47,19.97,67.4920869436,134.07,76.365728,40.727504,86.5474089447,15.865728,4.627504,16.5268,60.5,36.1,70.4518275136,135.77,56.255728,25.227504,61.6533364132,15.865728,4.627504,16.5268,40.39,20.6,45.3399614027,136.07,15.865728,5.187504,16.6922593653,15.865728,4.627504,16.5268,0.0,0.56,0.56,135.16
2022-03-13 06:30:00,61.377792,67.096856,90.9352595855,14.937792,4.356856,15.5602,46.44,62.74,78.0575505637,136.01,83.837792,23.376856,87.0359280061,14.937792,4.356856,15.5602,68.9,19.02,71.4770620549,133.94,79.617792,39.716856,88.9742741104,14.937792,4.356856,15.5602,64.68,35.36,73.7145304536,135.67,59.587792,26.146856,65.0719834808,14.937792,4.356856,15.5602,44.65,21.79,49.6832627753,136.01,14.937792,4.916856,15.7261916165,14.937792,4.356856,15.5602,0.0,0.56,0.56,135.1
2022-03-13 07:00:00,63.957216,66.171688,92.0283530834,13.857216,4.041688,14.4346,50.1,62.13,79.8132000361,136.64,85.697216,22.281688,88.5465213901,13.857216,4.041688,14.4346,71.84,18.24,74.1193847789,134.69,81.317216,38.601688,90.014331828,13.857216,4.041688,14.4346,67.46,34.56,75.7973957336,136.28,61.947216,26.141688,67.2372324062,13.857216,4.041688,14.4346,48.09,22.1,52.9250233821,136.64,13.897216,4.601688,14.6392672289,13.857216,4.041688,14.4346,0.04,0.56,0.5614267539000001,135.75
2022-03-13 07:30:00,67.090336,65.693848,93.8977893757,14.790336,4.313848,15.4066,52.3,61.38,80.6399057539,136.39,90.440336,21.363848,92.9293730591,14.790336,4.313848,15.4066,75.65,17.05,77.5475660482,134.3,85.850336,37.733848,93.7769879885,14.790336,4.313848,15.4066,71.06,33.42,78.5265560177,135.97,64.950336,27.103848,70.3787235102,14.790336,4.313848,15.4066,50.16,22.79,55.0945523623,136.39,14.790336,4.873848,15.5726822776,14.790336,4.313848,15.4066,0.0,0.56,0.56,135.48
2022-03-13 08:00:00,69.497872,65.147296,95.2581985377,17.167872,5.007296,17.8832,52.33,60.14,79.7198124684,136.43,94.367872,20.707296,96.6130807574,17.167872,5.007296,17.8832,77.2,15.7,78.780264026,134.25,89.677872,37.037296,97.0251617955,17.167872,5.007296,17.8832,72.51,32.03,79.2692941813,135.94,67.337872,28.547296,73.1391626586,17.167872,5.007296,17.8832,50.17,23.54,55.418052113,136.43,17.167872,5.567296,18.0480085816,17.167872,5.007296,17.8832,0.0,0.56,0.56,135.52
2022-03-13 08:30:00,74.538448,62.847464,97.4976100296,17.408448,5.077464,18.1338,57.13,57.77,81.2478295095,135.08,99.888448,18.767464,101.6362127828,17.408448,5.077464,18.1338,82.48,13.69,83.6084116582,132.42,94.898448,34.997464,101.1461216223,17.408448,5.077464,18.1338,77.49,29.92,83.0656758234,134.51,72.108448,29.897464,78.0607880219,17.408448,5.077464,18.1338,54.7,24.82,60.0676485306,135.08,17.408448,5.637464,18.2984989035,17.408448,5.077464,18.1338,0.0,0.56,0.56,134.23
2022-03-13 09:00:00,79.469712,61.347416,100.3939269839,17.339712,5.057416,18.0622,62.13,56.29,83.8373484791,135.08,103.939712,17.537416,105.4088454097,17.339712,5.057416,18.0622,86.6,12.48,87.4946306924,132.42,98.699712,33.647416,104.2774268591,17.339712,5.057416,18.0622,81.36,28.59,86.2371016442,134.51,76.749712,30.457416,82.5722258479,17.339712,5.057416,18.0622,59.41,25.4,64.6119810871,135.08,17.379712,5.617416,18.2649870441,17.339712,5.057416,18.0622,0.04,0.56,0.5614267539000001,134.23
2022-03-13 09:30:00,79.447808,60.878944,100.0909587254,20.807808,6.068944,21.6748,58.64,54.81,80.2669651849,134.94,106.007808,16.928944,107.3510340049,20.807808,6.068944,21.6748,85.2,10.86,85.8893450901,132.06,100.857808,33.258944,106.2000696354,20.807808,6.068944,21.6748,80.05,27.19,84.5416974043,134.35,76.877808,33.408944,83.8233553497,20.807808,6.068944,21.6748,56.07,27.34,62.3804496617,134.94,20.807808,6.668944,21.8503933109,20.807808,6.068944,21.6748,0.0,0.6000000000000001,0.6000000000000001,134.08
2022-03-13 10:00:00,76.025744,61.684592,97.9025160093,28.095744,8.194592,29.2664,47.93,53.49,71.822454706,134.94,104.405744,18.394592,106.0137745533,28.095744,8.194592,29.2664,76.31,10.2,76.9886751412,132.06,99.785744,34.674592,105.6386389348,28.095744,8.194592,29.2664,71.69,26.48,76.4241225007,134.35,74.085744,36.364592,82.5292736873,28.095744,8.194592,29.2664,45.99,28.17,53.9317068152,134.94,28.095744,8.754592,29.4281109146,28.095744,8.194592,29.2664,0.0,0.56,0.56,134.08
2022-03-13 10:30:00,73.126816,61.639488,95.6397286654,33.186816,9.679488,34.5696,39.94,51.96,65.5365943577,134.73,104.936816,18.589488,106.5706545739,33.186816,9.679488,34.5696,71.75,8.91,72.3011106415,131.55,100.596816,34.919488,106.4851634338,33.186816,9.679488,34.5696,67.41,25.24,71.9803146701,134.16,71.656816,39.209488,81.6828208896,33.186816,9.679488,34.5696,38.47,29.53,48.497028775,134.73,33.186816,10.239488,34.7305610482,33.186816,9.679488,34.5696,0.0,0.56,0.56,133.77
2022-03-13 11:00:00,72.550736,57.701048,92.6985449424,35.180736,10.261048,36.6466,37.37,47.44,60.3909802868,134.67,107.260736,16.971048,108.5950365232,35.180736,10.261048,36.6466,72.08,6.71,72.3916466175,131.37,102.880736,33.401048,108.1668888681,35.180736,10.261048,36.6466,67.7,23.14,71.5454373108,134.03,71.270736,43.661048,83.5811277888,35.180736,10.261048,36.6466,36.09,33.4,49.1736524981,134.67,35.180736,10.821048,36.8073262452,35.180736,10.261048,36.6466,0.0,0.56,0.56,133.62
2022-03-13 11:30:00,78.963104,55.885072,96.7383743184,31.903104,9.305072,33.2324,47.06,46.58,66.2143488981,134.33,109.943104,16.135072,111.1207751305,31.903104,9.305072,33.2324,78.04,6.83,78.3383079981,131.61,105.223104,32.485072,110.1234830463,31.903104,9.305072,33.2324,73.32,23.18,76.896910211,133.87,77.073104,43.045072,88.2787719878,31.903104,9.305072,33.2324,45.17,33.74,56.3801073075,134.33,31.903104,9.865072,33.3935276723,31.903104,9.305072,33.2324,0.0,0.56,0.56,133.27
2022-03-13 12:00:00,81.797168,56.235424,99.2632842761,31.287168,9.125424,32.5908,50.51,47.11,69.0696185019,134.13,110.767168,15.885424,111.9004566675,31.287168,9.125424,32.5908,79.48,6.76,79.7669605789,131.43,105.947168,32.055424,110.6903456271,31.287168,9.125424,32.5908,74.66,22.93,78.101859773,133.71,79.757168,41.675424,89.9891483067,31.287168,9.125424,32.5908,48.47,32.55,58.3853012324,134.13,31.287168,9.685424,32.7520124499,31.287168,9.125424,32.5908,0.0,0.56,0.56,133.02
2022-03-13 12:30:00,82.615232,56.912776,100.3211873456,29.735232,8.672776,30.9742,52.88,48.24,71.5778736762,134.23,111.685232,15.322776,112.7314441992,29.735232,8.672776,30.9742,81.95,6.65,82.2193711968,131.31,106.725232,31.632776,111.3144539713,29.735232,8.672776,30.9742,76.99,22.96,80.3406603159,133.59,80.435232,40.892776,90.233284745,29.735232,8.672776,30.9742,50.7,32.22,60.0717770671,134.23,29.735232,9.232776,31.1356415505,29.735232,8.672776,30.9742,0.0,0.56,0.56,133.1
2022-03-13 13:00:00,87.801744,56.897592,104.6254377522,24.231744,7.067592,25.2414,63.57,49.83,80.7723578955,134.23,113.041744,15.007592,114.0336077838,24.231744,7.067592,25.2414,88.81,7.94,89.164228814,131.31,107.651744,31.227592,112.0895199756,24.231744,7.067592,25.2414,83.42,24.16,86.8481548451,133.59,85.031744,37.737592,93.0296906242,24.231744,7.067592,25.2414,60.8,30.67,68.0976423968,134.23,24.271743999999998,7.627592,25.442046233,24.231744,7.067592,25.2414,0.04,0.56,0.5614267539000001,133.1
2022-03-13 13:30:00,88.83736,57.89048,106.0348254415,22.76736,6.64048,23.716,66.07,51.25,83.6170281701,136.03,114.81736,14.30048,115.7044938004,22.76736,6.64048,23.716,92.05,7.66,92.368166053,133.37,109.23736,30.98048,113.545545755,22.76736,6.64048,23.716,86.47,24.34,89.8303762655,135.31,85.94736,38.02048,93.9814108768,22.76736,6.64048,23.716,63.18,31.38,70.5437226123,136.03,22.76736,7.20048,23.8788524347,22.76736,6.64048,23.716,0.0,0.56,0.56,134.91
2022-03-13 14:00:00,85.813552,59.533536,104.4423650418,19.623552,5.723536,20.4412,66.19,53.81,85.3031781354,136.03,112.653552,14.623536,113.598726152,19.623552,5.723536,20.4412,93.03,8.9,93.4547532232,133.37,107.023552,31.293536,111.5048253578,19.623552,5.723536,20.4412,87.4,25.57,91.0636310499,135.31,82.893552,35.193536,90.0551272242,19.623552,5.723536,20.4412,63.27,29.47,69.7966603786,136.03,19.623552,6.283536,20.6050143839,19.623552,5.723536,20.4412,0.0,0.56,0.56,134.91
2022-03-13 14:30:00,84.857072,61.737896,104.9394609807,19.227072,5.607896,20.0282,65.63,56.13,86.3589821617,136.58,110.187072,15.927896,111.3323345076,19.227072,5.607896,20.0282,90.96,10.32,91.5435634002,133.89,104.667072,32.777896,109.6794713118,19.227072,5.607896,20.0282,85.44,27.17,89.6560232221,135.75,81.997072,33.997896,88.765853508,19.227072,5.607896,20.0282,62.77,28.39,68.8916903552,136.58,19.227072,6.207896,20.2044121528,19.227072,5.607896,20.0282,0.0,0.6000000000000001,0.6000000000000001,135.46
