Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-13 15:00:00,85.203744,62.313592,105.5588070204,18.663744,5.443592,19.4414,66.54,56.87,87.5315286054,137.42,109.653744,16.113592,110.8313647861,18.663744,5.443592,19.4414,90.99,10.67,91.6134760829,134.92,104.143744,32.993592,109.2451212979,18.663744,5.443592,19.4414,85.48,27.55,89.8099821846,136.61,82.273744,33.383592,88.7886995434,18.663744,5.443592,19.4414,63.61,27.94,69.4757202194,137.42,18.663744,6.003592,19.6055720906,18.663744,5.443592,19.4414,0.0,0.56,0.56,136.31
2022-03-13 15:30:00,84.078032,60.973176,103.8597306781,21.028032,6.133176,21.9042,63.05,54.84,83.5627195584,137.56,109.498032,16.753176,110.772234418,21.028032,6.133176,21.9042,88.47,10.62,89.1051362156,135.1,104.098032,33.453176,109.3412788052,21.028032,6.133176,21.9042,83.07,27.32,87.447168622,136.75,81.398032,35.043176,88.6208993276,21.028032,6.133176,21.9042,60.37,28.91,66.9352298868,137.56,21.028032,6.733176,22.0797144193,21.028032,6.133176,21.9042,0.0,0.6000000000000001,0.6000000000000001,136.46
2022-03-13 16:00:00,88.978432,57.830376,106.1202796334,19.098432,5.5703759999999996,19.8942,69.88,52.26,87.260082512,136.68,112.318432,15.190376,113.3409797468,19.098432,5.5703759999999996,19.8942,93.22,9.62,93.7150617564,134.28,106.628432,31.670376,111.2323479333,19.098432,5.5703759999999996,19.8942,87.53,26.1,91.3384415238,136.04,85.918432,35.570376,92.9904758893,19.098432,5.5703759999999996,19.8942,66.82,30.0,73.2455623229,136.68,19.098432,6.130376,20.0582056715,19.098432,5.5703759999999996,19.8942,0.0,0.56,0.56,135.6
2022-03-13 16:30:00,94.55112,55.09616,109.4326328843,16.34112,4.76616,17.022,78.21,50.33,93.0049084726,135.61,118.13112,13.04616,118.8493323633,16.34112,4.76616,17.022,101.79,8.28,102.1262086832,133.08,111.91112,29.24616,115.6695148014,16.34112,4.76616,17.022,95.57,24.48,98.6554372551,135.03,91.06112,35.03616,97.5687454219,16.34112,4.76616,17.022,74.72,30.27,80.618554316,135.61,16.34112,5.32616,17.1872098725,16.34112,4.76616,17.022,0.0,0.56,0.56,134.52
2022-03-13 17:00:00,101.362608,26.705344,104.8215326101,13.252608,3.865344,13.8048,88.11,22.84,91.0221824612,134.31,122.882608,15.865344,123.9025604623,13.252608,3.865344,13.8048,109.63,12.0,110.2847990432,131.43,116.192608,31.745344,120.4511893653,13.252608,3.865344,13.8048,102.94,27.88,106.6486661895,133.68,97.042608,21.055344,99.3005301013,13.252608,3.865344,13.8048,83.79,17.19,85.5351401472,134.31,13.252608,4.425344,13.9719464757,13.252608,3.865344,13.8048,0.0,0.56,0.56,133.24
2022-03-13 17:30:00,102.087696,17.529328,103.5817310857,10.317696,3.009328,10.7476,91.77,14.52,92.9115886206,135.12,126.027696,16.409328,127.0914875374,10.317696,3.009328,10.7476,115.71,13.4,116.4833211237,131.03,118.957696,32.439328,123.3014332387,10.317696,3.009328,10.7476,108.64,29.43,112.55565068,133.35,97.547696,14.319328,98.5930836787,10.317696,3.009328,10.7476,87.23,11.31,87.9601557525,135.12,10.317696,3.569328,10.9176441195,10.317696,3.009328,10.7476,0.0,0.56,0.56,134.04
2022-03-13 18:00:00,105.698704,16.290872,106.9467556207,7.888704,2.300872,8.2174,97.81,13.99,98.8054462062,136.6,129.868704,14.450872,130.6702260662,7.888704,2.300872,8.2174,121.98,12.15,122.5836159525,132.0,122.448704,30.460872,126.1806238465,7.888704,2.300872,8.2174,114.56,28.16,117.9702470965,134.19,100.818704,14.010872,101.7876004749,7.888704,2.300872,8.2174,92.93,11.71,93.6648760208,136.6,7.888704,2.860872,8.3914384583,7.888704,2.300872,8.2174,0.0,0.56,0.56,135.52
2022-03-13 18:30:00,105.584544,17.607992,107.042689213,7.364544,2.147992,7.6714,98.22,15.46,99.429271344,136.19,132.054544,14.247992,132.8209617006,7.364544,2.147992,7.6714,124.69,12.1,125.2757203132,131.44,124.484544,30.207992,128.0973242326,7.364544,2.147992,7.6714,117.12,28.06,120.4344552028,133.7,100.674544,12.457992,101.4424239373,7.364544,2.147992,7.6714,93.31,10.31,93.8778578793,136.19,7.364544,2.707992,7.8466380699,7.364544,2.147992,7.6714,0.0,0.56,0.56,135.13
2022-03-13 19:00:00,105.169888,17.900384,106.6823747827,7.509888,2.190384,7.8228,97.66,15.71,98.9155179939,136.23,132.799888,14.230384,133.5601515483,7.509888,2.190384,7.8228,125.29,12.04,125.8671748312,131.28,125.169888,30.310384,128.7875003258,7.509888,2.190384,7.8228,117.66,28.12,120.9735921596,133.55,100.299888,12.450384,101.0696769291,7.509888,2.190384,7.8228,92.79,10.26,93.3555124243,136.23,7.549888,2.750384,8.0352611009,7.509888,2.190384,7.8228,0.04,0.56,0.5614267539000001,135.19
2022-03-13 19:30:00,101.9216,19.8488,103.8363491654,7.4016,2.1588,7.71,94.52,17.69,96.1611485996,136.77,128.7616,16.3688,129.7978707375,7.4016,2.1588,7.71,121.36,14.21,122.1890899385,131.96,121.3716,32.5788,125.667989146,7.4016,2.1588,7.71,113.97,30.42,117.9598969989,134.05,97.1816,10.8888,97.7897200323,7.4016,2.1588,7.71,89.78,8.73,90.2034439476,136.77,7.4016,2.7188,7.8851478109,7.4016,2.1588,7.71,0.0,0.56,0.56,135.75
2022-03-13 20:00:00,98.579744,21.281592,100.8507416193,6.999744,2.041592,7.2914,91.58,19.24,93.5792391506,137.63,124.319744,17.551592,125.5526070218,6.999744,2.041592,7.2914,117.32,15.51,118.3407896712,133.09,117.179744,33.381592,121.8417953264,6.999744,2.041592,7.2914,110.18,31.34,114.5505477944,134.97,93.989744,10.741592,94.6015527139,6.999744,2.041592,7.2914,86.99,8.7,87.4239675375,137.63,6.999744,2.601592,7.4675763806,6.999744,2.041592,7.2914,0.0,0.56,0.56,136.61
2022-03-13 20:30:00,95.174496,55.366728,110.1074895649,6.434496,1.876728,6.7026,88.74,53.49,103.6145149098,133.38,122.494496,10.906728,122.9790968659,6.434496,1.876728,6.7026,116.06,9.03,116.4107576644,129.96,115.424496,26.726728,118.4784042197,6.434496,1.876728,6.7026,108.99,24.85,111.7870412883,132.37,91.074496,28.166728,95.3306267045,6.434496,1.876728,6.7026,84.64,26.29,88.6289664839,133.38,6.434496,2.436728,6.8804347334,6.434496,1.876728,6.7026,0.0,0.56,0.56,132.36
2022-03-13 21:00:00,91.583552,56.168536,107.4358014505,5.823552,1.6985359999999998,6.0662,85.76,54.47,101.5960555337,133.38,118.003552,11.868536,118.5989056923,5.823552,1.6985359999999998,6.0662,112.18,10.17,112.6400519354,129.96,111.173552,27.888536,114.6181883669,5.823552,1.6985359999999998,6.0662,105.35,26.19,108.5566147225,132.37,87.643552,28.168536,92.0589953647,5.823552,1.6985359999999998,6.0662,81.82,26.47,85.9951934703,133.38,5.823552,2.258536,6.2461782523,5.823552,1.6985359999999998,6.0662,0.0,0.56,0.56,132.36
2022-03-13 21:30:00,88.293616,58.096888,105.6930036551,5.303616,1.546888,5.5246,82.99,56.55,100.4253085631,134.32,113.393616,13.606888,114.2070906319,5.303616,1.546888,5.5246,108.09,12.06,108.7607084383,131.14,106.813616,29.686888,110.862346548,5.303616,1.546888,5.5246,101.51,28.14,105.3382157624,133.38,84.493616,26.716888,88.616946738,5.303616,1.546888,5.5246,79.19,25.17,83.0938325028,134.32,5.303616,2.106888,5.7067784012,5.303616,1.546888,5.5246,0.0,0.56,0.56,133.25
2022-03-13 22:00:00,83.383872,60.050296,102.7565480123,5.623872,1.640296,5.8582,77.76,58.41,97.2540266519,135.0,107.463872,15.480296,108.5731244345,5.623872,1.640296,5.8582,101.84,13.84,102.7761217404,132.02,101.243872,31.770296,106.1116078734,5.623872,1.640296,5.8582,95.62,30.13,100.2546821849,134.12,79.873872,26.390296,84.1206464029,5.623872,1.640296,5.8582,74.25,24.75,78.2663720892,135.0,5.623872,2.200296,6.0389766318,5.623872,1.640296,5.8582,0.0,0.56,0.56,133.93
2022-03-13 22:30:00,78.966976,60.925368,99.7380758012,6.086976,1.7753679999999998,6.3406,72.88,59.15,93.8627556595,135.76,101.406976,16.785368,102.7867859229,6.086976,1.7753679999999998,6.3406,95.32,15.01,96.4945723862,133.17,95.556976,32.975368,101.0866487574,6.086976,1.7753679999999998,6.3406,89.47,31.2,94.7540020263,135.05,75.756976,25.575368,79.9576066488,6.086976,1.7753679999999998,6.3406,69.67,23.8,73.6230188188,135.76,6.086976,2.335368,6.5196027885,6.086976,1.7753679999999998,6.3406,0.0,0.56,0.56,134.67
2022-03-13 23:00:00,73.723472,62.133096,96.4140650646,6.833472,1.993096,7.1182,66.89,60.14,89.9504958297,135.76,95.733472,18.383096,97.4824901186,6.833472,1.993096,7.1182,88.9,16.39,90.3982416864,133.17,90.273472,34.683096,96.7068606412,6.833472,1.993096,7.1182,83.44,32.69,89.615119818,135.05,70.853472,25.563096,75.3238765038,6.833472,1.993096,7.1182,64.02,23.57,68.2210033641,135.76,6.833472,2.553096,7.294836445,6.833472,1.993096,7.1182,0.0,0.56,0.56,134.67
2022-03-13 23:30:00,68.471824,63.683032,93.5089260263,8.101824,2.363032,8.4394,60.37,61.32,86.050446251,136.37,90.131824,20.183032,92.3639565971,8.101824,2.363032,8.4394,82.03,17.82,83.9432742988,134.02,85.061824,36.323032,92.4925756798,8.101824,2.363032,8.4394,76.96,33.96,84.1196956723,135.78,66.011824,24.503032,70.4127792734,8.101824,2.363032,8.4394,57.91,22.14,61.9979652892,136.37,8.141824,2.923032,8.650630851,8.101824,2.363032,8.4394,0.04,0.56,0.5614267539000001,135.29
2022-03-14 00:00:00,65.85552,65.58536,92.9429338939,8.31552,2.42536,8.662,57.54,63.16,85.4402551494,136.07,87.03552,21.31536,89.6076241935,8.31552,2.42536,8.662,78.72,18.89,80.95474353,133.71,82.15552,37.56536,90.3365138712,8.31552,2.42536,8.662,73.84,35.14,81.7750891164,135.52,63.54552,23.53536,67.763901027,8.31552,2.42536,8.662,55.23,21.11,59.1268551506,136.07,8.31552,2.98536,8.835171034,8.31552,2.42536,8.662,0.0,0.56,0.56,135.0
2022-03-14 00:30:00,67.022688,64.530784,93.0390390664,7.202688,2.100784,7.5028,59.82,62.43,86.4635027049,136.64,87.302688,22.130784,90.0640379534,7.202688,2.100784,7.5028,80.1,20.03,82.5664029736,134.35,82.492688,36.460784,90.1910879376,7.202688,2.100784,7.5028,75.29,34.36,82.7598556064,136.05,64.482688,23.010784,68.4654163209,7.202688,2.100784,7.5028,57.28,20.91,60.977262155700004,136.64,7.202688,2.700784,7.6923955073,7.202688,2.100784,7.5028,0.0,0.6000000000000001,0.6000000000000001,135.57
2022-03-14 01:00:00,70.592768,55.901224,90.0460201153,7.512768,2.191224,7.8258,63.08,53.71,82.8483584629,137.4,90.562768,29.921224,95.377642,7.512768,2.191224,7.8258,83.05,27.73,87.5571550474,135.3,86.532768,28.451224,91.0900218731,7.512768,2.191224,7.8258,79.02,26.26,83.2691299342,136.84,67.162768,14.871224,68.7894665532,7.512768,2.191224,7.8258,59.65,12.68,60.9828246312,137.4,7.512768,2.751224,8.0006822534,7.512768,2.191224,7.8258,0.0,0.56,0.56,136.33
2022-03-14 01:30:00,70.215088,56.313984,90.0079073015,8.585088,2.503984,8.9428,61.63,53.81,81.8154814201,137.35,91.265088,29.863984,96.0269432399,8.585088,2.503984,8.9428,82.68,27.36,87.0893334456,135.1,87.265088,28.423984,91.7775487256,8.585088,2.503984,8.9428,78.68,25.92,82.8395364545,136.69,66.845088,16.043984,68.7435466958,8.585088,2.503984,8.9428,58.26,13.54,59.8127009923,137.35,8.625088,3.103984,9.1666165885,8.585088,2.503984,8.9428,0.04,0.6000000000000001,0.6013318551,136.28
2022-03-14 02:00:00,69.327648,52.743064,87.1100084796,8.307648,2.423064,8.6538,61.02,50.32,79.0919894806,137.35,89.057648,33.423064,95.1228987912,8.307648,2.423064,8.6538,80.75,31.0,86.4960259203,135.1,85.567648,25.093064,89.1710953457,8.307648,2.423064,8.6538,77.26,22.67,80.5173055933,136.69,65.697648,13.073064,66.9857145597,8.307648,2.423064,8.6538,57.39,10.65,58.3698089769,137.35,8.307648,2.9830639999999997,8.8269862422,8.307648,2.423064,8.6538,0.0,0.56,0.56,136.28
2022-03-14 02:30:00,68.77424,47.23332,83.4319040044,7.79424,2.27332,8.119,60.98,44.96,75.7625369163,137.5,87.58424,39.88332,96.2376138035,7.79424,2.27332,8.119,79.79,37.61,88.2097284884,135.33,84.82424,20.09332,87.1716307075,7.79424,2.27332,8.119,77.03,17.82,79.0643617567,136.85,64.67424,6.61332,65.0114860698,7.79424,2.27332,8.119,56.88,4.34,57.0453328503,137.5,7.79424,2.87332,8.3069937402,7.79424,2.27332,8.119,0.0,0.6000000000000001,0.6000000000000001,136.44
2022-03-14 03:00:00,67.861488,47.454184,82.8074944234,7.111488,2.074184,7.4078,60.75,45.38,75.8281405548,137.5,86.061488,39.964184,94.8879113458,7.111488,2.074184,7.4078,78.95,37.89,87.571425705,135.27,83.341488,20.314184,85.7815230317,7.111488,2.074184,7.4078,76.23,18.24,78.3818250617,136.85,63.761488,5.674184,64.0134651151,7.111488,2.074184,7.4078,56.65,3.6,56.7642713333,137.5,7.111488,2.674184,7.5976655388,7.111488,2.074184,7.4078,0.0,0.6000000000000001,0.6000000000000001,136.44
2022-03-14 03:30:00,67.332896,47.657928,82.4924056202,6.712896,1.957928,6.9926,60.62,45.7,75.9162327832,136.95,85.012896,40.037928,93.9692937339,6.712896,1.957928,6.9926,78.3,38.08,87.0688026793,134.6,82.302896,20.467928,84.8098034817,6.712896,1.957928,6.9926,75.59,18.51,77.8233139875,136.28,63.242896,4.997928,63.4400754946,6.712896,1.957928,6.9926,56.53,3.04,56.6116816567,136.95,6.712896,2.517928,7.1695839572,6.712896,1.957928,6.9926,0.0,0.56,0.56,135.88
2022-03-14 04:00:00,66.23304,47.82172,81.6929157969,7.5830400000000004,2.21172,7.899,58.65,45.61,74.2973391179,136.57,84.17304,40.16172,93.2634141354,7.5830400000000004,2.21172,7.899,76.59,37.95,85.476491505,134.11,81.54304,20.51172,84.0832803225,7.5830400000000004,2.21172,7.899,73.96,18.3,76.1903642202,135.86,62.27304,5.57172,62.5218007946,7.5830400000000004,2.21172,7.899,54.69,3.36,54.7931172685,136.57,7.5830400000000004,2.81172,8.0875376352,7.5830400000000004,2.21172,7.899,0.0,0.6000000000000001,0.6000000000000001,135.49
2022-03-14 04:30:00,65.948832,47.962576,81.545429907,8.168832,2.382576,8.5092,57.78,45.58,73.593918227,136.83,84.148832,40.272576,93.2893686582,8.168832,2.382576,8.5092,75.98,37.89,84.903548218,134.4,81.548832,20.622576,84.1160070465,8.168832,2.382576,8.5092,73.38,18.24,75.612975077,136.11,62.068832,5.792576,62.3385421915,8.168832,2.382576,8.5092,53.9,3.41,54.0077596277,136.83,8.168832,2.942576,8.6826591411,8.168832,2.382576,8.5092,0.0,0.56,0.56,135.73
2022-03-14 05:00:00,66.766448,47.491464,81.9341060328,8.576448,2.501464,8.9338,58.19,44.99,73.5538999646,136.83,85.156448,39.761464,93.9818847193,8.576448,2.501464,8.9338,76.58,37.26,85.1633958928,134.46,82.526448,20.211464,84.9653923461,8.576448,2.501464,8.9338,73.95,17.71,76.0410849475,136.08,62.876448,6.281464,63.1894334765,8.576448,2.501464,8.9338,54.3,3.7800000000000002,54.4314100497,136.83,8.576448,3.101464,9.1200076338,8.576448,2.501464,8.9338,0.0,0.6000000000000001,0.6000000000000001,135.73
2022-03-14 05:30:00,70.133456,45.851008,83.7915066407,7.443456,2.171008,7.7536000000000005,62.69,43.68,76.4066652852,134.81,88.703456,37.851008,96.4417021467,7.443456,2.171008,7.7536000000000005,81.26,35.68,88.7482394192,131.89,85.823456,18.871008,87.8736623951,7.443456,2.171008,7.7536000000000005,78.38,16.7,80.1393436459,133.97,66.003456,5.911008,66.2676106369,7.443456,2.171008,7.7536000000000005,58.56,3.74,58.6793081077,134.81,7.443456,2.731008,7.9286469161,7.443456,2.171008,7.7536000000000005,0.0,0.56,0.56,133.71
2022-03-14 06:00:00,74.624464,44.322552,86.7945807241,7.174464,2.092552,7.4734,67.45,42.23,79.5793654159,134.81,93.784464,36.012552,100.4610849499,7.174464,2.092552,7.4734,86.61,33.92,93.01536701,131.89,90.664464,17.192552,92.2801651314,7.174464,2.092552,7.4734,83.49,15.1,84.8445054202,133.97,70.154464,6.982552,70.5010982295,7.174464,2.092552,7.4734,62.98,4.89,63.169553584,134.81,7.174464,2.652552,7.6491153606,7.174464,2.092552,7.4734,0.0,0.56,0.56,133.71
2022-03-14 06:30:00,84.278976,39.336368,93.0069655619,6.878976,2.006368,7.1656,77.4,37.33,85.9318852348,134.58,104.888976,30.426368,109.212916617,6.878976,2.006368,7.1656,98.01,28.42,102.0473248057,131.5,101.288976,12.166368,102.0170435243,6.878976,2.006368,7.1656,94.41,10.16,94.9551141329,133.66,79.128976,10.576368,79.8326650118,6.878976,2.006368,7.1656,72.25,8.57,72.7564938682,134.58,6.878976,2.5663679999999998,7.3421083838,6.878976,2.006368,7.1656,0.0,0.56,0.56,133.48
2022-03-14 07:00:00,91.634432,30.313376,96.5182360618,7.554432,2.203376,7.8692,84.08,28.11,88.654489452,133.24,113.694432,27.813376,117.0470322235,7.554432,2.203376,7.8692,106.14,25.61,109.1859501035,129.7,109.714432,9.743376,110.1462208383,7.554432,2.203376,7.8692,102.16,7.54,102.4378699505,132.11,85.944432,12.533376,86.8535025532,7.554432,2.203376,7.8692,78.39,10.33,79.0676988409,133.24,7.594432,2.763376,8.0815619975,7.554432,2.203376,7.8692,0.04,0.56,0.5614267539000001,132.14
2022-03-14 07:30:00,98.996704,8.104872,99.3279233297,10.336704,3.014872,10.7674,88.66,5.09,88.8059890998,134.75,122.266704,30.054872,125.9064821126,10.336704,3.014872,10.7674,111.93,27.04,115.149843682,129.3,118.086704,11.884872,118.6832753341,10.336704,3.014872,10.7674,107.75,8.87,108.1144735917,131.93,92.696704,7.174872,92.9739625953,10.336704,3.014872,10.7674,82.36,4.16,82.4649937852,134.75,10.336704,3.574872,10.9374201437,10.336704,3.014872,10.7674,0.0,0.56,0.56,133.68
2022-03-14 08:00:00,100.45824,10.84032,101.0414297286,13.81824,4.03032,14.394,86.64,6.8100000000000005,86.9072246709,134.75,125.10824,28.84032,128.3893912035,13.81824,4.03032,14.394,111.29,24.81,114.0219285927,129.3,120.95824,10.83032,121.442132949,13.81824,4.03032,14.394,107.14,6.8,107.3555755422,131.93,94.26824,6.56032,94.4962373388,13.81824,4.03032,14.394,80.45,2.5300000000000002,80.489772021,134.75,13.81824,4.59032,14.5607278115,13.81824,4.03032,14.394,0.0,0.56,0.56,133.68
2022-03-14 08:30:00,100.342992,13.740456,101.2793965948,17.692992,5.160456,18.4302,82.65,8.58,83.0941568343,134.64,125.642992,28.270456,128.7842386364,17.692992,5.160456,18.4302,107.95,23.11,110.3959899634,128.72,121.642992,10.320456,122.0800119379,17.692992,5.160456,18.4302,103.95,5.16,104.0779904687,131.8,94.422992,6.020456,94.6147309285,17.692992,5.160456,18.4302,76.73,0.86,76.7348193456,134.64,17.692992,5.760456,18.607117435,17.692992,5.160456,18.4302,0.0,0.6000000000000001,0.6000000000000001,133.55
2022-03-14 09:00:00,97.14768,15.59724,98.391796533,21.72768,6.33724,22.633,75.42,9.26,75.9863408778,134.64,124.09768,28.68724,127.3702944968,21.72768,6.33724,22.633,102.37,22.35,104.7813886146,128.72,120.27768,10.86724,120.7676165675,21.72768,6.33724,22.633,98.55,4.53,98.654059217,131.8,91.80768,6.49724,92.0372980623,21.72768,6.33724,22.633,70.08,0.16,70.0801826482,134.64,21.72768,6.89724,22.7961399759,21.72768,6.33724,22.633,0.0,0.56,0.56,133.55
2022-03-14 09:30:00,97.13816,14.68988,98.242631798,23.58816,6.87988,24.571,73.55,7.8100000000000005,73.9634950499,134.31,124.42816,20.95988,126.1811537853,23.58816,6.87988,24.571,100.84,14.08,101.8182301948,129.16,119.76816,15.16988,120.7250488051,23.58816,6.87988,24.571,96.18,8.29,96.5366070462,131.86,91.93816,8.56988,92.3367105078,23.58816,6.87988,24.571,68.35,1.69,68.3708900044,134.31,23.58816,7.4398800000000005,24.7336432132,23.58816,6.87988,24.571,0.0,0.56,0.56,133.26
2022-03-14 10:00:00,93.036736,16.359048,94.4640285876,28.316736,8.259048,29.4966,64.72,8.1,65.2249062859,134.31,121.666736,19.079048,123.1535818459,28.316736,8.259048,29.4966,93.35,10.82,93.9749695398,129.16,117.016736,18.409048,118.455939287,28.316736,8.259048,29.4966,88.7,10.15,89.2788468788,131.86,88.426736,9.489048,88.9344121899,28.316736,8.259048,29.4966,60.11,1.23,60.1225831115,134.31,28.316736,8.819048,29.6582727973,28.316736,8.259048,29.4966,0.0,0.56,0.56,133.26
2022-03-14 10:30:00,88.202896,16.972928,89.8211063597,31.552896,9.202928,32.8676,56.65,7.77,57.1803760044,134.73,117.482896,20.582928,119.272326118,31.552896,9.202928,32.8676,85.93,11.38,86.6802705349,130.06,113.182896,19.892928,114.9177816152,31.552896,9.202928,32.8676,81.63,10.69,82.3269882845,132.53,84.192896,10.692928,84.8692078794,31.552896,9.202928,32.8676,52.64,1.49,52.6610833538,134.73,31.552896,9.762928,33.0287754711,31.552896,9.202928,32.8676,0.0,0.56,0.56,133.59
2022-03-14 11:00:00,88.024672,17.464696,89.7405063897,32.004672,9.334696,33.3382,56.02,8.13,56.6068661913,134.73,116.184672,20.234696,117.9335445493,32.004672,9.334696,33.3382,84.18,10.9,84.8827567884,130.06,111.964672,19.574696,113.6629073162,32.004672,9.334696,33.3382,79.96,10.24,80.6130212807,132.53,84.044672,10.514696,84.6998566915,32.004672,9.334696,33.3382,52.04,1.18,52.0533764515,134.73,32.004672,9.894696,33.4993140043,32.004672,9.334696,33.3382,0.0,0.56,0.56,133.59
2022-03-14 11:30:00,84.513696,18.907328,86.602839813,34.173696,9.967328,35.5976,50.34,8.94,51.1276754801,135.43,115.283696,20.557328,117.1022386546,34.173696,9.967328,35.5976,81.11,10.59,81.798411965,130.88,111.253696,19.907328,113.020735185,34.173696,9.967328,35.5976,77.08,9.94,77.7182732695,133.25,80.913696,10.477328,81.5892186652,34.173696,9.967328,35.5976,46.74,0.51,46.7427823305,135.43,34.173696,10.527328,35.7584414246,34.173696,9.967328,35.5976,0.0,0.56,0.56,134.26
2022-03-14 12:00:00,85.633952,16.080736,87.1307282504,30.653952,8.940736,31.9312,54.98,7.14,55.4416810712,135.43,114.333952,20.330736,116.1274791177,30.653952,8.940736,31.9312,83.68,11.39,84.451610405,130.88,110.203952,19.650736,111.942228233,30.653952,8.940736,31.9312,79.55,10.71,80.2677182932,133.25,81.673952,11.190736,82.4370487555,30.653952,8.940736,31.9312,51.02,2.25,51.069588798,135.43,30.653952,9.500736,32.0925031395,30.653952,8.940736,31.9312,0.0,0.56,0.56,134.26
2022-03-14 12:30:00,86.45456,14.980080000000001,87.7427703096,30.51456,8.90008,31.786,55.94,6.08,56.2694410848,135.96,114.33456,21.10008,116.2652355023,30.51456,8.90008,31.786,83.82,12.2,84.7032018285,131.36,110.17456,20.37008,112.0418396422,30.51456,8.90008,31.786,79.66,11.47,80.4815289368,133.69,82.43456,12.13008,83.3222390674,30.51456,8.90008,31.786,51.92,3.23,52.0203738933,135.96,30.51456,9.46008,31.9473236062,30.51456,8.90008,31.786,0.0,0.56,0.56,134.81
2022-03-14 13:00:00,85.783488,15.140184,87.1093105529,30.583488,8.920184,31.8578,55.2,6.22,55.5493330293,135.96,115.313488,21.550184,117.3098927847,30.583488,8.920184,31.8578,84.73,12.63,85.6661531762,131.36,111.103488,20.800184,113.0337679643,30.583488,8.920184,31.8578,80.52,11.88,81.39167525,133.69,81.823488,12.020184,82.7016808286,30.583488,8.920184,31.8578,51.24,3.1,51.3336887434,135.96,30.623488,9.480184,32.0573221895,30.583488,8.920184,31.8578,0.04,0.56,0.5614267539000001,134.81
2022-03-14 13:30:00,85.73224,16.07732,87.2267000052,32.08224,9.35732,33.419,53.65,6.72,54.0692232236,135.96,114.99224,21.60732,117.0046645985,32.08224,9.35732,33.419,82.91,12.25,83.8100865051,131.41,110.87224,20.87732,112.8207254586,32.08224,9.35732,33.419,78.79,11.52,79.6277244432,133.78,81.89224,11.97732,82.7634893332,32.08224,9.35732,33.419,49.81,2.62,49.8788582468,135.96,32.08224,9.91732,33.580103624,32.08224,9.35732,33.419,0.0,0.56,0.56,134.83
2022-03-14 14:00:00,84.131696,15.546327999999999,85.5560084747,30.021696,8.756328,31.2726,54.11,6.79,54.5343579773,135.96,115.471696,21.196328,117.4010089301,30.021696,8.756328,31.2726,85.45,12.44,86.3507735924,131.41,111.211696,20.446328,113.0756103494,30.021696,8.756328,31.2726,81.19,11.69,82.0272649794,133.78,80.261696,11.266328,81.0485656344,30.021696,8.756328,31.2726,50.24,2.51,50.3026609634,135.96,30.021696,9.316328,31.4339974887,30.021696,8.756328,31.2726,0.0,0.56,0.56,134.83
2022-03-14 14:30:00,87.73016,14.560880000000001,88.93031091820001,27.26016,7.95088,28.396,60.47,6.61,60.8301980927,135.59,115.47016,21.04088,117.3715318193,27.26016,7.95088,28.396,88.21,13.09,89.1759620077,131.02,111.06016,20.27088,112.8949410523,27.26016,7.95088,28.396,83.8,12.32,84.7007815784,133.43,83.49016,10.57088,84.1567009857,27.26016,7.95088,28.396,56.23,2.62,56.2910054982,135.59,27.26016,8.51088,28.5578605921,27.26016,7.95088,28.396,0.0,0.56,0.56,134.47
2022-03-14 15:00:00,89.147872,13.797296,90.2092481902,25.087872,7.317296,26.1332,64.06,6.48,64.3869086073,134.98,115.137872,20.627296,116.9710002905,25.087872,7.317296,26.1332,90.05,13.31,91.0283395432,130.38,110.637872,19.827296,112.4004465621,25.087872,7.317296,26.1332,85.55,12.51,86.4598322922,132.91,84.607872,10.097296,85.2082589359,25.087872,7.317296,26.1332,59.52,2.7800000000000002,59.5848873457,134.98,25.127872,7.877296,26.3336617947,25.087872,7.317296,26.1332,0.04,0.56,0.5614267539000001,133.87
2022-03-14 15:30:00,86.27328,11.93304,87.0946398213,24.83328,7.24304,25.868,61.44,4.69,61.618744713,135.06,115.44328,21.29304,117.3905637162,24.83328,7.24304,25.868,90.61,14.05,91.6928274185,130.49,110.91328,20.47304,112.7869719746,24.83328,7.24304,25.868,86.08,13.23,87.0907532405,133.03,81.95328,11.57304,82.7663902656,24.83328,7.24304,25.868,57.12,4.33,57.2838834228,135.06,24.83328,7.80304,26.0303520683,24.83328,7.24304,25.868,0.0,0.56,0.56,133.97
2022-03-14 16:00:00,92.215264,11.886952,92.9782476843,21.315264,6.216952,22.2034,70.9,5.67,71.1263586865,134.38,119.545264,19.286952,121.0911089316,21.315264,6.216952,22.2034,98.23,13.07,99.0957002094,129.58,114.625264,18.496952,116.1080892116,21.315264,6.216952,22.2034,93.31,12.28,94.1145817607,132.26,87.285264,9.686952,87.8211497909,21.315264,6.216952,22.2034,65.97,3.47,66.0611973855,134.38,21.315264,6.776952,22.3666617491,21.315264,6.216952,22.2034,0.0,0.56,0.56,133.31
2022-03-14 16:30:00,97.799216,8.942688,98.2072213174,16.569216,4.832688,17.2596,81.23,4.11,81.3339105171,134.42,125.239216,26.802688,128.0751549221,16.569216,4.832688,17.2596,108.67,21.97,110.868615036,129.58,119.769216,25.602688,122.4751514965,16.569216,4.832688,17.2596,103.2,20.77,105.2693350411,132.29,92.179216,11.552688,92.9003361802,16.569216,4.832688,17.2596,75.61,6.72,75.9080397586,134.42,16.569216,5.392688,17.4246951973,16.569216,4.832688,17.2596,0.0,0.56,0.56,133.37
2022-03-14 17:00:00,102.221744,6.917592,102.4555417021,12.951744,3.777592,13.4914,89.27,3.14,89.3252064089,134.2,131.091744,39.297592,136.8552011506,12.951744,3.777592,13.4914,118.14,35.52,123.364216854,130.04,125.171744,37.477592,130.6619125764,12.951744,3.777592,13.4914,112.22,33.7,117.1708939968,132.65,96.011744,15.587592,97.2688439855,12.951744,3.777592,13.4914,83.06,11.81,83.8954092904,134.2,12.951744,4.337592,13.6587838771,12.951744,3.777592,13.4914,0.0,0.56,0.56,133.16
2022-03-14 17:30:00,107.774256,6.300408,107.9582576616,8.504256,2.480408,8.8586,99.27,3.8200000000000003,99.3434713507,134.68,136.384256,37.890408,141.549808559,8.504256,2.480408,8.8586,127.88,35.41,132.6919835559,131.67,129.984256,36.080408,134.8988608155,8.504256,2.480408,8.8586,121.48,33.6,126.0410663236,133.97,100.864256,14.920408,101.9618394956,8.504256,2.480408,8.8586,92.36,12.44,93.1940083911,134.68,8.504256,3.040408,9.0314146688,8.504256,2.480408,8.8586,0.0,0.56,0.56,133.64
2022-03-14 18:00:00,111.941216,4.993688,112.052544636,5.841216,1.703688,6.0846,106.1,3.29,106.1509966981,134.3,140.551216,36.383688,145.1840799522,5.841216,1.703688,6.0846,134.71,34.68,139.1024316826,131.09,133.781216,34.533688,138.1665276444,5.841216,1.703688,6.0846,127.94,32.83,132.0850199682,133.49,104.591216,13.743688,105.4903380609,5.841216,1.703688,6.0846,98.75,12.04,99.4812751225,134.3,5.841216,2.223688,6.2501674122,5.841216,1.703688,6.0846,0.0,0.52,0.52,133.27
2022-03-14 18:30:00,114.76872,3.95296,114.8367753953,4.63872,1.35296,4.832,110.13,2.6,110.1606867263,135.44,143.35872,36.22296,147.8642128143,4.63872,1.35296,4.832,138.72,34.87,143.0355036346,132.45,136.40872,34.34296,140.6654818838,4.63872,1.35296,4.832,131.77,32.99,135.8369353306,134.57,107.09872,12.94296,107.8779682753,4.63872,1.35296,4.832,102.46,11.59,103.1134312299,135.44,4.63872,1.91296,5.0176826524,4.63872,1.35296,4.832,0.0,0.56,0.56,134.4
2022-03-14 19:00:00,116.123424,4.111832,116.1961994382,4.943424,1.441832,5.1494,111.18,2.67,111.2120555515,135.44,145.293424,36.181832,149.7307718023,4.943424,1.441832,5.1494,140.35,34.74,144.5855805397,132.45,138.263424,34.301832,142.4548703792,4.943424,1.441832,5.1494,133.32,32.86,137.3098758284,134.57,108.383424,13.051832,109.1664642485,4.943424,1.441832,5.1494,103.44,11.61,104.0895081168,135.44,4.943424,2.041832,5.3485062176,4.943424,1.441832,5.1494,0.0,0.6000000000000001,0.6000000000000001,134.4
2022-03-14 19:30:00,114.486656,5.508608,114.6191047084,4.966656,1.4486080000000001,5.1736,109.52,4.06,109.5952279983,135.21,142.936656,38.748608,148.0957198922,4.966656,1.4486080000000001,5.1736,137.97,37.3,142.923094355,132.18,136.076656,36.748608,140.9514685914,4.966656,1.4486080000000001,5.1736,131.11,35.3,135.7789457169,134.31,106.806656,14.538608,107.7916178953,4.966656,1.4486080000000001,5.1736,101.84,13.09,102.6778150332,135.21,5.006656,2.008608,5.3945445035,4.966656,1.4486080000000001,5.1736,0.04,0.56,0.5614267539000001,134.17
2022-03-14 20:00:00,111.038944,6.497192,111.2288658061,5.098944,1.4871919999999998,5.3114,105.94,5.01,106.058397593,136.6,138.708944,37.097192,143.5840269664,5.098944,1.4871919999999998,5.3114,133.61,35.61,138.2740185284,133.97,132.038944,35.227192,136.6573737083,5.098944,1.4871919999999998,5.3114,126.94,33.74,131.3474445888,135.81,103.538944,14.697192,104.5768634896,5.098944,1.4871919999999998,5.3114,98.44,13.21,99.322392742,136.6,5.098944,2.047192,5.4945632219,5.098944,1.4871919999999998,5.3114,0.0,0.56,0.56,135.56
2022-03-14 20:30:00,107.49632,20.42976,109.420445563,4.93632,1.4397600000000002,5.142,102.56,18.99,104.3032775132,136.24,136.18632,9.47976,136.515858437,4.93632,1.4397600000000002,5.142,131.25,8.04,131.4960231338,133.34,127.51632,23.91976,129.7403822439,4.93632,1.4397600000000002,5.142,122.58,22.48,124.6242624853,135.29,101.97632,16.24976,103.2628904341,4.93632,1.4397600000000002,5.142,97.04,14.81,98.1636271742,136.24,4.93632,1.9597600000000002,5.3111123505,4.93632,1.4397600000000002,5.142,0.0,0.52,0.52,135.2
2022-03-14 21:00:00,102.163776,41.247768,110.1762927837,5.203776,1.517768,5.4206,96.96,39.73,104.7841328637,133.27,131.893776,6.207768,132.0397838952,5.203776,1.517768,5.4206,126.69,4.69,126.7767809972,129.0,122.703776,29.287768,126.1506638868,5.203776,1.517768,5.4206,117.5,27.77,120.736998886,131.69,99.073776,23.827768,101.8988499384,5.203776,1.517768,5.4206,93.87,22.31,96.4847811834,133.27,5.203776,2.077768,5.6032494608,5.203776,1.517768,5.4206,0.0,0.56,0.56,132.24
2022-03-14 21:30:00,99.602592,40.333256,107.4590520742,5.222592,1.523256,5.4402,94.38,38.81,102.0480303583,133.19,126.922592,5.273256,127.0320888155,5.222592,1.523256,5.4402,121.7,3.75,121.7577615596,129.43,118.052592,30.313256,121.8823529771,5.222592,1.523256,5.4402,112.83,28.79,116.4451501781,132.05,96.622592,24.733256,99.7379528422,5.222592,1.523256,5.4402,91.4,23.21,94.3009231132,133.19,5.222592,2.043256,5.6080622571,5.222592,1.523256,5.4402,0.0,0.52,0.52,132.15
2022-03-14 22:00:00,99.417392,40.449656,107.3312279935,5.827392,1.699656,6.0702,93.59,38.75,101.2948695641,133.08,122.677392,3.529656,122.7281588691,5.827392,1.699656,6.0702,116.85,1.83,116.8643290316,129.65,114.117392,32.559656,118.6714386688,5.827392,1.699656,6.0702,108.29,30.86,112.601348571,132.21,96.487392,24.849656,99.6359484236,5.827392,1.699656,6.0702,90.66,23.15,93.5690018115,133.08,5.827392,2.259656,6.2501634187,5.827392,1.699656,6.0702,0.0,0.56,0.56,132.04
2022-03-14 22:30:00,87.841552,46.222536,99.2605716891,6.351552,1.852536,6.6162,81.49,44.37,92.7864052542,134.27,112.491552,4.322536,112.5745690147,6.351552,1.852536,6.6162,106.14,2.47,106.1687359819,131.38,104.641552,37.122536,111.0312437291,6.351552,1.852536,6.6162,98.29,35.27,104.4265148322,133.64,85.381552,20.762536,87.869746347,6.351552,1.852536,6.6162,79.03,18.91,81.2608700421,134.27,6.351552,2.412536,6.7943022276,6.351552,1.852536,6.6162,0.0,0.56,0.56,133.22
2022-03-14 23:00:00,79.078144,50.527792,93.8424777107,5.958144,1.737792,6.2064,73.12,48.79,87.9033474903,134.27,103.958144,6.7477920000000005,104.1769091536,5.958144,1.737792,6.2064,98.0,5.01,98.1279781714,131.38,96.678144,40.147792,104.6828960708,5.958144,1.737792,6.2064,90.72,38.41,98.5162245521,133.64,76.988144,17.917792,79.0456930308,5.958144,1.737792,6.2064,71.03,16.18,72.8495250499,134.27,5.958144,2.297792,6.3858694005,5.958144,1.737792,6.2064,0.0,0.56,0.56,133.22
2022-03-14 23:30:00,76.000768,50.890224,91.4654669007,4.5607679999999995,1.3302239999999999,4.7508,71.44,49.56,86.9474968012,135.81,98.110768,7.400224,98.3894613909,4.5607679999999995,1.3302239999999999,4.7508,93.55,6.07,93.7467194093,133.14,91.160768,40.830224,99.8869001133,4.5607679999999995,1.3302239999999999,4.7508,86.6,39.5,95.1830342025,135.09,73.870768,16.900224,75.779337132,4.5607679999999995,1.3302239999999999,4.7508,69.31,15.57,71.037321177,135.81,4.5607679999999995,1.890224,4.9369577191000005,4.5607679999999995,1.3302239999999999,4.7508,0.0,0.56,0.56,134.74
2022-03-15 00:00:00,73.012816,51.897488,89.5780138257,4.962816,1.4474879999999999,5.1696,68.05,50.45,84.7113038502,135.92,94.652816,7.597488,94.9572398537,4.962816,1.4474879999999999,5.1696,89.69,6.15,89.9006040024,133.37,87.992816,41.647488,97.3511629326,4.962816,1.4474879999999999,5.1696,83.03,40.2,92.2497745255,135.26,70.962816,17.267488,73.0334676466,4.962816,1.4474879999999999,5.1696,66.0,15.82,67.8695248252,135.92,4.962816,2.007488,5.3534615643,4.962816,1.4474879999999999,5.1696,0.0,0.56,0.56,134.83
2022-03-15 00:30:00,72.54024,53.50132,90.1358844246,5.73024,1.6713200000000001,5.969,66.81,51.83,84.557229141,136.47,92.49024,23.24132,95.3656303424,5.73024,1.6713200000000001,5.969,86.76,21.57,89.4011325432,134.0,87.75024,29.89132,92.7016484826,5.73024,1.6713200000000001,5.969,82.02,28.22,86.7389693275,135.77,69.26024,15.87132,71.055468779,5.73024,1.6713200000000001,5.969,63.53,14.2,65.0976259168,136.47,5.73024,2.23132,6.1493446317,5.73024,1.6713200000000001,5.969,0.0,0.56,0.56,135.38
2022-03-15 01:00:00,76.393376,51.390568,92.0702904092,5.213376,1.520568,5.4306,71.18,49.87,86.911502691,136.47,96.083376,25.370568,99.3764603123,5.213376,1.520568,5.4306,90.87,23.85,93.9477482434,134.0,91.603376,24.060568,94.7105560488,5.213376,1.520568,5.4306,86.39,22.54,89.2820457875,135.77,72.443376,17.000568,74.4114375523,5.213376,1.520568,5.4306,67.23,15.48,68.9891534953,136.47,5.213376,2.080568,5.6132034098,5.213376,1.520568,5.4306,0.0,0.56,0.56,135.38
2022-03-15 01:30:00,76.02648,52.44064,92.358250226,5.07648,1.48064,5.288,70.95,50.96,87.3545883168,135.61,96.07648,26.23064,99.592853579,5.07648,1.48064,5.288,91.0,24.75,94.3056864669,132.93,91.58648,24.88064,94.9058984763,5.07648,1.48064,5.288,86.51,23.4,89.6188601802,134.86,72.12648,15.86064,73.8497733131,5.07648,1.48064,5.288,67.05,14.38,68.5746811877,135.61,5.11648,2.04064,5.5084098613,5.07648,1.48064,5.288,0.04,0.56,0.5614267539000001,134.52
2022-03-15 02:00:00,74.635504,52.093272,91.0174018801,4.605504,1.343272,4.7974,70.03,50.75,86.4856253952,135.61,93.985504,26.173272,97.5618528387,4.605504,1.343272,4.7974,89.38,24.83,92.7648279252,132.83,89.575504,24.823272,92.9514160712,4.605504,1.343272,4.7974,84.97,23.48,88.1544740782,134.81,70.795504,16.323272,72.6529599906,4.605504,1.343272,4.7974,66.19,14.98,67.8639558234,135.61,4.605504,1.9432719999999999,4.9986971463,4.605504,1.343272,4.7974,0.0,0.6000000000000001,0.6000000000000001,134.49
2022-03-15 02:30:00,74.07632,51.79976,90.3909083968,4.21632,1.22976,4.392,69.86,50.57,86.2423590818,135.99,92.69632,26.16976,96.31959343770001,4.21632,1.22976,4.392,88.48,24.94,91.9277651202,133.37,88.34632,24.82976,91.7692172746,4.21632,1.22976,4.392,84.13,23.6,87.3774393079,135.26,70.21632,16.66976,72.1679464361,4.21632,1.22976,4.392,66.0,15.44,67.7819563011,135.99,4.21632,1.78976,4.5804579684,4.21632,1.22976,4.392,0.0,0.56,0.56,134.89
2022-03-15 03:00:00,73.448192,51.569056,89.7441053485,4.488192,1.309056,4.6752,68.96,50.26,85.3319939999,136.34,92.088192,25.899056,95.6608394669,4.488192,1.309056,4.6752,87.6,24.59,90.9858675839,133.85,87.788192,24.579056,91.164119304,4.488192,1.309056,4.6752,83.3,23.27,86.4892068411,135.65,69.648192,17.269056,71.7571664992,4.488192,1.309056,4.6752,65.16,15.96,67.086117789,136.34,4.488192,1.909056,4.8773314671,4.488192,1.309056,4.6752,0.0,0.6000000000000001,0.6000000000000001,135.23
2022-03-15 03:30:00,71.855776,53.098768,89.3461342627,4.795776,1.398768,4.9956,67.06,51.7,84.6754604357,136.56,90.365776,27.428768,94.4368084281,4.795776,1.398768,4.9956,85.57,26.03,89.4415216776,134.11,86.155776,26.018768,89.9988556949,4.795776,1.398768,4.9956,81.36,24.62,85.0034940458,135.85,68.215776,16.038768,70.0759172201,4.795776,1.398768,4.9956,63.42,14.64,65.0878329644,136.56,4.795776,1.998768,5.1956270998,4.795776,1.398768,4.9956,0.0,0.6000000000000001,0.6000000000000001,135.44
2022-03-15 04:00:00,72.126512,53.259816,89.6595880742,4.696512,1.369816,4.8922,67.43,51.89,85.0845285584,136.66,90.086512,27.159816,94.0916321969,4.696512,1.369816,4.8922,85.39,25.79,89.199642376,134.2,85.876512,25.779816,89.6625575493,4.696512,1.369816,4.8922,81.18,24.41,84.7705166907,135.96,68.456512,16.059816,70.3150888868,4.696512,1.369816,4.8922,63.76,14.69,65.4303729166,136.66,4.696512,1.929816,5.0775402273,4.696512,1.369816,4.8922,0.0,0.56,0.56,135.52
2022-03-15 04:30:00,71.732336,52.719848,89.0219658352,4.182336,1.219848,4.3566,67.55,51.5,84.9426424124,136.94,89.452336,27.009848,93.4411702883,4.182336,1.219848,4.3566,85.27,25.79,89.0847742322,134.5,85.212336,25.629848,88.9833204319,4.182336,1.219848,4.3566,81.03,24.41,84.6268810722,136.2,68.112336,15.709848,69.9005696655,4.182336,1.219848,4.3566,63.93,14.49,65.5515446042,136.94,4.182336,1.819848,4.5611162186000005,4.182336,1.219848,4.3566,0.0,0.6000000000000001,0.6000000000000001,135.8
2022-03-15 05:00:00,72.183984,52.439912,89.2214767681,3.873984,1.129912,4.0354,68.31,51.31,85.4340224969,136.25,90.163984,26.829912,94.0711868145,3.873984,1.129912,4.0354,86.29,25.7,90.0358489714,133.75,85.863984,25.439912,89.5534079247,3.873984,1.129912,4.0354,81.99,24.31,85.5180460488,135.53,68.523984,15.829912,70.328674786,3.873984,1.129912,4.0354,64.65,14.7,66.30016968300001,136.25,3.873984,1.689912,4.2265298532,3.873984,1.129912,4.0354,0.0,0.56,0.56,135.13
2022-03-15 05:30:00,74.294896,51.508928,90.4040996601,3.904896,1.138928,4.0676,70.39,50.37,86.5556988303,136.25,92.934896,25.938928,96.4869052272,3.904896,1.138928,4.0676,89.03,24.8,92.4195915377,133.8,88.484896,24.608928,91.8432150866,3.904896,1.138928,4.0676,84.58,23.47,87.7759494395,135.53,70.534896,16.168928,72.3643958477,3.904896,1.138928,4.0676,66.63,15.03,68.3041565353,136.25,3.904896,1.698928,4.2584702793,3.904896,1.138928,4.0676,0.0,0.56,0.56,135.13
2022-03-15 06:00:00,78.599856,49.546208,92.9126691598,3.929856,1.1462080000000001,4.0936,74.67,48.4,88.9840935224,135.63,98.219856,23.626208,101.0214720598,3.929856,1.1462080000000001,4.0936,94.29,22.48,96.9327318299,132.93,93.479856,22.406208,96.1276320041,3.929856,1.1462080000000001,4.0936,89.55,21.26,92.0390683351,134.82,74.599856,17.316208,76.5832199292,3.929856,1.1462080000000001,4.0936,70.67,16.17,72.4963295623,135.63,3.969856,1.706208,4.320983962,3.929856,1.1462080000000001,4.0936,0.04,0.56,0.5614267539000001,134.51
2022-03-15 06:30:00,87.551664,45.467152,98.6537165045,4.481664,1.3071519999999999,4.6684,83.07,44.16,94.0783210947,134.85,108.611664,18.997152,110.2605339229,4.481664,1.3071519999999999,4.6684,104.13,17.69,105.621934275,131.99,103.361664,17.987152,104.915066706,4.481664,1.3071519999999999,4.6684,98.88,16.68,100.277000354,133.96,83.051664,19.917152,85.406509336,4.481664,1.3071519999999999,4.6684,78.57,18.61,80.7438976022,134.85,4.481664,1.867152,4.8550560038,4.481664,1.3071519999999999,4.6684,0.0,0.56,0.56,133.74
2022-03-15 07:00:00,95.104,40.877,103.5166650593,5.784,1.687,6.025,89.32,39.19,97.5393177134,133.15,118.474,14.627,119.3735222107,5.784,1.687,6.025,112.69,12.94,113.4305060378,129.72,112.754,13.837,113.5998551275,5.784,1.687,6.025,106.97,12.15,107.6578069626,132.04,90.224,23.977,93.3555927891,5.784,1.687,6.025,84.44,22.29,87.332455021,133.15,5.784,2.247,6.2051321501,5.784,1.687,6.025,0.0,0.56,0.56,132.06
2022-03-15 07:30:00,102.393792,11.834856,103.0754697136,8.793792,2.564856,9.1602,93.6,9.27,94.0579231112,133.25,128.733792,10.554856000000001,129.1657624445,8.793792,2.564856,9.1602,119.94,7.99,120.2058388765,128.87,120.713792,24.994856,123.2743379844,8.793792,2.564856,9.1602,111.92,22.43,114.1454830469,131.44,96.993792,9.544856,97.4623002119,8.793792,2.564856,9.1602,88.2,6.98,88.4757616526,133.25,8.833792,3.124856,9.3701977631,8.793792,2.564856,9.1602,0.04,0.56,0.5614267539000001,132.23
2022-03-15 08:00:00,105.196512,5.404816,105.3352655712,14.176512,4.134816,14.7672,91.02,1.27,91.0288597094,133.25,133.256512,12.574816,133.8485113396,14.176512,4.134816,14.7672,119.08,8.44,119.3787250728,128.87,124.506512,28.324816,127.6877704866,14.176512,4.134816,14.7672,110.33,24.19,112.9507193426,131.44,99.896512,10.784816,100.4769892359,14.176512,4.134816,14.7672,85.72,6.65,85.9775604446,133.25,14.176512,4.654816,14.9211529206,14.176512,4.134816,14.7672,0.0,0.52,0.52,132.23
2022-03-15 08:30:00,102.306896,7.479928,102.5799702283,18.376896,5.359928,19.1426,83.93,2.12,83.9567704238,133.32,131.656896,14.669928,132.4716764138,18.376896,5.359928,19.1426,113.28,9.31,113.661930742,128.7,123.316896,28.949928,126.6694721323,18.376896,5.359928,19.1426,104.94,23.59,107.5587825331,131.73,97.406896,11.599928,98.0951666391,18.376896,5.359928,19.1426,79.03,6.24,79.275964201,133.32,18.376896,5.919928,19.306886184,18.376896,5.359928,19.1426,0.0,0.56,0.56,132.31
2022-03-15 09:00:00,99.42808,7.28944,99.6949298009,20.63808,6.01944,21.498,78.79,1.27,78.8002347712,133.88,130.31808,16.14944,131.3149130419,20.63808,6.01944,21.498,109.68,10.13,110.1468079429,129.14,122.22808,28.99944,125.6211409787,20.63808,6.01944,21.498,101.59,22.98,104.1566536521,132.11,94.87808,13.71944,95.8648689479,20.63808,6.01944,21.498,74.24,7.7,74.6382448883,133.88,20.63808,6.53944,21.6493561475,20.63808,6.01944,21.498,0.0,0.52,0.52,132.81
2022-03-15 09:30:00,103.358752,6.387136,103.5559130194,15.898752,4.637136,16.5612,87.46,1.75,87.4775062516,133.96,133.618752,15.997136,134.5729513916,15.898752,4.637136,16.5612,117.72,11.36,118.2668508078,129.5,124.958752,26.807136,127.8018475685,15.898752,4.637136,16.5612,109.06,22.17,111.2905768697,132.37,98.288752,11.837136,98.9989725118,15.898752,4.637136,16.5612,82.39,7.2,82.7040029261,133.96,15.898752,5.197136,16.7266415565,15.898752,4.637136,16.5612,0.0,0.56,0.56,132.94
2022-03-15 10:00:00,103.290112,7.519616,103.5634677952,18.890112,5.509616,19.6772,84.4,2.01,84.423930849,134.8,130.250112,17.229616,131.384745475,18.890112,5.509616,19.6772,111.36,11.72,111.9750329315,130.61,122.040112,27.719616,125.1485758935,18.890112,5.509616,19.6772,103.15,22.21,105.5140113919,133.03,98.360112,13.689616000000001,99.3081931105,18.890112,5.509616,19.6772,79.47,8.18,79.8898823381,134.8,18.890112,6.069616,19.8412844786,18.890112,5.509616,19.6772,0.0,0.56,0.56,133.81
2022-03-15 10:30:00,97.22288,9.74084,97.7096328895,24.48288,7.14084,25.503,72.74,2.6,72.7864520361,135.52,128.89288,20.15084,130.458540799,24.48288,7.14084,25.503,104.41,13.01,105.2174329662,131.75,121.11288,27.97084,124.3008350422,24.48288,7.14084,25.503,96.63,20.83,98.8496120377,133.9,93.07288,16.75084,94.5682379671,24.48288,7.14084,25.503,68.59,9.61,69.2599465781,135.52,24.48288,7.70084,25.665431027,24.48288,7.14084,25.503,0.0,0.56,0.56,134.54
2022-03-15 11:00:00,92.268816,12.450488,93.1050431367,29.178816,8.510488,30.3946,63.09,3.94,63.2129077009,135.1,124.418816,21.880488,126.3281343564,29.178816,8.510488,30.3946,95.24,13.37,96.1738763906,131.11,117.278816,29.030488,120.8184171221,29.178816,8.510488,30.3946,88.1,20.52,90.4581693381,133.42,88.718816,19.380488,90.8109664499,29.178816,8.510488,30.3946,59.54,10.87,60.5241150286,135.1,29.178816,9.070488,30.5561295933,29.178816,8.510488,30.3946,0.0,0.56,0.56,134.05
2022-03-15 11:30:00,85.674016,11.994088,86.5095090988,33.854016,9.874088,35.2646,51.82,2.12,51.8633473659,135.2,118.824016,20.774088,120.6263217984,33.854016,9.874088,35.2646,84.97,10.9,85.6662763286,131.37,112.394016,33.334088,117.2329998567,33.854016,9.874088,35.2646,78.54,23.46,81.9689160597,133.62,82.744016,18.044088,84.6886137303,33.854016,9.874088,35.2646,48.89,8.17,49.5679432698,135.2,33.854016,10.474088,35.4372814809,33.854016,9.874088,35.2646,0.0,0.6000000000000001,0.6000000000000001,134.11
2022-03-15 12:00:00,82.5232,11.4626,83.3154831769,33.8832,9.8826,35.295,48.64,1.58,48.6656552406,136.49,117.6732,19.8126,119.3294645802,33.8832,9.8826,35.295,83.79,9.93,84.3763533225,132.88,111.3332,34.4726,116.5480226044,33.8832,9.8826,35.295,77.45,24.59,81.2598953974,134.87,79.8132,16.7126,81.5442082125,33.8832,9.8826,35.295,45.93,6.83,46.4350492624,136.49,33.8832,10.4426,35.4558759164,33.8832,9.8826,35.295,0.0,0.56,0.56,135.35
2022-03-15 12:30:00,85.152912,11.655016,85.9468313554,33.582912,9.795016,34.9822,51.57,1.8599999999999999,51.6035318559,137.08,117.672912,19.615016,119.2965341963,33.582912,9.795016,34.9822,84.09,9.82,84.6614463614,133.44,111.322912,34.765016,116.6250276469,33.582912,9.795016,34.9822,77.74,24.97,81.651751359,135.39,82.222912,17.105016,83.983265179,33.582912,9.795016,34.9822,48.64,7.31,49.186234863,137.08,33.582912,10.355015999999999,35.1431121951,33.582912,9.795016,34.9822,0.0,0.56,0.56,135.91
2022-03-15 13:00:00,92.765024,10.890632,93.4021174443,29.385024,8.570632,30.6094,63.38,2.32,63.4224471303,137.56,123.145024,19.450632,124.6716648688,29.385024,8.570632,30.6094,93.76,10.88,94.3891519191,134.09,116.155024,32.300632,120.5625166793,29.385024,8.570632,30.6094,86.77,23.73,89.9563549728,135.97,89.105024,18.180632,90.940863653,29.385024,8.570632,30.6094,59.72,9.61,60.4882674574,137.56,29.385024,9.170632,30.7827894571,29.385024,8.570632,30.6094,0.0,0.6000000000000001,0.6000000000000001,136.4
2022-03-15 13:30:00,88.049184,11.888512,88.848159917,29.549184,8.618511999999999,30.7804,58.5,3.27,58.5913210297,137.05,118.749184,17.158512,119.9824288582,29.549184,8.618511999999999,30.7804,89.2,8.54,89.6078768859,133.61,112.049184,34.388512,117.2074630416,29.549184,8.618511999999999,30.7804,82.5,25.77,86.431145428,135.62,84.709184,13.798512,85.8256650855,29.549184,8.618511999999999,30.7804,55.16,5.18,55.4026894654,137.05,29.589184,9.178512,30.9800725035,29.549184,8.618511999999999,30.7804,0.04,0.56,0.5614267539000001,135.9
2022-03-15 14:00:00,85.498704,10.875872,86.1876613991,27.688704,8.075872,28.8424,57.81,2.8,57.8777686163,136.94,118.768704,17.035872,119.9842739055,27.688704,8.075872,28.8424,91.08,8.96,91.5196590903,133.18,111.958704,33.635872,116.9021953881,27.688704,8.075872,28.8424,84.27,25.56,88.0610384904,135.27,82.198704,13.745872,83.3401220081,27.688704,8.075872,28.8424,54.51,5.67,54.8040965622,136.94,27.688704,8.635871999999999,29.0041827053,27.688704,8.075872,28.8424,0.0,0.56,0.56,135.81
2022-03-15 14:30:00,88.85864,9.86752,89.4048424505,23.64864,6.89752,24.634,65.21,2.9699999999999998,65.2775995269,137.37,120.34864,15.35752,121.3245588098,23.64864,6.89752,24.634,96.7,8.46,97.0693648892,133.74,113.16864,33.01752,117.8868003909,23.64864,6.89752,24.634,89.52,26.12,93.2528004941,135.76,85.08864,12.36752,85.9827436641,23.64864,6.89752,24.634,61.44,5.47,61.6830163011,137.37,23.64864,7.45752,24.7966283676,23.64864,6.89752,24.634,0.0,0.56,0.56,136.28
2022-03-15 15:00:00,96.513424,7.991832,96.8437421361,16.943424,4.941832,17.6494,79.57,3.05,79.628433364,137.37,124.313424,13.571832,125.0520771936,16.943424,4.941832,17.6494,107.37,8.63,107.7162652527,133.74,116.393424,30.741832,120.3847556178,16.943424,4.941832,17.6494,99.45,25.8,102.7421164859,135.76,91.853424,10.231832,92.4215444937,16.943424,4.941832,17.6494,74.91,5.29,75.0965525174,137.37,16.943424,5.501832,17.8143136887,16.943424,4.941832,17.6494,0.0,0.56,0.56,136.28
2022-03-15 15:30:00,97.416944,8.261192,97.7666010024,14.506944,4.231192,15.1114,82.91,4.03,83.0078851676,137.16,125.456944,12.181192,126.046920773,14.506944,4.231192,15.1114,110.95,7.95,111.2344595887,133.43,117.306944,30.291192,121.1547581542,14.506944,4.231192,15.1114,102.8,26.06,106.0517024852,135.52,92.556944,8.521192,92.9483652127,14.506944,4.231192,15.1114,78.05,4.29,78.1678105105,137.16,14.506944,4.791192,15.2776616339,14.506944,4.231192,15.1114,0.0,0.56,0.56,136.08
2022-03-15 16:00:00,102.853168,5.838424,103.0187427726,11.823168,3.448424,12.3158,91.03,2.39,91.0613694165,136.49,129.383168,12.218424,129.9588167335,11.823168,3.448424,12.3158,117.56,8.77,117.8866680333,132.58,120.783168,28.508424,124.1019899562,11.823168,3.448424,12.3158,108.96,25.06,111.8046743209,134.79,97.473168,9.188424,97.9052890071,11.823168,3.448424,12.3158,85.65,5.74,85.8421231098,136.49,11.823168,4.008424,12.4841805706,11.823168,3.448424,12.3158,0.0,0.56,0.56,135.42
