Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-17 17:30:00,112.044432,7.7033760000000004,112.3089343908,9.474432,2.763376,9.8692,102.57,4.94,102.6888918043,134.64,145.304432,21.373376,146.8679650587,9.474432,2.763376,9.8692,135.83,18.61,137.0989460207,130.3,134.014432,34.393376,138.3574078138,9.474432,2.763376,9.8692,124.54,31.63,128.4938461561,132.79,107.564432,6.573376,107.7650977985,9.474432,2.763376,9.8692,98.09,3.81,98.1639658938,134.64,9.474432,3.323376,10.0404028684,9.474432,2.763376,9.8692,0.0,0.56,0.56,133.52
2022-03-17 18:00:00,112.978544,6.569992,113.169413709,9.428544,2.7499919999999998,9.8214,103.55,3.8200000000000003,103.6204366908,135.84,146.878544,20.759992,148.3384102497,9.428544,2.7499919999999998,9.8214,137.45,18.01,138.6248989179,131.48,135.458544,35.079992,139.9272060084,9.428544,2.7499919999999998,9.8214,126.03,32.33,130.1106828819,133.76,108.438544,7.689992,108.7108725096,9.428544,2.7499919999999998,9.8214,99.01,4.94,99.1331614547,135.84,9.428544,3.309992,9.9926717648,9.428544,2.7499919999999998,9.8214,0.0,0.56,0.56,134.71
2022-03-17 18:30:00,114.21392,6.12656,114.3781196698,8.35392,2.43656,8.702,105.86,3.69,105.9242923035,136.21,148.03392,20.24656,149.4120633095,8.35392,2.43656,8.702,139.68,17.81,140.8108607317,131.82,136.45392,35.19656,140.9200841584,8.35392,2.43656,8.702,128.1,32.76,132.2226440516,134.06,109.55392,7.55656,109.8142203287,8.35392,2.43656,8.702,101.2,5.12,101.3294350127,136.21,8.39392,2.99656,8.9127585404,8.35392,2.43656,8.702,0.04,0.56,0.5614267539000001,135.08
2022-03-17 19:00:00,115.084608,6.186344,115.2507607376,8.044608,2.346344,8.3798,107.04,3.84,107.1088567766,136.56,149.304608,20.626344,150.7226327956,8.044608,2.346344,8.3798,141.26,18.28,142.4378671562,132.24,137.564608,34.886344,141.9192670918,8.044608,2.346344,8.3798,129.52,32.54,133.5450560672,134.41,110.374608,7.336344,110.6181541811,8.044608,2.346344,8.3798,102.33,4.99,102.4515934478,136.56,8.044608,2.906344,8.5535111691,8.044608,2.346344,8.3798,0.0,0.56,0.56,135.43
2022-03-17 19:30:00,113.092944,4.8041920000000005,113.1949391243,8.002944,2.334192,8.3364,105.09,2.47,105.1190230168,136.75,146.582944,18.904192,147.7969145378,8.002944,2.334192,8.3364,138.58,16.57,139.5671211282,132.44,135.132944,36.324192,139.9298376993,8.002944,2.334192,8.3364,127.13,33.99,131.5954292519,134.56,108.352944,8.644192,108.6972057083,8.002944,2.334192,8.3364,100.35,6.31,100.5481904362,136.75,8.002944,2.894192,8.5101974125,8.002944,2.334192,8.3364,0.0,0.56,0.56,135.61
2022-03-17 20:00:00,110.330272,3.670496,110.3913106204,7.750272,2.260496,8.0732,102.58,1.4100000000000001,102.5896900278,136.51,143.260272,17.280496,144.2987216697,7.750272,2.260496,8.0732,135.51,15.02,136.3398712776,132.2,132.050272,37.200496,137.1902009544,7.750272,2.260496,8.0732,124.3,34.94,129.1173636658,134.37,105.700272,9.480496,106.1245838874,7.750272,2.260496,8.0732,97.95,7.22,98.2157365192,136.51,7.790272,2.820496,8.2851394388,7.750272,2.260496,8.0732,0.04,0.56,0.5614267539000001,135.37
2022-03-17 20:30:00,107.148176,2.576968,107.1791602141,7.9781759999999995,2.326968,8.3106,99.17,0.25,99.170315115,136.08,139.508176,15.506968,140.3673652506,7.9781759999999995,2.326968,8.3106,131.53,13.18,132.1887033751,131.87,128.608176,39.216968,134.454577881,7.9781759999999995,2.326968,8.3106,120.63,36.89,126.1446352407,134.06,102.668176,10.836968,103.2385307848,7.9781759999999995,2.326968,8.3106,94.69,8.51,95.0716372006,136.08,7.9781759999999995,2.886968,8.4844490994,7.9781759999999995,2.326968,8.3106,0.0,0.56,0.56,134.93
2022-03-17 21:00:00,103.417248,3.115864,103.4641763721,7.5972480000000004,2.215864,7.9138,95.82,0.9,95.8242265818,136.08,134.737248,13.695864,135.4315424461,7.5972480000000004,2.215864,7.9138,127.14,11.48,127.6572363793,131.87,124.157248,41.245864,130.8290622455,7.5972480000000004,2.215864,7.9138,116.56,39.03,122.9210091888,134.06,99.037248,11.755864,99.7325264385,7.5972480000000004,2.215864,7.9138,91.44,9.54,91.9363105633,136.08,7.5972480000000004,2.775864,8.088485527,7.5972480000000004,2.215864,7.9138,0.0,0.56,0.56,134.93
2022-03-17 21:30:00,97.40648,5.09064,97.5394123501,9.15648,2.67064,9.538,88.25,2.42,88.2831745011,136.68,128.22648,11.72064,128.761032829,9.15648,2.67064,9.538,119.07,9.05,119.4134305679,132.76,118.26648,44.19064,126.2528136526,9.15648,2.67064,9.538,109.11,41.52,116.7428905758,134.79,93.36648,13.62064,94.3547636402,9.15648,2.67064,9.538,84.21,10.95,84.91894135,136.68,9.15648,3.23064,9.7096941661,9.15648,2.67064,9.538,0.0,0.56,0.56,135.53
2022-03-17 22:00:00,91.968704,26.125872,95.6075504508,8.488704,2.475872,8.8424,83.48,23.65,86.7653899893,136.82,122.038704,13.325872,122.764099551,8.488704,2.475872,8.8424,113.55,10.85,114.0671951088,133.11,112.498704,41.795872,120.0118882358,8.488704,2.475872,8.8424,104.01,39.32,111.1941657642,135.06,88.308704,11.075872,89.0005738337,8.488704,2.475872,8.8424,79.82,8.6,80.2819556314,136.82,8.488704,3.035872,9.0152434465,8.488704,2.475872,8.8424,0.0,0.56,0.56,135.66
2022-03-17 22:30:00,85.78912,42.83016,95.8863687705,7.98912,2.3301600000000002,8.322,77.8,40.5,87.7102616573,133.94,115.10912,14.30016,115.9939829612,7.98912,2.3301600000000002,8.322,107.12,11.97,107.7867120753,131.74,106.05912,40.35016,113.4754261821,7.98912,2.3301600000000002,8.322,98.07,38.02,105.1819628073,133.86,82.54912,8.39016,82.9744056779,7.98912,2.3301600000000002,8.322,74.56,6.06,74.8058634066,133.94,7.98912,2.85016,8.4823021875,7.98912,2.3301600000000002,8.322,0.0,0.52,0.52,132.79
2022-03-17 23:00:00,81.209728,44.264504,92.4898169325,7.249728,2.114504,7.5518,73.96,42.15,85.1275754383,133.94,108.269728,12.574504,108.997486907,7.249728,2.114504,7.5518,101.02,10.46,101.5600905868,131.74,99.689728,42.354504,108.3141074736,7.249728,2.114504,7.5518,92.44,40.24,100.8187046138,133.86,78.129728,7.264504,78.4667280809,7.249728,2.114504,7.5518,70.88,5.15,71.066848108,133.94,7.249728,2.6745039999999998,7.7273234512,7.249728,2.114504,7.5518,0.0,0.56,0.56,132.79
2022-03-17 23:30:00,76.709296,45.968128,89.4280989658,7.399296,2.158128,7.7076,69.31,43.81,81.9950742423,134.87,101.919296,11.458128,102.561355268,7.399296,2.158128,7.7076,94.52,9.3,94.9764202316,133.02,93.869296,44.488128,103.877997018,7.399296,2.158128,7.7076,86.47,42.33,96.2750736172,134.91,73.799296,6.598128,74.0936662826,7.399296,2.158128,7.7076,66.4,4.44,66.5482802182,134.87,7.399296,2.718128,7.8827533971,7.399296,2.158128,7.7076,0.0,0.56,0.56,133.72
2022-03-18 00:00:00,73.016848,47.988664,87.3748932152,7.606848,2.218664,7.9238,65.41,45.77,79.8333326374,136.06,97.576848,10.308664,98.1198747404,7.606848,2.218664,7.9238,89.97,8.09,90.3329895442,134.55,89.886848,46.508664,101.2062313815,7.606848,2.218664,7.9238,82.28,44.29,93.4430441499,136.19,70.256848,5.508664,70.4724773934,7.606848,2.218664,7.9238,62.65,3.29,62.7363260002,136.06,7.606848,2.818664,8.1122748499,7.606848,2.218664,7.9238,0.0,0.6000000000000001,0.6000000000000001,134.89
2022-03-18 00:30:00,74.84664,46.81152,88.279884028,7.37664,2.15152,7.684,67.47,44.66,80.9117822075,137.26,98.06664,11.53152,98.7423001271,7.37664,2.15152,7.684,90.69,9.38,91.1737928354,136.0,90.86664,43.59152,100.7817785158,7.37664,2.15152,7.684,83.49,41.44,93.2086567868,137.43,71.96664,6.8615200000000005,72.2929991742,7.37664,2.15152,7.684,64.59,4.71,64.7615024532,137.26,7.37664,2.71152,7.8592085098,7.37664,2.15152,7.684,0.0,0.56,0.56,136.08
2022-03-18 01:00:00,77.895856,42.989208,88.9709862058,6.545856,1.909208,6.8186,71.35,41.08,82.3309716935,137.69,99.375856,16.509208,100.7378513992,6.545856,1.909208,6.8186,92.83,14.6,93.9711067297,136.3,93.665856,33.109208,99.3454187902,6.545856,1.909208,6.8186,87.12,31.2,92.5382861307,137.66,74.855856,9.639208,75.4739260166,6.545856,1.909208,6.8186,68.31,7.73,68.7459744276,137.69,6.545856,2.509208,7.0103035284,6.545856,1.909208,6.8186,0.0,0.6000000000000001,0.6000000000000001,136.52
2022-03-18 01:30:00,77.971008,43.281544,89.178305319,6.211008,1.811544,6.4698,71.76,41.47,82.8809899796,137.63,99.231008,16.801544,100.6433546216,6.211008,1.811544,6.4698,93.02,14.99,94.2200642114,135.3,93.531008,33.501544,99.3499013984,6.211008,1.811544,6.4698,87.32,31.69,92.8926181136,136.83,74.891008,9.501543999999999,75.4913400175,6.211008,1.811544,6.4698,68.68,7.69,69.1091781169,137.63,6.211008,2.371544,6.6483713284,6.211008,1.811544,6.4698,0.0,0.56,0.56,136.44
2022-03-18 02:00:00,76.274128,45.228704,88.6756915264,6.064128,1.768704,6.3168,70.21,43.46,82.5724875488,137.63,97.594128,14.618704,98.6829282435,6.064128,1.768704,6.3168,91.53,12.85,92.4276116753,135.3,91.964128,31.508704,97.2121353873,6.064128,1.768704,6.3168,85.9,29.74,90.9025720208,136.83,72.494128,7.318704,72.8626243195,6.064128,1.768704,6.3168,66.43,5.55,66.6614386283,137.63,6.064128,2.368704,6.5103307934,6.064128,1.768704,6.3168,0.0,0.6000000000000001,0.6000000000000001,136.44
2022-03-18 02:30:00,75.261936,47.372648,88.9298981727,6.111936,1.782648,6.3666,69.15,45.59,82.8261468378,137.37,95.471936,19.902648,97.5243864938,6.111936,1.782648,6.3666,89.36,18.12,91.178637849,135.46,90.641936,26.292648,94.378302065,6.111936,1.782648,6.3666,84.53,24.51,88.0117094482,136.94,70.551936,5.052648,70.7326298476,6.111936,1.782648,6.3666,64.44,3.27,64.5229145343,137.37,6.151936,2.342648,6.5828805397,6.111936,1.782648,6.3666,0.04,0.56,0.5614267539000001,136.17
2022-03-18 03:00:00,75.249984,45.857912,88.1221208608,5.169984,1.5079120000000001,5.3854,70.08,44.35,82.9344855895,136.91,93.629984,24.727912,96.8402991307,5.169984,1.5079120000000001,5.3854,88.46,23.22,91.4567657421,135.25,89.329984,23.487912,92.3662711793,5.169984,1.5079120000000001,5.3854,84.16,21.98,86.9829063667,136.77,70.469984,5.677912,70.6983545045,5.169984,1.5079120000000001,5.3854,65.3,4.17,65.433010782,136.91,5.169984,2.107912,5.583191521,5.169984,1.5079120000000001,5.3854,0.0,0.6000000000000001,0.6000000000000001,135.71
2022-03-18 03:30:00,74.00656,46.30608,87.299621809,4.78656,1.39608,4.986,69.22,44.91,82.5125232919,136.42,92.16656,25.27608,95.5696343113,4.78656,1.39608,4.986,87.38,23.88,90.5843187312,134.5,87.91656,24.00608,91.1351381148,4.78656,1.39608,4.986,83.13,22.61,86.1499216483,136.1,69.30656,4.98608,69.4856837975,4.78656,1.39608,4.986,64.52,3.59,64.6197995973,136.42,4.78656,1.99608,5.1860863857,4.78656,1.39608,4.986,0.0,0.6000000000000001,0.6000000000000001,135.21
2022-03-18 04:00:00,73.778928,45.035104,86.4377857717,4.268928,1.245104,4.4468,69.51,43.79,82.1535403985,136.42,91.788928,24.225104,94.9318859351,4.268928,1.245104,4.4468,87.52,22.98,90.486633267,134.5,87.508928,22.995104,90.4797617574,4.268928,1.245104,4.4468,83.24,21.75,86.0346447659,136.1,69.078928,5.7451039999999995,69.317418544,4.268928,1.245104,4.4468,64.81,4.5,64.9660380507,136.42,4.268928,1.805104,4.6348836792,4.268928,1.245104,4.4468,0.0,0.56,0.56,135.21
2022-03-18 04:30:00,73.902576,45.471168,86.7710657922,4.152576,1.211168,4.3256,69.75,44.26,82.6075668447,136.23,91.892576,24.631168,95.1364281491,4.152576,1.211168,4.3256,87.74,23.42,90.8119155177,134.27,87.602576,23.371168,90.6665473894,4.152576,1.211168,4.3256,83.45,22.16,86.3421571424,135.92,69.202576,5.061168,69.3874048121,4.152576,1.211168,4.3256,65.05,3.85,65.1638319929,136.23,4.152576,1.811168,4.5303660956,4.152576,1.211168,4.3256,0.0,0.6000000000000001,0.6000000000000001,135.01
2022-03-18 05:00:00,74.71688,45.18284,87.3160992452,4.22688,1.23284,4.4030000000000005,70.49,43.95,83.0689027254,135.95,92.86688,24.42284,96.02464535,4.22688,1.23284,4.4030000000000005,88.64,23.19,91.62328143,133.91,88.50688,23.18284,91.4926875646,4.22688,1.23284,4.4030000000000005,84.28,21.95,87.0914513601,135.63,69.97688,5.37284,70.1828408103,4.22688,1.23284,4.4030000000000005,65.75,4.14,65.8802102304,135.95,4.22688,1.79284,4.5913821231,4.22688,1.23284,4.4030000000000005,0.0,0.56,0.56,134.74
2022-03-18 05:30:00,76.833824,44.949032,89.0160209636,4.693824,1.369032,4.8894,72.14,43.58,84.2816468752,136.03,95.823824,23.429032,98.6464636287,4.693824,1.369032,4.8894,91.13,22.06,93.7620418933,134.01,91.323824,22.239032,93.992634681,4.693824,1.369032,4.8894,86.63,20.87,89.1084384332,135.72,72.013824,5.299032,72.2085215694,4.693824,1.369032,4.8894,67.32,3.93,67.4346149985,136.03,4.693824,1.969032,5.0900953586,4.693824,1.369032,4.8894,0.0,0.6000000000000001,0.6000000000000001,134.83
2022-03-18 06:00:00,80.211776,42.411768,90.7341560492,5.2517759999999996,1.531768,5.4706,74.96,40.88,85.3825274866,135.22,100.411776,20.791768,102.5418079421,5.2517759999999996,1.531768,5.4706,95.16,19.26,97.089511277,132.87,95.691776,19.731768,97.704957205,5.2517759999999996,1.531768,5.4706,90.44,18.2,92.253095341,134.77,75.211776,7.651768,75.6000053082,5.2517759999999996,1.531768,5.4706,69.96,6.12,70.2271742276,135.22,5.2517759999999996,2.091768,5.6530208314,5.2517759999999996,1.531768,5.4706,0.0,0.56,0.56,134.02
2022-03-18 06:30:00,86.605328,39.750304,95.2920222583,5.795328,1.6903039999999998,6.0368,80.81,38.06,89.3242391515,134.72,108.575328,17.520304,109.979829526,5.795328,1.6903039999999998,6.0368,102.78,15.83,103.9919097815,132.18,103.485328,16.630304,104.8130722878,5.795328,1.6903039999999998,6.0368,97.69,14.94,98.8258048285,134.21,81.205328,9.860304,81.8017780403,5.795328,1.6903039999999998,6.0368,75.41,8.17,75.851282125,134.72,5.795328,2.250304,6.2168878645,5.795328,1.6903039999999998,6.0368,0.0,0.56,0.56,133.51
2022-03-18 07:00:00,92.889056,36.931808,99.9616684871,7.069056,2.061808,7.3636,85.82,34.87,92.6336294226,133.86,117.649056,14.161808,118.4983425349,7.069056,2.061808,7.3636,110.58,12.1,111.2400395541,130.97,112.139056,13.441808,112.941799538,7.069056,2.061808,7.3636,105.07,11.38,105.6844799391,133.19,87.149056,12.551808,88.0483154056,7.069056,2.061808,7.3636,80.08,10.49,80.7641411766,133.86,7.069056,2.621808,7.5395908324,7.069056,2.061808,7.3636,0.0,0.56,0.56,132.66
2022-03-18 07:30:00,99.177728,34.293504,104.9393450896,9.577728,2.793504,9.9768,89.6,31.5,94.9758390329,132.85,126.697728,10.903504,127.1660358737,9.577728,2.793504,9.9768,117.12,8.11,117.4004535766,129.59,120.847728,10.353504,121.2904299928,9.577728,2.793504,9.9768,111.27,7.5600000000000005,111.5265282343,131.98,93.157728,16.173504,94.5512798314,9.577728,2.793504,9.9768,83.58,13.38,84.644201219,132.85,9.577728,3.353504,10.1478501526,9.577728,2.793504,9.9768,0.0,0.56,0.56,131.64
2022-03-18 08:00:00,99.08688,26.90284,102.6741086555,13.10688,3.8228400000000002,13.653,85.98,23.08,89.0238552299,132.53,129.78688,7.82284,130.022425165,13.10688,3.8228400000000002,13.653,116.68,4.0,116.7485434599,129.03,122.95688,15.18284,123.8907299591,13.10688,3.8228400000000002,13.653,109.85,11.36,110.4358279726,131.55,94.19688,13.14284,95.1093394205,13.10688,3.8228400000000002,13.653,81.09,9.32,81.6238353669,132.53,13.14688,4.38284,13.8582011892,13.10688,3.8228400000000002,13.653,0.04,0.56,0.5614267539000001,131.35
2022-03-18 08:30:00,97.938848,24.229664,100.8914989735,15.838848,4.619664,16.4988,82.1,19.61,84.4094905801,132.62,129.648848,8.969664,129.9587575348,15.838848,4.619664,16.4988,113.81,4.35,113.8931016348,129.07,122.648848,16.699664,123.7805263094,15.838848,4.619664,16.4988,106.81,12.08,107.4909414788,131.61,93.568848,13.279664,94.5065013213,15.838848,4.619664,16.4988,77.73,8.66,78.2109231502,132.62,15.838848,5.179664,16.6642739152,15.838848,4.619664,16.4988,0.0,0.56,0.56,131.44
2022-03-18 09:00:00,93.116608,24.937344,96.3979969252,19.156608,5.587344,19.9548,73.96,19.35,76.4493564394,132.41,125.596608,9.797344,125.9781564024,19.156608,5.587344,19.9548,106.44,4.21,106.5232261059,128.84,119.036608,17.867344,120.3700794457,19.156608,5.587344,19.9548,99.88,12.28,100.63206646,131.44,89.186608,14.627344,90.3781513367,19.156608,5.587344,19.9548,70.03,9.04,70.6110649969,132.41,19.156608,6.147344,20.1187839672,19.156608,5.587344,19.9548,0.0,0.56,0.56,131.25
2022-03-18 09:30:00,89.837824,25.491032,93.3842991808,22.117824,6.451032,23.0394,67.72,19.04,70.345717709,132.69,122.507824,11.051032,123.0052529345,22.117824,6.451032,23.0394,100.39,4.6,100.4953337225,129.28,116.287824,18.411032,117.7362480715,22.117824,6.451032,23.0394,94.17,11.96,94.9264478425,131.79,86.257824,15.841032,87.7003449026,22.117824,6.451032,23.0394,64.14,9.39,64.8236970559,132.69,22.117824,7.011032,23.2024289289,22.117824,6.451032,23.0394,0.0,0.56,0.56,131.53
2022-03-18 10:00:00,86.703376,26.110568,90.5496392653,25.613376,7.470568,26.6806,61.09,18.64,63.870475965,132.77,118.773376,12.100567999999999,119.3881844755,25.613376,7.470568,26.6806,93.16,4.63,93.2749832485,129.21,113.013376,19.580568,114.6970871388,25.613376,7.470568,26.6806,87.4,12.11,88.2349822916,131.88,83.453376,17.510568,85.2706629356,25.613376,7.470568,26.6806,57.84,10.04,58.7049163188,132.77,25.653376,8.030568,26.8809546445,25.613376,7.470568,26.6806,0.04,0.56,0.5614267539000001,131.61
2022-03-18 10:30:00,82.22912,27.25016,86.6267822097,28.38912,8.28016,29.572,53.84,18.97,57.0842053461,133.21,114.44912,11.99016,115.0754752569,28.38912,8.28016,29.572,86.06,3.71,86.1399309264,129.97,109.09912,21.35016,111.1685536328,28.38912,8.28016,29.572,80.71,13.07,81.7614151052,132.47,79.40912,18.16016,81.4591907055,28.38912,8.28016,29.572,51.02,9.88,51.967824661,133.21,28.38912,8.840160000000001,29.7336604407,28.38912,8.28016,29.572,0.0,0.56,0.56,132.06
2022-03-18 11:00:00,79.964288,27.379584,84.5217662816,30.204288,8.809584,31.4628,49.76,18.57,53.1121690387,133.62,111.994288,12.779584,112.7210641887,30.204288,8.809584,31.4628,81.79,3.9699999999999998,81.8862931143,130.88,106.914288,21.729584,109.1001365689,30.204288,8.809584,31.4628,76.71,12.92,77.7904267889,133.0,77.364288,19.189584,79.7086770172,30.204288,8.809584,31.4628,47.16,10.38,48.2888185815,133.62,30.204288,9.369584,31.6241698376,30.204288,8.809584,31.4628,0.0,0.56,0.56,132.46
2022-03-18 11:30:00,77.723168,27.843424,82.5599606589,30.903168,9.013424,32.1908,46.82,18.83,50.4646539669,133.96,109.263168,12.583424,109.9853737592,30.903168,9.013424,32.1908,78.36,3.5700000000000003,78.4412805862,131.35,104.393168,22.363424,106.7616797268,30.903168,9.013424,32.1908,73.49,13.35,74.6927211983,133.4,75.273168,19.243424,77.6940099879,30.903168,9.013424,32.1908,44.37,10.23,45.5340509948,133.96,30.903168,9.573424,32.3520670054,30.903168,9.013424,32.1908,0.0,0.56,0.56,132.8
2022-03-18 12:00:00,76.705936,27.824648,81.5966399673,31.695936,9.244648,33.0166,45.01,18.58,48.6941115537,134.12,108.025936,12.814648,108.7833537451,31.695936,9.244648,33.0166,76.33,3.5700000000000003,76.4134399173,131.53,103.225936,22.464648,105.6421046403,31.695936,9.244648,33.0166,71.53,13.22,72.7413864317,133.6,74.425936,19.464648,76.9291392857,31.695936,9.244648,33.0166,42.73,10.22,43.9351943207,134.12,31.695936,9.804648,33.177755821,31.695936,9.244648,33.0166,0.0,0.56,0.56,132.95
2022-03-18 12:30:00,75.768624,28.340432,80.8953921358,32.058624,9.350432,33.3944,43.71,18.99,47.656942831,133.57,107.518624,12.540432,108.2474800704,32.058624,9.350432,33.3944,75.46,3.19,75.5273970159,130.8,102.748624,23.040432,105.3002433076,32.058624,9.350432,33.3944,70.69,13.69,72.0034179744,133.04,73.598624,19.410432,76.1151911587,32.058624,9.350432,33.3944,41.54,10.06,42.7407908209,133.57,32.058624,9.910432,33.5555067791,32.058624,9.350432,33.3944,0.0,0.56,0.56,132.39
2022-03-18 13:00:00,74.660528,29.468904,80.2658753406,31.710528,9.248904,33.0318,42.95,20.22,47.4715799189,134.13,106.360528,10.978904,106.9256669349,31.710528,9.248904,33.0318,74.65,1.73,74.6700435248,131.46,101.640528,24.388904,104.5256694331,31.710528,9.248904,33.0318,69.93,15.14,71.5501537385,133.64,72.540528,18.228904,74.7958631447,31.710528,9.248904,33.0318,40.83,8.98,41.8058524611,134.13,31.710528,9.808904,33.1929538264,31.710528,9.248904,33.0318,0.0,0.56,0.56,132.95
2022-03-18 13:30:00,75.69136,30.26248,81.5168674226,31.07136,9.06248,32.366,44.62,21.2,49.4002469629,134.78,105.74136,10.03248,106.2162222525,31.07136,9.06248,32.366,74.67,0.97,74.6763001226,132.24,100.99136,25.22248,104.0933633427,31.07136,9.06248,32.366,69.92,16.16,71.7631660394,134.38,73.49136,17.26248,75.4915439662,31.07136,9.06248,32.366,42.42,8.2,43.2052820845,134.78,31.07136,9.62248,32.527242945,31.07136,9.06248,32.366,0.0,0.56,0.56,133.61
2022-03-18 14:00:00,74.905376,30.976568,81.0577764237,28.685376,8.366568000000001,29.8806,46.22,22.61,51.4538676875,134.78,103.475376,8.776568,103.8469141776,28.685376,8.366568000000001,29.8806,74.79,0.41000000000000003,74.7911238049,132.24,98.745376,25.706568,102.0366449846,28.685376,8.366568000000001,29.8806,70.06,17.34,72.1739509796,134.38,72.585376,15.566568,74.2358057029,28.685376,8.366568000000001,29.8806,43.9,7.2,44.4865148107,134.78,28.685376,8.966568,30.0541201495,28.685376,8.366568000000001,29.8806,0.0,0.6000000000000001,0.6000000000000001,133.61
2022-03-18 14:30:00,72.088208,31.956144,78.8536928241,29.198208,8.516144,30.4148,42.89,23.44,48.8772513548,136.35,103.398208,9.386144,103.8233553532,29.198208,8.516144,30.4148,74.2,0.87,74.205100229,134.16,98.718208,26.606144,102.2407525856,29.198208,8.516144,30.4148,69.52,18.09,71.8350784784,135.99,69.938208,15.246144,71.5807086101,29.198208,8.516144,30.4148,40.74,6.73,41.2921360552,136.35,29.238208,9.076144,30.6145259143,29.198208,8.516144,30.4148,0.04,0.56,0.5614267539000001,135.21
2022-03-18 15:00:00,73.184224,32.551232,80.0968997353,27.124224,7.911232,28.2544,46.06,24.64,52.2365121347,136.35,103.274224,9.981232,103.7554352072,27.124224,7.911232,28.2544,76.15,2.07,76.1781294073,134.16,98.474224,27.221232,102.1673541989,27.124224,7.911232,28.2544,71.35,19.31,73.9168357007,135.99,70.844224,13.631232,72.1437076951,27.124224,7.911232,28.2544,43.72,5.72,44.0925934824,136.35,27.124224,8.511232,28.4282359242,27.124224,7.911232,28.2544,0.0,0.6000000000000001,0.6000000000000001,135.21
2022-03-18 15:30:00,73.845248,33.214864,80.9712778874,24.805248,7.234864,25.8388,49.04,25.98,55.4966845857,136.72,104.795248,10.254864,105.2958035206,24.805248,7.234864,25.8388,79.99,3.02,80.046989325,134.61,99.755248,27.224864,103.4035914432,24.805248,7.234864,25.8388,74.95,19.99,77.5699851747,136.41,71.395248,11.384864,72.2972791001,24.805248,7.234864,25.8388,46.59,4.15,46.7744652562,136.72,24.805248,7.834864,26.0131778574,24.805248,7.234864,25.8388,0.0,0.6000000000000001,0.6000000000000001,135.6
2022-03-18 16:00:00,78.592864,32.953752,85.2219927167,20.892864,6.093752,21.7634,57.7,26.86,63.6454994481,135.98,108.542864,9.573752,108.9642604374,20.892864,6.093752,21.7634,87.65,3.48,87.7190566525,133.63,103.042864,26.413752,106.3744241631,20.892864,6.093752,21.7634,82.15,20.32,84.6257933493,135.58,75.652864,9.223752,76.2130791424,20.892864,6.093752,21.7634,54.76,3.13,54.8493801241,135.98,20.892864,6.653752,21.926791416,20.892864,6.093752,21.7634,0.0,0.56,0.56,134.87
2022-03-18 16:30:00,82.756128,32.459704,88.8943704928,18.136128,5.289704,18.8918,64.62,27.17,70.0995955766,135.65,113.316128,8.909704,113.6658598273,18.136128,5.289704,18.8918,95.18,3.62,95.2488152157,133.16,107.346128,25.509704,110.3355617866,18.136128,5.289704,18.8918,89.21,20.22,91.4727965026,135.19,79.466128,7.779704,79.8460349275,18.136128,5.289704,18.8918,61.33,2.49,61.3805262278,135.65,18.136128,5.849704,19.0561847105,18.136128,5.289704,18.8918,0.0,0.56,0.56,134.55
2022-03-18 17:00:00,89.498352,30.309936,94.4915193604,13.988352,4.079936,14.5712,75.51,26.23,79.9360556945,134.92,120.038352,6.479936,120.2131254125,13.988352,4.079936,14.5712,106.05,2.4,106.0771535252,132.21,113.448352,22.769936,115.7108402742,13.988352,4.079936,14.5712,99.46,18.69,101.2008285539,134.39,85.598352,6.849936,85.8719947848,13.988352,4.079936,14.5712,71.61,2.77,71.663554196,134.92,13.988352,4.639936,14.7378084449,13.988352,4.079936,14.5712,0.0,0.56,0.56,133.85
2022-03-18 17:30:00,96.626224,28.062232,100.618666406,10.396224,3.032232,10.8294,86.23,25.03,89.7892744152,132.87,127.036224,3.972232,127.0983116931,10.396224,3.032232,10.8294,116.64,0.9400000000000001,116.6437876614,129.36,119.836224,20.122232,121.5138872855,10.396224,3.032232,10.8294,109.44,17.09,110.7663382982,132.09,92.116224,6.602232,92.3525213051,10.396224,3.032232,10.8294,81.72,3.5700000000000003,81.7979419056,132.87,10.396224,3.592232,10.999345626,10.396224,3.032232,10.8294,0.0,0.56,0.56,131.81
2022-03-18 18:00:00,100.732752,26.599136,104.1854181805,7.882752,2.299136,8.2112,92.85,24.3,95.9771457171,132.87,131.472752,2.499136,131.496502612,7.882752,2.299136,8.2112,123.59,0.2,123.5901618253,129.36,123.872752,18.119136,125.1909013365,7.882752,2.299136,8.2112,115.99,15.82,117.0638821328,132.09,95.842752,6.279136,96.0482204928,7.882752,2.299136,8.2112,87.96,3.98,88.0499971607,132.87,7.882752,2.819136,8.3716967743,7.882752,2.299136,8.2112,0.0,0.52,0.52,131.81
2022-03-18 18:30:00,102.532544,27.166992,106.0705804332,8.012544,2.336992,8.3464,94.52,24.83,97.7269630143,132.24,134.422544,2.556992,134.4468614119,8.012544,2.336992,8.3464,126.41,0.22,126.4101914404,128.5,126.652544,18.246992,127.9602267063,8.012544,2.336992,8.3464,118.64,15.91,119.7020371589,131.36,97.512544,5.756992,97.6823381899,8.012544,2.336992,8.3464,89.5,3.42,89.565319181,132.24,8.012544,2.896992,8.5201774629,8.012544,2.336992,8.3464,0.0,0.56,0.56,131.2
2022-03-18 19:00:00,104.891104,25.569072,107.9625913976,10.111104,2.949072,10.532399999999999,94.78,22.62,97.4418431681,132.24,138.681104,5.289072,138.7819256578,10.111104,2.949072,10.532399999999999,128.57,2.34,128.5912924735,128.43,130.811104,16.549072,131.8537701917,10.111104,2.949072,10.532399999999999,120.7,13.6,121.4637806097,131.3,99.821104,8.209072,100.1580833826,10.111104,2.949072,10.532399999999999,89.71,5.26,89.8640734665,132.24,10.111104,3.5090719999999997,10.7027104231,10.111104,2.949072,10.532399999999999,0.0,0.56,0.56,131.2
2022-03-18 19:30:00,102.821024,26.168632,106.0988231658,11.241024,3.278632,11.7094,91.58,22.89,94.397290745,131.4,136.791024,4.938632,136.8801458686,11.241024,3.278632,11.7094,125.55,1.6600000000000001,125.5609736343,127.43,129.111024,17.718632,130.3211665014,11.241024,3.278632,11.7094,117.87,14.44,118.7512126254,130.35,97.911024,8.608632,98.28874384,11.241024,3.278632,11.7094,86.67,5.33,86.8337365314,131.4,11.241024,3.798632,11.8655057052,11.241024,3.278632,11.7094,0.0,0.52,0.52,130.35
2022-03-18 20:00:00,99.097008,28.139544,103.0148092804,11.587008,3.379544,12.0698,87.51,24.76,90.9453555714,132.09,132.197008,4.179544,132.2630617829,11.587008,3.379544,12.0698,120.61,0.8,120.6126531505,128.34,124.867008,20.239544,126.4966751666,11.587008,3.379544,12.0698,113.28,16.86,114.5278044843,131.12,94.337008,7.239544,94.6143861985,11.587008,3.379544,12.0698,82.75,3.86,82.8399788749,132.09,11.587008,3.9395439999999997,12.2384133498,11.587008,3.379544,12.0698,0.0,0.56,0.56,131.03
2022-03-18 20:30:00,96.296176,30.090968,100.8881552384,11.626176,3.390968,12.1106,84.67,26.7,88.7800591349,132.81,128.596176,5.960968,128.7342597032,11.626176,3.390968,12.1106,116.97,2.5700000000000003,116.9982299011,129.42,121.486176,22.080968,123.4765569123,11.626176,3.390968,12.1106,109.86,18.69,111.4384839272,131.97,91.646176,5.500968,91.8111225526,11.626176,3.390968,12.1106,80.02,2.11,80.0478138365,132.81,11.666176,3.950968,12.3170536493,11.626176,3.390968,12.1106,0.04,0.56,0.5614267539000001,131.74
2022-03-18 21:00:00,91.971008,31.456544,97.2017513883,12.091008,3.526544,12.5948,79.88,27.93,84.622096996,132.98,123.651008,7.746544,123.8934248593,12.091008,3.526544,12.5948,111.56,4.22,111.6397868146,129.71,116.891008,23.966544,119.3226842749,12.091008,3.526544,12.5948,104.8,20.44,106.7746861386,132.16,87.561008,4.766544,87.6906498076,12.091008,3.526544,12.5948,75.47,1.24,75.4801861418,132.98,12.091008,4.086544,12.7629274197,12.091008,3.526544,12.5948,0.0,0.56,0.56,131.9
2022-03-18 21:30:00,88.064816,33.823488,94.3368441151,11.634816,3.393488,12.1196,76.43,30.43,82.2649974169,133.58,118.124816,10.273488,118.5707245096,11.634816,3.393488,12.1196,106.49,6.88,106.7120166617,130.51,111.684816,26.713488,114.8351364613,11.634816,3.393488,12.1196,100.05,23.32,102.7318105554,132.85,83.804816,4.473488,83.9241281139,11.634816,3.393488,12.1196,72.17,1.08,72.1780804677,133.58,11.634816,3.953488,12.2881654741,11.634816,3.393488,12.1196,0.0,0.56,0.56,132.48
2022-03-18 22:00:00,83.354224,35.666232,90.6642529541,11.644224,3.396232,12.1294,71.71,32.27,78.6363592748,134.84,112.244224,12.526232,112.9410125219,11.644224,3.396232,12.1294,100.6,9.13,101.0134491046,132.18,106.164224,29.046232,110.0660076996,11.644224,3.396232,12.1294,94.52,25.65,97.9385159169,134.21,79.354224,5.386232,79.536811363,11.644224,3.396232,12.1294,67.71,1.99,67.7392367834,134.84,11.644224,3.956232,12.2979560985,11.644224,3.396232,12.1294,0.0,0.56,0.56,133.72
2022-03-18 22:30:00,77.538512,37.355816,86.0678675941,12.328512,3.595816,12.8422,65.21,33.76,73.430795311,135.55,105.078512,14.915816,106.1318766963,12.328512,3.595816,12.8422,92.75,11.32,93.4382411007,133.12,99.448512,31.455816,104.304721366,12.328512,3.595816,12.8422,87.12,27.86,91.4662451399,135.02,73.888512,6.805816,74.2012893217,12.328512,3.595816,12.8422,61.56,3.21,61.6436347079,135.55,12.328512,4.155816,13.0101120195,12.328512,3.595816,12.8422,0.0,0.56,0.56,134.42
2022-03-18 23:00:00,72.820784,38.697312,82.4642258097,12.710784,3.707312,13.2404,60.11,34.99,69.5522264202,135.87,99.630784,16.477312,100.9841320763,12.710784,3.707312,13.2404,86.92,12.77,87.8530551546,133.67,94.350784,33.067312,99.9775853095,12.710784,3.707312,13.2404,81.64,29.36,86.7588566084,135.46,69.430784,7.887312,69.8773458099,12.710784,3.707312,13.2404,56.72,4.18,56.8738147129,135.87,12.710784,4.307312,13.4207662434,12.710784,3.707312,13.2404,0.0,0.6000000000000001,0.6000000000000001,134.72
2022-03-18 23:30:00,69.062368,34.179024,77.0572277944,12.202368,3.559024,12.7108,56.86,30.62,64.5805233797,136.28,93.792368,24.229024,96.871326506,12.202368,3.559024,12.7108,81.59,20.67,84.1675531306,134.24,89.572368,28.849024,94.1035349755,12.202368,3.559024,12.7108,77.37,25.29,81.3984090754,135.94,65.312368,14.989024,67.010269767,12.202368,3.559024,12.7108,53.11,11.43,54.3260250709,136.28,12.202368,4.119024,12.8788253936,12.202368,3.559024,12.7108,0.0,0.56,0.56,135.14
2022-03-19 00:00:00,66.173984,31.929912,73.4745904293,12.273984,3.579912,12.7854,53.9,28.35,60.9010057388,137.07,89.663984,28.209912,93.9969635776,12.273984,3.579912,12.7854,77.39,24.63,81.2148323892,135.25,86.003984,26.929912,90.1216146338,12.273984,3.579912,12.7854,73.73,23.35,77.3390936073,136.76,62.353984,18.759912,65.1149262375,12.273984,3.579912,12.7854,50.08,15.18,52.3300945919,137.07,12.273984,4.179912,12.9662001974,12.273984,3.579912,12.7854,0.0,0.6000000000000001,0.6000000000000001,135.92
2022-03-19 00:30:00,65.668,31.654,72.8989844922,11.088,3.234,11.55,54.58,28.42,61.5359472179,137.16,88.628,28.014,92.9500219473,11.088,3.234,11.55,77.54,24.78,81.4033168857,135.44,84.968,26.744,89.0775087213,11.088,3.234,11.55,73.88,23.51,77.5304746535,136.87,61.798,18.434,64.4887987173,11.088,3.234,11.55,50.71,15.2,52.9390602486,137.16,11.128,3.834,11.7699592183,11.088,3.234,11.55,0.04,0.6000000000000001,0.6013318551,135.71
2022-03-19 01:00:00,68.740048,29.216264,74.6912597374,10.890048,3.176264,11.3438,57.85,26.04,63.4405556407,137.16,90.740048,38.326264,98.502075223,10.890048,3.176264,11.3438,79.85,35.15,87.2441688596,135.44,87.980048,20.126264,90.2527304223,10.890048,3.176264,11.3438,77.09,16.95,78.93142973490001,136.87,64.660048,16.226264,66.6649341915,10.890048,3.176264,11.3438,53.77,13.05,55.330962399,137.16,10.890048,3.736264,11.513158303400001,10.890048,3.176264,11.3438,0.0,0.56,0.56,136.01
2022-03-19 01:30:00,68.928624,28.965432,74.7673154358,10.338624,3.015432,10.769400000000001,58.59,25.95,64.0795646053,136.68,90.358624,39.015432,98.4219734882,10.338624,3.015432,10.769400000000001,80.02,36.0,87.7450876118,134.25,87.668624,19.525432,89.8166472812,10.338624,3.015432,10.769400000000001,77.33,16.51,79.0728082213,135.88,64.808624,15.955432,66.7437903859,10.338624,3.015432,10.769400000000001,54.47,12.94,55.9859312685,136.68,10.338624,3.615432,10.9525565399,10.338624,3.015432,10.769400000000001,0.0,0.6000000000000001,0.6000000000000001,135.53
2022-03-19 02:00:00,67.495808,28.872944,73.4120629924,10.055808,2.932944,10.4748,57.44,25.94,63.0256868269,136.83,88.325808,39.442944,96.7325911482,10.055808,2.932944,10.4748,78.27,36.51,86.3665039237,134.36,85.685808,19.812944,87.9466340604,10.055808,2.932944,10.4748,75.63,16.88,77.4908465562,135.99,63.445808,15.812944,65.3866939883,10.055808,2.932944,10.4748,53.39,12.88,54.9216396332,136.83,10.055808,3.492944,10.6451835268,10.055808,2.932944,10.4748,0.0,0.56,0.56,135.68
2022-03-19 02:30:00,65.844736,29.123048,71.997785964,10.364736,3.023048,10.7966,55.48,26.1,61.3126446991,137.2,86.824736,39.923048,95.5635105209,10.364736,3.023048,10.7966,76.46,36.9,84.8984193021,134.89,84.264736,20.243048,86.6621412468,10.364736,3.023048,10.7966,73.9,17.22,75.879762783,136.41,61.934736,16.033048,63.9763249301,10.364736,3.023048,10.7966,51.57,13.01,53.1857593722,137.2,10.404736,3.623048,11.0174864665,10.364736,3.023048,10.7966,0.04,0.6000000000000001,0.6013318551,136.04
2022-03-19 03:00:00,64.043216,29.274688,70.4169075799,11.433216,3.334688,11.9096,52.61,25.94,58.6574436879,137.33,85.123216,40.254688,94.1615728849,11.433216,3.334688,11.9096,73.69,36.92,82.4214929494,135.05,82.673216,20.554688,85.1901158736,11.433216,3.334688,11.9096,71.24,17.22,73.2916502748,136.56,60.313216,16.184688,62.4470027297,11.433216,3.334688,11.9096,48.88,12.85,50.540843879,137.33,11.433216,3.934688,12.0913273779,11.433216,3.334688,11.9096,0.0,0.6000000000000001,0.6000000000000001,136.16
2022-03-19 03:30:00,62.316768,29.828224,69.0876437647,12.096768,3.528224,12.6008,50.22,26.3,56.6898438876,137.28,83.596768,40.828224,93.0342060483,12.096768,3.528224,12.6008,71.5,37.3,80.6445286427,135.12,81.216768,21.128224,83.9199931706,12.096768,3.528224,12.6008,69.12,17.6,71.3255522236,136.52,58.766768,16.708224,61.0958081246,12.096768,3.528224,12.6008,46.67,13.18,48.4953740062,137.28,12.096768,4.088224,12.768922097,12.096768,3.528224,12.6008,0.0,0.56,0.56,136.11
2022-03-19 04:00:00,60.962688,29.785784,67.8501455907,12.842688,3.745784,13.3778,48.12,26.04,54.7139470336,137.22,81.952688,41.065784,91.6659243447,12.842688,3.745784,13.3778,69.11,37.32,78.5428195318,135.12,79.692688,21.295784,82.4889988837,12.842688,3.745784,13.3778,66.85,17.55,69.115302213,136.48,57.532688,16.635784,59.8895608416,12.842688,3.745784,13.3778,44.69,12.89,46.5118071031,137.22,12.842688,4.345784,13.5580409219,12.842688,3.745784,13.3778,0.0,0.6000000000000001,0.6000000000000001,136.05
2022-03-19 04:30:00,59.776624,30.004432,66.8843084473,14.106624,4.114432,14.6944,45.67,25.89,52.4980094861,137.39,81.156624,41.334432,91.0765221549,14.106624,4.114432,14.6944,67.05,37.22,76.6878797464,135.42,78.966624,21.564432,81.8581238085,14.106624,4.114432,14.6944,64.86,17.45,67.1663762607,136.67,56.526624,16.854432,58.9858550746,14.106624,4.114432,14.6944,42.42,12.74,44.2918051111,137.39,14.106624,4.714432,14.873557401,14.106624,4.114432,14.6944,0.0,0.6000000000000001,0.6000000000000001,136.23
2022-03-19 05:00:00,59.549504,30.255272,66.7946473188,14.109504,4.115272,14.6974,45.44,26.14,52.4222586312,137.39,80.879504,41.815272,91.0494982947,14.109504,4.115272,14.6974,66.77,37.7,76.6780470539,135.42,78.719504,22.035272,81.7454189672,14.109504,4.115272,14.6974,64.61,17.92,67.0490753106,136.67,56.319504,17.095272,58.8569015117,14.109504,4.115272,14.6974,42.21,12.98,44.1606668881,137.39,14.109504,4.675272,14.863925168,14.109504,4.115272,14.6974,0.0,0.56,0.56,136.23
2022-03-19 05:30:00,59.670063999999996,30.533352,67.0283680401,14.720064,4.293352,15.3334,44.95,26.24,52.0484399382,137.47,82.000064,41.803352,92.0409188048,14.720064,4.293352,15.3334,67.28,37.51,77.029854602,135.5,79.810064,22.083352,82.8089412518,14.720064,4.293352,15.3334,65.09,17.79,67.4773458281,136.79,56.460064,17.383352,59.0755427706,14.720064,4.293352,15.3334,41.74,13.09,43.7444362176,137.47,14.720064,4.893352,15.5120977937,14.720064,4.293352,15.3334,0.0,0.6000000000000001,0.6000000000000001,136.32
2022-03-19 06:00:00,60.416016,30.685088,67.7618595884,14.486016,4.225088,15.0896,45.93,26.46,53.0065703475,137.33,82.956016,41.265088,92.6526204607,14.486016,4.225088,15.0896,68.47,37.04,77.8466601724,135.28,80.696016,21.655088,83.551121085,14.486016,4.225088,15.0896,66.21,17.43,68.465823591,136.62,57.156016,17.585088,59.8000458609,14.486016,4.225088,15.0896,42.67,13.36,44.7126212607,137.33,14.486016,4.825088,15.2684686121,14.486016,4.225088,15.0896,0.0,0.6000000000000001,0.6000000000000001,136.18
2022-03-19 06:30:00,64.011136,29.878248,70.6408892608,14.291136,4.168248,14.8866,49.72,25.71,55.9739448315,137.04,87.181136,39.698248,95.7940570626,14.291136,4.168248,14.8866,72.89,35.53,81.0884270411,134.82,84.761136,20.208248,87.1368088883,14.291136,4.168248,14.8866,70.47,16.04,72.2724186672,136.25,60.491136,16.828248,62.7882749032,14.291136,4.168248,14.8866,46.2,12.66,47.9031898729,137.04,14.291136,4.728248,15.0530029336,14.291136,4.168248,14.8866,0.0,0.56,0.56,135.89
2022-03-19 07:00:00,66.85504,29.18772,72.9487448295,15.21504,4.43772,15.849,51.64,24.75,57.2647544306,136.83,91.22504,38.32772,98.9495934474,15.21504,4.43772,15.849,76.01,33.89,83.2229067024,134.46,88.67504,19.05772,90.6998313703,15.21504,4.43772,15.849,73.46,14.62,74.9007076068,135.93,63.22504,16.31772,65.2968120891,15.21504,4.43772,15.849,48.01,11.88,49.4580074407,136.83,15.21504,5.03772,16.0273536493,15.21504,4.43772,15.849,0.0,0.6000000000000001,0.6000000000000001,135.69
2022-03-19 07:30:00,69.144336,28.260848,74.6968187446,17.214336,5.020848,17.9316,51.93,23.24,56.893079544,136.26,95.144336,37.070848,102.1111768825,17.214336,5.020848,17.9316,77.93,32.05,84.2632031197,133.65,92.504336,17.960848,94.2318642481,17.214336,5.020848,17.9316,75.29,12.94,76.3938983166,135.26,65.464336,15.510848,67.2767842097,17.214336,5.020848,17.9316,48.25,10.49,49.3771465356,136.26,17.214336,5.580848,18.0963871621,17.214336,5.020848,17.9316,0.0,0.56,0.56,135.11
2022-03-19 08:00:00,69.166432,27.909376,74.5850426313,20.466432,5.969376,21.3192,48.7,21.94,53.4139831879,136.02,96.196432,36.699376,102.9592041943,20.466432,5.969376,21.3192,75.73,30.73,81.7273870866,133.25,93.666432,17.689376,95.3221616775,20.466432,5.969376,21.3192,73.2,11.72,74.1323033502,134.96,65.696432,15.239376,67.4407870535,20.466432,5.969376,21.3192,45.23,9.27,46.1701830189,136.02,20.506432,6.569376,21.5330084846,20.466432,5.969376,21.3192,0.04,0.6000000000000001,0.6013318551,134.86
2022-03-19 08:30:00,70.104992,26.336456,74.8887095493,23.404992,6.826456,24.3802,46.7,19.51,50.6115609323,135.62,97.844992,35.316456,104.0235287033,23.404992,6.826456,24.3802,74.44,28.49,79.7056691836,132.76,95.384992,16.446456,96.792471886,23.404992,6.826456,24.3802,71.98,9.62,72.6200027541,134.62,66.754992,13.836456,68.173869419,23.404992,6.826456,24.3802,43.35,7.01,43.9131256004,135.62,23.404992,7.426456,24.5549567143,23.404992,6.826456,24.3802,0.0,0.6000000000000001,0.6000000000000001,134.45
2022-03-19 09:00:00,69.169376,25.963568,73.8817260188,27.269376,7.953568,28.4056,41.9,18.01,45.6066892024,135.62,98.639376,34.863568,104.6192853701,27.269376,7.953568,28.4056,71.37,26.91,76.2746681409,132.76,96.279376,16.123568,97.6201192788,27.269376,7.953568,28.4056,69.01,8.17,69.4919347838,134.62,66.129376,13.573568,67.5080448421,27.269376,7.953568,28.4056,38.86,5.62,39.2642840251,135.62,27.269376,8.513568,28.5674588915,27.269376,7.953568,28.4056,0.0,0.56,0.56,134.45
2022-03-19 09:30:00,67.285712,26.020416,72.1417291736,30.275712,8.830416,31.5372,37.01,17.19,40.8073057185,135.3,98.015712,34.980416,104.070693773,30.275712,8.830416,31.5372,67.74,26.15,72.612189748,132.32,95.815712,16.330416,97.1973927263,30.275712,8.830416,31.5372,65.54,7.5,65.9677315056,134.35,64.565712,13.690415999999999,66.0012019309,30.275712,8.830416,31.5372,34.29,4.86,34.6326969784,135.3,30.275712,9.430416,31.71043177,30.275712,8.830416,31.5372,0.0,0.6000000000000001,0.6000000000000001,134.17
2022-03-19 10:00:00,63.784928,25.928104,68.8533486259,34.964928,10.198104,36.4218,28.82,15.73,32.8332956007,135.3,96.084928,35.148104,102.3117911267,34.964928,10.198104,36.4218,61.12,24.95,66.0163381293,132.32,94.144928,16.568103999999998,95.5916813236,34.964928,10.198104,36.4218,59.18,6.37,59.5218388493,134.35,61.604928,13.678104,63.1051319856,34.964928,10.198104,36.4218,26.64,3.48,26.8663358127,135.3,34.964928,10.758104,36.582550372,34.964928,10.198104,36.4218,0.0,0.56,0.56,134.17
2022-03-19 10:30:00,59.291152,26.465336,64.9296135448,38.761152,11.305336,40.3762,20.53,15.16,25.5207072786,135.33,93.071152,35.995336,99.7892957604,38.761152,11.305336,40.3762,54.31,24.69,59.6587981776,132.46,91.391152,17.455336,93.0431696513,38.761152,11.305336,40.3762,52.63,6.15,52.9881062126,134.45,57.651152,14.255336,59.3874560105,38.761152,11.305336,40.3762,18.89,2.95,19.1189591767,135.33,38.761152,11.905336,40.5482913282,38.761152,11.305336,40.3762,0.0,0.6000000000000001,0.6000000000000001,134.21
2022-03-19 11:00:00,55.644464,26.512552,61.6378275688,41.734464,12.172552,43.4734,13.91,14.34,19.9780804884,135.29,90.274464,36.072552,97.2147512381,41.734464,12.172552,43.4734,48.54,23.9,54.1049129008,132.41,88.824464,17.542552,90.5401929287,41.734464,12.172552,43.4734,47.09,5.37,47.3952001789,134.45,54.434464,14.302552,56.2820918648,41.734464,12.172552,43.4734,12.7,2.13,12.8773793918,135.29,41.734464,12.732552,43.6335119581,41.734464,12.172552,43.4734,0.0,0.56,0.56,134.13
2022-03-19 11:30:00,52.241696,25.466328,58.1182300381,44.661696,13.026328,46.5226,7.58,12.44,14.5674294232,135.36,88.181696,35.816328,95.1778380761,44.661696,13.026328,46.5226,43.52,22.79,49.12610813,132.48,86.921696,17.486328,88.6631428635,44.661696,13.026328,46.5226,42.26,4.46,42.4946961396,134.53,51.471696,13.406328,53.1889567444,44.661696,13.026328,46.5226,6.8100000000000005,0.38,6.8205938158,135.36,44.661696,13.626328,46.6941527855,44.661696,13.026328,46.5226,0.0,0.6000000000000001,0.6000000000000001,134.18
2022-03-19 12:00:00,51.92176,25.14468,57.689895942,45.34176,13.22468,47.231,6.58,11.92,13.6155352447,134.63,87.63176,36.00468,94.7399722535,45.34176,13.22468,47.231,42.29,22.78,48.0351173622,131.77,86.42176,17.63468,88.202622071,45.34176,13.22468,47.231,41.08,4.41,41.3160319973,133.94,51.22176,13.29468,52.9189683743,45.34176,13.22468,47.231,5.88,0.07,5.8804166519,134.63,45.34176,13.78468,47.3908493551,45.34176,13.22468,47.231,0.0,0.56,0.56,133.45
2022-03-19 12:30:00,50.964144,25.120792,56.8189947496,45.774144,13.350792,47.6814,5.19,11.77,12.8634754246,134.71,86.414144,36.250792,93.7097871296,45.774144,13.350792,47.6814,40.64,22.9,46.6478252441,131.93,85.264144,17.870792,87.1168150173,45.774144,13.350792,47.6814,39.49,4.52,39.7478364191,134.14,50.354144,13.530792,52.1404080356,45.774144,13.350792,47.6814,4.58,0.18,4.5835357531,134.71,45.774144,13.950792,47.8528667517,45.774144,13.350792,47.6814,0.0,0.6000000000000001,0.6000000000000001,133.57
2022-03-19 13:00:00,49.784704,25.683872,56.0194433503,45.784704,13.353871999999999,47.6924,4.0,12.33,12.9625961906,134.71,85.264704,36.833872,92.8805893323,45.784704,13.353871999999999,47.6924,39.48,23.48,45.9345273188,131.93,84.154704,18.393872,86.1414460784,45.784704,13.353871999999999,47.6924,38.37,5.04,38.6995930211,134.14,49.284704,13.743872,51.1651841189,45.784704,13.353871999999999,47.6924,3.5,0.39,3.5216615397,134.71,45.784704,13.953872,47.863865955,45.784704,13.353871999999999,47.6924,0.0,0.6000000000000001,0.6000000000000001,133.57
2022-03-19 13:30:00,49.64552,25.93536,56.0117894233,44.79552,13.06536,46.662,4.85,12.87,13.753523185,135.21,85.30552,37.07536,93.0140530329,44.79552,13.06536,46.662,40.51,24.01,47.0907655491,132.56,84.15552,18.50536,86.1661180233,44.79552,13.06536,46.662,39.36,5.44,39.734156591,134.66,49.08552,13.80536,50.9899621337,44.79552,13.06536,46.662,4.29,0.74,4.353355028,135.21,44.79552,13.62536,46.8218864122,44.79552,13.06536,46.662,0.0,0.56,0.56,134.09
2022-03-19 14:00:00,48.248496,26.738728,55.1622782463,44.018496,12.838728,45.8526,4.23,13.9,14.5293805787,135.21,83.408496,38.128728,91.710288975,44.018496,12.838728,45.8526,39.39,25.29,46.8097874381,132.56,82.308496,19.418728,84.5681707909,44.018496,12.838728,45.8526,38.29,6.58,38.8512612408,134.66,47.738496,14.498728,49.8916537505,44.018496,12.838728,45.8526,3.7199999999999998,1.6600000000000001,4.0735733699,135.21,44.058496,13.438728,46.0624628091,44.018496,12.838728,45.8526,0.04,0.6000000000000001,0.6013318551,134.09
2022-03-19 14:30:00,48.716352,28.433936,56.407195185,41.636352,12.143936,43.3712,7.08,16.29,17.7620522463,135.55,82.136352,39.453936,91.1207626491,41.636352,12.143936,43.3712,40.5,27.31,48.8475802881,133.0,80.976352,20.573936,83.5491258228,41.636352,12.143936,43.3712,39.34,8.43,40.2330771878,135.05,48.006352,15.983936,50.5973916561,41.636352,12.143936,43.3712,6.37,3.84,7.4379096526,135.55,41.636352,12.703936,43.5313197337,41.636352,12.143936,43.3712,0.0,0.56,0.56,134.46
2022-03-19 15:00:00,49.788352,28.609936,57.4230653379,40.148352,11.709936,41.8212,9.64,16.9,19.456094161,135.92,83.178352,39.749936,92.1883704891,40.148352,11.709936,41.8212,43.03,28.04,51.3597361753,133.41,81.938352,20.749935999999998,84.5248683671,40.148352,11.709936,41.8212,41.79,9.04,42.7565866271,135.41,48.938352,16.089936,51.5155154974,40.148352,11.709936,41.8212,8.79,4.38,9.8208197214,135.92,40.148352,12.309936,41.9931505443,40.148352,11.709936,41.8212,0.0,0.6000000000000001,0.6000000000000001,134.84
2022-03-19 15:30:00,52.93232,28.79776,60.2589535389,37.91232,11.05776,39.492,15.02,17.74,23.2445262374,136.29,85.58232,39.51776,94.2655125271,37.91232,11.05776,39.492,47.67,28.46,55.5193704935,133.86,84.14232,20.54776,86.6148974253,37.91232,11.05776,39.492,46.23,9.49,47.1939932619,135.79,51.72232,16.26776,54.2202766647,37.91232,11.05776,39.492,13.81,5.21,14.7600880756,136.29,37.91232,11.65776,39.6641825329,37.91232,11.05776,39.492,0.0,0.6000000000000001,0.6000000000000001,135.25
2022-03-19 16:00:00,56.838624,28.795431999999998,63.7166075861,33.858624,9.875432,35.2694,22.98,18.92,29.7665382603,136.07,88.458624,38.925432,96.6442828954,33.858624,9.875432,35.2694,54.6,29.05,61.8470896648,133.54,86.738624,19.925432,88.9978187025,33.858624,9.875432,35.2694,52.88,10.05,53.8265445668,135.53,55.148624,16.215432,57.4831363448,33.858624,9.875432,35.2694,21.29,6.34,22.2139528225,136.07,33.898624,10.435432,35.4685064546,33.858624,9.875432,35.2694,0.04,0.56,0.5614267539000001,135.04
2022-03-19 16:30:00,62.867648,28.768064,69.1371294701,29.787648,8.688064,31.0288,33.08,20.08,38.6974521125,136.05,93.837648,37.838064,101.1791642061,29.787648,8.688064,31.0288,64.05,29.15,70.3713364943,133.45,91.707648,19.078064,93.6710479694,29.787648,8.688064,31.0288,61.92,10.39,62.7856552088,135.42,60.587648,16.278064,62.7362611076,29.787648,8.688064,31.0288,30.8,7.59,31.7214139029,136.05,29.787648,9.248064,31.1902334252,29.787648,8.688064,31.0288,0.0,0.56,0.56,135.04
2022-03-19 17:00:00,71.432192,27.776056,76.6424643448,24.192192,7.056056,25.2002,47.24,20.72,51.5842611656,135.22,101.292192,35.706056,107.401259747,24.192192,7.056056,25.2002,77.1,28.65,82.2510334282,132.37,98.602192,17.186056,100.0887245799,24.192192,7.056056,25.2002,74.41,10.13,75.096371417,134.49,68.252192,15.436056,69.9759497087,24.192192,7.056056,25.2002,44.06,8.38,44.8498383498,135.22,24.192192,7.6560559999999995,25.3747383679,24.192192,7.056056,25.2002,0.0,0.6000000000000001,0.6000000000000001,134.24
2022-03-19 17:30:00,81.03384,24.65112,84.7004187853,17.52384,5.11112,18.254,63.51,19.54,66.4479623465,133.67,109.47384,31.86112,114.0160191026,17.52384,5.11112,18.254,91.95,26.75,95.7620227439,130.12,106.19384,13.65112,107.0676642652,17.52384,5.11112,18.254,88.67,8.54,89.0803036591,132.65,76.80384,12.61112,77.8323209624,17.52384,5.11112,18.254,59.28,7.5,59.7525597778,133.67,17.52384,5.67112,18.4186473553,17.52384,5.11112,18.254,0.0,0.56,0.56,132.71
