Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-19 18:00:00,86.911456,23.360008,89.9960619016,14.571456,4.250008,15.1786,72.34,19.11,74.821572424,133.67,115.221456,29.750008,119.0001970535,14.571456,4.250008,15.1786,100.65,25.5,103.830017336,130.12,111.581456,11.870008,112.2110440777,14.571456,4.250008,15.1786,97.01,7.62,97.3088099814,132.65,82.111456,11.550008,82.9198039749,14.571456,4.250008,15.1786,67.54,7.3,67.9333614655,133.67,14.571456,4.770008,15.3323287951,14.571456,4.250008,15.1786,0.0,0.52,0.52,132.71
2022-03-19 18:30:00,89.524304,25.386672,93.0541999155,14.354304,4.186672,14.9524,75.17,21.2,78.1022976615,132.64,120.004304,21.036672,121.8342092655,14.354304,4.186672,14.9524,105.65,16.85,106.9852559935,128.74,114.894304,17.386672,116.2023986623,14.354304,4.186672,14.9524,100.54,13.2,101.4028185013,131.49,84.524304,13.546672,85.6029806079,14.354304,4.186672,14.9524,70.17,9.36,70.791514322,132.64,14.354304,4.746672,15.1187611397,14.354304,4.186672,14.9524,0.0,0.56,0.56,131.67
2022-03-19 19:00:00,93.840992,15.314456,95.0824081632,13.420992,3.914456,13.9802,80.42,11.4,81.2239890673,132.34,126.260992,5.674456,126.3884391537,13.420992,3.914456,13.9802,112.84,1.76,112.8537247945,128.8,118.150992,35.234456,123.2928375868,13.420992,3.914456,13.9802,104.73,31.32,109.3129237556,131.57,88.170992,34.774456,94.7807291614,13.420992,3.914456,13.9802,74.75,30.86,80.8696611839,132.34,13.420992,4.474456,14.1472181986,13.420992,3.914456,13.9802,0.0,0.56,0.56,131.36
2022-03-19 19:30:00,91.054048,14.193264,92.1536130608,15.714048,4.583264,16.3688,75.34,9.61,75.9504292285,134.79,124.434048,5.273264,124.5457330256,15.714048,4.583264,16.3688,108.72,0.6900000000000001,108.7221895475,131.28,116.624048,37.303264,122.4446898684,15.714048,4.583264,16.3688,100.91,32.72,106.0821686241,133.61,85.644048,37.843264,93.6323426386,15.714048,4.583264,16.3688,69.93,33.26,77.4366353866,134.79,15.714048,5.143264,16.5343421133,15.714048,4.583264,16.3688,0.0,0.56,0.56,133.78
2022-03-19 20:00:00,87.623456,13.171008,88.607818465,15.363456,4.481008,16.0036,72.26,8.69,72.7806547099,135.69,119.613456,5.8010079999999995,119.7540418945,15.363456,4.481008,16.0036,104.25,1.32,104.2583564996,132.25,112.093456,39.411008,118.8199075475,15.363456,4.481008,16.0036,96.73,34.93,102.8435598373,134.38,82.353456,39.041008,91.1388611998,15.363456,4.481008,16.0036,66.99,34.56,75.3793983791,135.69,15.363456,5.041008,16.1693395635,15.363456,4.481008,16.0036,0.0,0.56,0.56,134.66
2022-03-19 20:30:00,84.912336,12.104848,85.7708117606,15.102336,4.404848,15.7316,69.81,7.7,70.2333688499,136.5,116.152336,7.014848,116.363968868,15.102336,4.404848,15.7316,101.05,2.61,101.0837009611,133.49,108.862336,40.714848,116.2269635112,15.102336,4.404848,15.7316,93.76,36.31,100.5452818386,135.36,79.782336,39.914848,89.2099558821,15.102336,4.404848,15.7316,64.68,35.51,73.7866010872,136.5,15.142336,4.964848,15.9354967039,15.102336,4.404848,15.7316,0.04,0.56,0.5614267539000001,135.43
2022-03-19 21:00:00,82.67256,11.27408,83.4377435984,14.48256,4.22408,15.086,68.19,7.05,68.5534725597,136.5,112.69256,8.07408,112.9814314266,14.48256,4.22408,15.086,98.21,3.85,98.2854343227,133.49,105.58256,42.14408,113.6828942946,14.48256,4.22408,15.086,91.1,37.92,98.6769294212,135.36,77.62256,40.86408,87.7219177583,14.48256,4.22408,15.086,63.14,36.64,73.0010219107,136.5,14.48256,4.78408,15.2522773906,14.48256,4.22408,15.086,0.0,0.56,0.56,135.43
2022-03-19 21:30:00,79.616464,9.733552,80.2092474369,14.446464,4.213552,15.0484,65.17,5.52,65.4033584765,137.3,108.276464,9.953552,108.733002597,14.446464,4.213552,15.0484,93.83,5.74,94.0054067594,134.68,101.466464,43.953552,110.5773848944,14.446464,4.213552,15.0484,87.02,39.74,95.6647688546,136.27,74.736464,42.303552,85.8785745285,14.446464,4.213552,15.0484,60.29,38.09,71.3143197401,137.3,14.446464,4.7735520000000005,15.214700812,14.446464,4.213552,15.0484,0.0,0.56,0.56,136.19
2022-03-19 22:00:00,77.274048,7.623264,77.649163861,12.114048,3.533264,12.6188,65.16,4.09,65.2882355406,137.3,103.814048,11.183264,104.4146635097,12.114048,3.533264,12.6188,91.7,7.65,92.0185443267,134.68,97.144048,45.233264,107.1588271395,12.114048,3.533264,12.6188,85.03,41.7,94.7047564803,136.27,72.374048,43.123264,84.247366261,12.114048,3.533264,12.6188,60.26,39.59,72.1015651703,137.3,12.114048,4.093264,12.786906159,12.114048,3.533264,12.6188,0.0,0.56,0.56,136.19
2022-03-19 22:30:00,72.80856,7.08208,73.152185657,12.65856,3.69208,13.186,60.15,3.39,60.2454529405,137.63,98.37856,12.66208,99.1900667285,12.65856,3.69208,13.186,85.72,8.97,86.1880461549,135.13,92.10856,46.72208,103.2808771496,12.65856,3.69208,13.186,79.45,43.03,90.3542107486,136.66,68.23856,44.02208,81.2061857151,12.65856,3.69208,13.186,55.58,40.33,68.6705562814,137.63,12.65856,4.25208,13.3536259346,12.65856,3.69208,13.186,0.0,0.56,0.56,136.51
2022-03-19 23:00:00,67.14792,23.44856,71.1243848929,14.01792,4.08856,14.602,53.13,19.36,56.5473827865,137.76,93.70792,10.51856,94.2964176159,14.01792,4.08856,14.602,79.69,6.43,79.9489899874,135.41,87.88792,44.12856,98.3443759937,14.01792,4.08856,14.602,73.87,40.04,84.0236782104,136.86,63.22792,34.15856,71.8649920949,14.01792,4.08856,14.602,49.21,30.07,57.670000867,137.76,14.01792,4.68856,14.781227148,14.01792,4.08856,14.602,0.0,0.6000000000000001,0.6000000000000001,136.62
2022-03-19 23:30:00,63.51856,36.26208,73.1405900332,13.61856,3.97208,14.186,49.9,32.29,59.4361346321,136.59,88.98856,18.92208,90.9780683594,13.61856,3.97208,14.186,75.37,14.95,76.8383979531,135.35,84.38856,35.63208,91.6028066382,13.61856,3.97208,14.186,70.77,31.66,77.5290171484,136.79,60.02856,22.89208,64.2454305177,13.61856,3.97208,14.186,46.41,18.92,50.118404803,136.59,13.61856,4.53208,14.3528716848,13.61856,3.97208,14.186,0.0,0.56,0.56,135.43
2022-03-20 00:00:00,61.13904,36.85972,71.3906238283,13.19904,3.84972,13.749,47.94,33.01,58.2057016108,136.59,86.12904,19.60972,88.3331910994,13.19904,3.84972,13.749,72.93,15.76,74.6134203746,135.35,81.68904,36.21972,89.3586446462,13.19904,3.84972,13.749,68.49,32.37,75.754188003,136.79,57.77904,23.46972,62.3638133873,13.19904,3.84972,13.749,44.58,19.62,48.7064759555,136.59,13.19904,4.44972,13.9289147101,13.19904,3.84972,13.749,0.0,0.6000000000000001,0.6000000000000001,135.43
2022-03-20 00:30:00,62.420864,36.867752,72.495485377,12.060864,3.5177519999999998,12.5634,50.36,33.35,60.4015902109,136.33,86.630864,19.767752,88.8575861506,12.060864,3.5177519999999998,12.5634,74.57,16.25,76.3200327568,135.06,82.070864,36.397752,89.7798589237,12.060864,3.5177519999999998,12.5634,70.01,32.88,77.3465868672,136.54,58.880864,23.447752,63.3778606395,12.060864,3.5177519999999998,12.5634,46.82,19.93,50.8853348225,136.33,12.060864,4.077752,12.7315553567,12.060864,3.5177519999999998,12.5634,0.0,0.56,0.56,135.17
2022-03-20 01:00:00,64.494528,36.355904,74.0357744445,12.534528,3.655904,13.0568,51.96,32.7,61.393253701,136.62,88.984528,18.915904,90.9728401641,12.534528,3.655904,13.0568,76.45,15.26,77.9581304291,135.38,84.314528,35.515904,91.4894478549,12.534528,3.655904,13.0568,71.78,31.86,78.5329739664,136.85,60.874528,23.025904,65.0837953276,12.534528,3.655904,13.0568,48.34,19.37,52.0764102065,136.62,12.534528,4.255904,13.2373377626,12.534528,3.655904,13.0568,0.0,0.6000000000000001,0.6000000000000001,135.47
2022-03-20 01:30:00,64.484128,36.218704,73.9594299827,12.304128,3.588704,12.8168,52.18,32.63,61.5424187045,136.16,89.014128,18.778704,90.9733736184,12.304128,3.588704,12.8168,76.71,15.19,78.1994897682,134.8,84.304128,35.318704,91.4034837962,12.304128,3.588704,12.8168,72.0,31.73,78.6815918751,136.3,60.884128,22.938704,65.0619795543,12.304128,3.588704,12.8168,48.58,19.35,52.2918626557,136.16,12.304128,4.148704,12.9847337562,12.304128,3.588704,12.8168,0.0,0.56,0.56,134.99
2022-03-20 02:00:00,63.35616,36.12888,72.9335243904,11.75616,3.42888,12.246,51.6,32.7,61.08886969,135.93,87.22616,18.96888,89.2648945376,11.75616,3.42888,12.246,75.47,15.54,77.0533094682,134.5,82.59616,35.69888,89.9807517195,11.75616,3.42888,12.246,70.84,32.27,77.8438083601,136.04,59.77616,22.73888,63.9550308264,11.75616,3.42888,12.246,48.02,19.31,51.7570913016,135.93,11.75616,3.98888,12.4144456823,11.75616,3.42888,12.246,0.0,0.56,0.56,134.76
2022-03-20 02:30:00,62.362944,36.424192,72.2209010412,11.122944,3.244192,11.5864,51.24,33.18,61.0446557857,136.63,85.292944,19.314192,87.4524116809,11.122944,3.244192,11.5864,74.17,16.07,75.8909335823,135.41,80.722944,35.994192,88.3842494213,11.122944,3.244192,11.5864,69.6,32.75,76.920234659,136.81,58.842944,23.014192,63.183424187,11.122944,3.244192,11.5864,47.72,19.77,51.6531828642,136.63,11.162944,3.844192,11.806317414,11.122944,3.244192,11.5864,0.04,0.6000000000000001,0.6013318551,135.45
2022-03-20 03:00:00,61.67568,36.48624,71.6598577503,10.61568,3.09624,11.058,51.06,33.39,61.0083248418,136.63,83.83568,19.45624,86.0637351967,10.61568,3.09624,11.058,73.22,16.36,75.0254490157,135.41,79.32568,36.19624,87.1936425297,10.61568,3.09624,11.058,68.71,33.1,76.2671233232,136.81,58.16568,23.03624,62.5612874164,10.61568,3.09624,11.058,47.55,19.94,51.5616727812,136.63,10.61568,3.65624,11.227677979,10.61568,3.09624,11.058,0.0,0.56,0.56,135.45
2022-03-20 03:30:00,61.230992,32.974456,69.5453027156,10.060992,2.934456,10.4802,51.17,30.04,59.3360809289,136.87,81.970992,23.514456,85.2770377677,10.060992,2.934456,10.4802,71.91,20.58,74.7969551519,135.73,77.920992,32.824456,84.5525038421,10.060992,2.934456,10.4802,67.86,29.89,74.1511409218,137.07,57.440992,26.774456,63.374593143,10.060992,2.934456,10.4802,47.38,23.84,53.0397021108,136.87,10.060992,3.534456,10.6637675912,10.060992,2.934456,10.4802,0.0,0.6000000000000001,0.6000000000000001,135.69
2022-03-20 04:00:00,60.827008,27.544544,66.7729496608,9.307008,2.714544,9.6948,51.52,24.83,57.1912519534,136.77,80.447008,29.094544,85.5465580063,9.307008,2.714544,9.6948,71.14,26.38,75.8736054238,135.61,77.007008,27.734544,81.8491552308,9.307008,2.714544,9.6948,67.7,25.02,72.1754140965,136.98,56.567008,32.424544,65.2010540381,9.307008,2.714544,9.6948,47.26,29.71,55.8228600127,136.77,9.307008,3.314544,9.8796052472,9.307008,2.714544,9.6948,0.0,0.6000000000000001,0.6000000000000001,135.59
2022-03-20 04:30:00,59.596048,27.809264,65.765067486,10.626048,3.099264,11.0688,48.97,24.71,54.8511166705,136.51,80.126048,29.349264,85.3320740721,10.626048,3.099264,11.0688,69.5,26.25,74.2920756205,135.34,76.776048,27.999264,81.7222144281,10.626048,3.099264,11.0688,66.15,24.9,70.6812033005,136.72,55.516048,32.689264,64.425302222,10.626048,3.099264,11.0688,44.89,29.59,53.7650462661,136.51,10.626048,3.659264,11.2384656035,10.626048,3.099264,11.0688,0.0,0.56,0.56,135.33
2022-03-20 05:00:00,58.51072,28.07396,64.8972386547,12.15072,3.54396,12.657,46.36,24.53,52.4496949467,136.51,79.81072,29.57396,85.1138657153,12.15072,3.54396,12.657,67.66,26.03,72.4943894381,135.34,76.53072,28.22396,81.5692529192,12.15072,3.54396,12.657,64.38,24.68,68.9484358053,136.72,54.65072,32.94396,63.8122691729,12.15072,3.54396,12.657,42.5,29.4,51.6779450056,136.51,12.15072,4.14396,12.8379282207,12.15072,3.54396,12.657,0.0,0.6000000000000001,0.6000000000000001,135.33
2022-03-20 05:30:00,59.85072,27.94396,66.0528090621,11.19072,3.26396,11.657,48.66,24.68,54.5609567365,136.27,80.93072,29.35396,86.0896997753,11.19072,3.26396,11.657,69.74,26.09,74.4604304312,135.04,77.55072,28.01396,82.4554190299,11.19072,3.26396,11.657,66.36,24.75,70.8252222023,136.45,55.85072,32.76396,64.7516795103,11.19072,3.26396,11.657,44.66,29.5,53.5235051169,136.27,11.19072,3.82396,11.8260257145,11.19072,3.26396,11.657,0.0,0.56,0.56,135.09
2022-03-20 06:00:00,61.809792,27.452856,67.6321646086,9.369792,2.732856,9.7602,52.44,24.72,57.974408147,136.09,82.089792,28.782856,86.9895783995,9.369792,2.732856,9.7602,72.72,26.05,77.2450703929,134.78,78.569792,27.432856,83.2212340887,9.369792,2.732856,9.7602,69.2,24.7,73.4760505199,136.29,57.509792,32.252856,65.9365065502,9.369792,2.732856,9.7602,48.14,29.52,56.4702576583,136.09,9.369792,3.332856,9.9448947325,9.369792,2.732856,9.7602,0.0,0.6000000000000001,0.6000000000000001,134.92
2022-03-20 06:30:00,64.349696,25.775328000000002,69.3199171148,9.549696,2.785328,9.9476,54.8,22.99,59.4270990374,134.75,84.579696,27.085328,88.8106973755,9.549696,2.785328,9.9476,75.03,24.3,78.8669189204,133.1,80.939696,25.815328,84.9568452117,9.549696,2.785328,9.9476,71.39,23.03,75.0127522492,134.92,59.909696,30.595328,67.2699470064,9.549696,2.785328,9.9476,50.36,27.81,57.528477296,134.75,9.549696,3.345328,10.1186912751,9.549696,2.785328,9.9476,0.0,0.56,0.56,133.58
2022-03-20 07:00:00,66.30976,24.77868,70.7881858349,10.82976,3.15868,11.281,55.48,21.62,59.5437217513,134.75,87.61976,26.02868,91.4041275053,10.82976,3.15868,11.281,76.79,22.87,80.1232862531,133.1,83.85976,24.83868,87.4609591269,10.82976,3.15868,11.281,73.03,21.68,76.1800715411,134.92,61.83976,29.72868,68.6145052551,10.82976,3.15868,11.281,51.01,26.57,57.5150849778,134.75,10.86976,3.71868,11.4882663357,10.82976,3.15868,11.281,0.04,0.56,0.5614267539000001,133.58
2022-03-20 07:30:00,67.228096,23.866528,71.3388256881,13.188096,3.846528,13.7376,54.04,20.02,57.6291766382,135.12,90.158096,25.326528,93.6478258951,13.188096,3.846528,13.7376,76.97,21.48,79.9110211423,133.5,86.428096,24.206528,89.7539513113,13.188096,3.846528,13.7376,73.24,20.36,76.0172822456,135.27,62.818096,29.036528,69.2042855852,13.188096,3.846528,13.7376,49.63,25.19,55.656742628399996,135.12,13.188096,4.446528,13.9175244695,13.188096,3.846528,13.7376,0.0,0.6000000000000001,0.6000000000000001,133.97
2022-03-20 08:00:00,66.604016,23.994088,70.794146695,16.574016,4.8340879999999995,17.2646,50.03,19.16,53.573374917,135.94,90.75401600000001,25.574088,94.288522086,16.574016,4.8340879999999995,17.2646,74.18,20.74,77.0248012007,134.29,87.154016,24.484088,90.5278579782,16.574016,4.8340879999999995,17.2646,70.58,19.65,73.2643085001,136.13,62.484016,29.224088,68.9804289268,16.574016,4.8340879999999995,17.2646,45.91,24.39,51.9865386422,135.94,16.614016,5.434088,17.480127003,16.574016,4.8340879999999995,17.2646,0.04,0.6000000000000001,0.6013318551,134.8
2022-03-20 08:30:00,67.697648,24.023064,71.8336909025,19.107648,5.5730640000000005,19.9038,48.59,18.45,51.9749035593,136.02,92.627648,25.523064,96.0796959298,19.107648,5.5730640000000005,19.9038,73.52,19.95,76.17869059,134.21,89.077648,24.483064,92.3809926123,19.107648,5.5730640000000005,19.9038,69.97,18.91,72.4802662799,136.24,63.667648,29.263064,70.0706523198,19.107648,5.5730640000000005,19.9038,44.56,23.69,50.4659261284,136.02,19.107648,6.133064,20.0678022245,19.107648,5.5730640000000005,19.9038,0.0,0.56,0.56,134.85
2022-03-20 09:00:00,67.578176,24.041968,71.7274431219,22.498176,6.561968,23.4356,45.08,17.48,48.350354704,135.95,93.858176,25.251968,97.1957771198,22.498176,6.561968,23.4356,71.36,18.69,73.7669688953,134.21,90.388176,24.261968,93.5877419956,22.498176,6.561968,23.4356,67.89,17.7,70.1594049291,136.16,63.828176,29.291968,70.2285941821,22.498176,6.561968,23.4356,41.33,22.73,47.1680167062,135.95,22.498176,7.161968,23.6106270345,22.498176,6.561968,23.4356,0.0,0.6000000000000001,0.6000000000000001,134.79
2022-03-20 09:30:00,68.828448,23.462464,72.7175527025,24.968448,7.282464,26.0088,43.86,16.18,46.7492459832,135.52,95.948448,24.322464,98.9832659021,24.968448,7.282464,26.0088,70.98,17.04,72.996725954,133.87,92.488448,23.422464,95.4082010798,24.968448,7.282464,26.0088,67.52,16.14,69.4222586783,135.7,65.208448,28.642464,71.221713224,24.968448,7.282464,26.0088,40.24,21.36,45.5577347988,135.52,24.968448,7.842464,26.1711221983,24.968448,7.282464,26.0088,0.0,0.56,0.56,134.36
2022-03-20 10:00:00,69.599168,23.171424,73.3550207994,26.679168,7.781424,27.7908,42.92,15.39,45.5958166941,134.26,96.949168,24.021424,99.880778866,26.679168,7.781424,27.7908,70.27,16.24,72.1221914531,132.38,93.529168,23.151424,96.3519262911,26.679168,7.781424,27.7908,66.85,15.37,68.5941644748,134.4,66.089168,28.391424,71.929486886,26.679168,7.781424,27.7908,39.41,20.61,44.4738147678,134.26,26.679168,8.341424,27.9527701583,26.679168,7.781424,27.7908,0.0,0.56,0.56,133.11
2022-03-20 10:30:00,69.766336,22.951848,73.4447340895,26.886336,7.841848,28.0066,42.88,15.11,45.4643431713,134.13,96.506336,23.601848,99.3504912779,26.886336,7.841848,28.0066,69.62,15.76,71.3815242202,132.25,93.096336,22.761848,95.8385595729,26.886336,7.841848,28.0066,66.21,14.92,67.8702475316,134.28,66.236336,28.221848,71.998089636,26.886336,7.841848,28.0066,39.35,20.38,44.3144096203,134.13,26.886336,8.401848,28.1685305495,26.886336,7.841848,28.0066,0.0,0.56,0.56,132.99
2022-03-20 11:00:00,69.728416,23.313288,73.5225230473,26.788416,7.813288,27.9046,42.94,15.5,45.6518740032,134.5,96.718416,23.473288,99.5261133727,26.788416,7.813288,27.9046,69.93,15.66,71.6619878318,132.62,93.298416,22.633288,96.0044798632,26.788416,7.813288,27.9046,66.51,14.82,68.1411219456,134.6,66.208416,28.533288,72.0950960421,26.788416,7.813288,27.9046,39.42,20.72,44.5337490001,134.5,26.788416,8.373288,28.0665491951,26.788416,7.813288,27.9046,0.0,0.56,0.56,133.32
2022-03-20 11:30:00,69.821408,22.848744,73.4649175966,28.281408,8.248744,29.4598,41.54,14.6,44.0310299675,134.39,97.621408,23.158744,100.3307865192,28.281408,8.248744,29.4598,69.34,14.91,70.9249159323,132.39,94.211408,22.348744,96.825904363,28.281408,8.248744,29.4598,65.93,14.1,67.4208788136,134.43,66.431408,28.118744,72.1373393812,28.281408,8.248744,29.4598,38.15,19.87,43.0144092137,134.39,28.281408,8.848744,29.6333985368,28.281408,8.248744,29.4598,0.0,0.6000000000000001,0.6000000000000001,133.2
2022-03-20 12:00:00,68.804096,21.984528,72.2310397112,26.964096,7.864528,28.0876,41.84,14.12,44.1583514185,134.23,96.874096,22.534528,99.4605219572,26.964096,7.864528,28.0876,69.91,14.67,71.4326046004,132.18,93.434096,21.734528,95.9287235541,26.964096,7.864528,28.0876,66.47,13.87,67.9016774461,134.28,65.404096,27.264528,70.8593696037,26.964096,7.864528,28.0876,38.44,19.4,43.058025965,134.23,26.964096,8.424528,28.2495158387,26.964096,7.864528,28.0876,0.0,0.56,0.56,133.04
2022-03-20 12:30:00,65.326432,22.094376,68.9616137331,28.026432,8.174376,29.1942,37.3,13.92,39.8127667966,133.99,94.336432,22.664376,97.0208036555,28.026432,8.174376,29.1942,66.31,14.49,67.8747095758,131.91,91.056432,21.874376,93.6470081421,28.026432,8.174376,29.1942,63.03,13.7,64.5017123804,134.07,62.246432,27.354376,67.9917655535,28.026432,8.174376,29.1942,34.22,19.18,39.2285712205,133.99,28.026432,8.734376,29.3559229928,28.026432,8.174376,29.1942,0.0,0.56,0.56,132.81
2022-03-20 13:00:00,68.124832,22.455576,71.7303675476,25.904832,7.555576,26.9842,42.22,14.9,44.7720716519,133.68,94.044832,23.105576,96.8416133085,25.904832,7.555576,26.9842,68.14,15.55,69.8917885019,131.61,90.674832,22.265576,93.3685227089,25.904832,7.555576,26.9842,64.77,14.71,66.4194022858,133.79,64.724832,27.685576,70.3974075935,25.904832,7.555576,26.9842,38.82,20.13,43.7288154425,133.68,25.904832,8.115576,27.1463237798,25.904832,7.555576,26.9842,0.0,0.56,0.56,132.51
2022-03-20 13:30:00,65.101456,22.565008,68.9012275606,26.691456,7.7850079999999995,27.8036,38.41,14.78,41.1555160337,134.27,93.711456,23.145008,96.5273452497,26.691456,7.7850079999999995,27.8036,67.02,15.36,68.7576177598,132.25,90.391456,22.315008,93.1051819172,26.691456,7.7850079999999995,27.8036,63.7,14.53,65.3361377799,134.4,61.981456,27.835008,67.9447463623,26.691456,7.7850079999999995,27.8036,35.29,20.05,40.588010545,134.27,26.691456,8.345008,27.9655677918,26.691456,7.7850079999999995,27.8036,0.0,0.56,0.56,133.12
2022-03-20 14:00:00,64.694816,22.688488,68.5579076766,26.394816,7.698488,27.4946,38.3,14.99,41.1289447956,134.27,93.684816,23.428488,96.5698648592,26.394816,7.698488,27.4946,67.29,15.73,69.1041026278,132.25,90.354816,22.568488,93.1307115027,26.394816,7.698488,27.4946,63.96,14.87,65.6658092161,134.4,61.594816,27.968488,67.647303561,26.394816,7.698488,27.4946,35.2,20.27,40.6191198821,134.27,26.394816,8.258488,27.6566255302,26.394816,7.698488,27.4946,0.0,0.56,0.56,133.12
2022-03-20 14:30:00,68.922896,22.037928,72.3604578728,22.792896,6.647928,23.7426,46.13,15.39,48.6295075032,134.54,94.992896,23.297928,97.8081987338,22.792896,6.647928,23.7426,72.2,16.65,74.0949559687,132.63,91.412896,22.397928,94.1168674245,22.792896,6.647928,23.7426,68.62,15.75,70.4043102374,134.7,65.252896,27.377928,70.7636303334,22.792896,6.647928,23.7426,42.46,20.73,47.2502328037,134.54,22.832896,7.207928,23.943587154,22.792896,6.647928,23.7426,0.04,0.56,0.5614267539000001,133.4
2022-03-20 15:00:00,67.884544,22.207992,71.4248291756,22.484544,6.557992,23.4214,45.4,15.65,48.0216878087,134.81,94.164544,23.497992,97.0521353436,22.484544,6.557992,23.4214,71.68,16.94,73.654504275,132.99,90.614544,22.587992,93.3874347379,22.484544,6.557992,23.4214,68.13,16.03,69.9904122005,135.03,64.224544,27.567992,69.8912457674,22.484544,6.557992,23.4214,41.74,21.01,46.7295163681,134.81,22.484544,7.157992,23.5964312632,22.484544,6.557992,23.4214,0.0,0.6000000000000001,0.6000000000000001,133.67
2022-03-20 15:30:00,70.518112,22.058616,73.8876624335,19.298112,5.628616,20.1022,51.22,16.43,53.7906432384,135.29,96.658112,23.098616,99.3797598937,19.298112,5.628616,20.1022,77.36,17.47,79.3080733595,133.61,92.848112,22.158616,95.45562406170001,19.298112,5.628616,20.1022,73.55,16.53,75.3846363658,135.53,66.438112,27.418616,71.8735224508,19.298112,5.628616,20.1022,47.14,21.79,51.9324917561,135.29,19.298112,6.228616,20.278382185,19.298112,5.628616,20.1022,0.0,0.6000000000000001,0.6000000000000001,134.16
2022-03-20 16:00:00,76.1164,21.0002,78.9602099098,16.2864,4.7502,16.965,59.83,16.25,61.9975112404,135.52,101.8164,21.6202,104.0865618464,16.2864,4.7502,16.965,85.53,16.87,87.177851545,133.87,97.5764,20.7102,99.7500186516,16.2864,4.7502,16.965,81.29,15.96,82.8419320151,135.74,71.3964,26.4102,76.1245334764,16.2864,4.7502,16.965,55.11,21.66,59.2137458704,135.52,16.2864,5.3102,17.1302378559,16.2864,4.7502,16.965,0.0,0.56,0.56,134.42
2022-03-20 16:30:00,84.394512,20.058816,86.7455460242,13.504512,3.938816,14.0672,70.89,16.12,72.6997008247,135.22,110.214512,19.878816,111.9928836175,13.504512,3.938816,14.0672,96.71,15.94,98.0148340814,133.42,105.444512,18.998816,107.1424291321,13.504512,3.938816,14.0672,91.94,15.06,93.1652682066,135.25,78.824512,25.498816,82.8462027461,13.504512,3.938816,14.0672,65.32,21.56,68.7861613989,135.22,13.504512,4.538816,14.2468486003,13.504512,3.938816,14.0672,0.0,0.6000000000000001,0.6000000000000001,134.16
2022-03-20 17:00:00,91.005568,18.116624,92.7913006276,11.165568,3.256624,11.6308,79.84,14.86,81.2111150028,135.22,117.515568,17.506624,118.8124177274,11.165568,3.256624,11.6308,106.35,14.25,107.3004426832,133.42,112.275568,16.696624,113.5102657151,11.165568,3.256624,11.6308,101.11,13.44,101.9993416645,135.25,84.805568,23.576624,88.0218243565,11.165568,3.256624,11.6308,73.64,20.32,76.3920938318,135.22,11.165568,3.816624,11.7998528601,11.165568,3.256624,11.6308,0.0,0.56,0.56,134.16
2022-03-20 17:30:00,96.960672,15.887696,98.2537062857,8.460672,2.467696,8.8132,88.5,13.42,89.5117109657,134.25,124.280672,14.257696,125.0958325765,8.460672,2.467696,8.8132,115.82,11.79,116.4185401901,132.08,118.560672,13.567696,119.3344682807,8.460672,2.467696,8.8132,110.1,11.1,110.6581221601,134.2,90.140672,21.357696,92.6363423665,8.460672,2.467696,8.8132,81.68,18.89,83.8358783577,134.25,8.460672,3.027696,8.9860955793,8.460672,2.467696,8.8132,0.0,0.56,0.56,133.21
2022-03-20 18:00:00,99.80104,14.83072,100.8969664598,6.79104,1.98072,7.074,93.01,12.85,93.8934640963,133.06,127.75104,12.86072,128.3967536194,6.79104,1.98072,7.074,120.96,10.88,121.4483264603,130.42,121.76104,12.20072,122.3707825847,6.79104,1.98072,7.074,114.97,10.22,115.423348158,132.8,92.67104,20.28072,94.8642675532,6.79104,1.98072,7.074,85.88,18.3,87.8081112426,133.06,6.79104,2.5407200000000003,7.2507573673,6.79104,1.98072,7.074,0.0,0.56,0.56,131.97
2022-03-20 18:30:00,101.765344,21.897392,104.0945772643,5.305344,1.5473919999999999,5.5264,96.46,20.35,98.5832343758,132.16,130.715344,4.237392,130.7840076156,5.305344,1.5473919999999999,5.5264,125.41,2.69,125.4388464552,129.19,123.165344,18.847392,124.5990615849,5.305344,1.5473919999999999,5.5264,117.86,17.3,119.1229180301,131.81,95.415344,11.507392,96.1067528391,5.305344,1.5473919999999999,5.5264,90.11,9.96,90.6587761885,132.16,5.305344,2.107392,5.708570399,5.305344,1.5473919999999999,5.5264,0.0,0.56,0.56,131.08
2022-03-20 19:00:00,103.559984,22.292912,105.9322623733,5.289984,1.5429119999999998,5.5104,98.27,20.75,100.4368229286,132.16,133.719984,2.682912,133.7468958061,5.289984,1.5429119999999998,5.5104,128.43,1.1400000000000001,128.4350594659,129.19,125.869984,18.682912,127.2489845655,5.289984,1.5429119999999998,5.5104,120.58,17.14,121.7921015501,131.81,97.179984,10.672912,97.7643101587,5.289984,1.5429119999999998,5.5104,91.89,9.13,92.3424550248,132.16,5.289984,2.062912,5.6779870236,5.289984,1.5429119999999998,5.5104,0.0,0.52,0.52,131.08
2022-03-20 19:30:00,101.41384,23.66612,104.1386200187,5.64384,1.64612,5.879,95.77,22.02,98.2688826638,131.87,131.41384,4.02612,131.4754995647,5.64384,1.64612,5.879,125.77,2.38,125.7925168681,128.73,123.74384,20.30612,125.3988694024,5.64384,1.64612,5.879,118.1,18.66,119.5650684774,131.4,95.13384,11.76612,95.8586933616,5.64384,1.64612,5.879,89.49,10.12,90.0603936256,131.87,5.64384,2.24612,6.0743711609,5.64384,1.64612,5.879,0.0,0.6000000000000001,0.6000000000000001,130.78
2022-03-20 20:00:00,97.081328,25.428304,100.3562797764,5.651328,1.648304,5.8868,91.43,23.78,94.471865124,133.22,126.361328,6.218304,126.5142384025,5.651328,1.648304,5.8868,120.71,4.57,120.7964775977,130.43,118.991328,22.588304,121.1163391818,5.651328,1.648304,5.8868,113.34,20.94,115.2581415779,132.83,91.041328,13.258304,92.0016631858,5.651328,1.648304,5.8868,85.39,11.61,86.1756589763,133.22,5.651328,2.208304,6.0674636151,5.651328,1.648304,5.8868,0.0,0.56,0.56,132.11
2022-03-20 20:30:00,95.603312,25.872216,99.0422375864,4.773312,1.392216,4.9722,90.83,24.48,94.0710332674,133.9,123.963312,6.952216,124.1581089954,4.773312,1.392216,4.9722,119.19,5.5600000000000005,119.3196115481,131.37,116.703312,23.362216,119.0187219231,4.773312,1.392216,4.9722,111.93,21.97,114.065795925,133.62,89.593312,13.602216,90.6199858488,4.773312,1.392216,4.9722,84.82,12.21,85.6943201152,133.9,4.813312,1.952216,5.1941428282,4.773312,1.392216,4.9722,0.04,0.56,0.5614267539000001,132.79
2022-03-20 21:00:00,92.262944,26.939192,96.1154040784,4.762944,1.389192,4.9614,87.5,25.55,91.1540043004,134.18,119.662944,8.069192,119.9346990086,4.762944,1.389192,4.9614,114.9,6.68,115.094015483,131.8,112.672944,24.339192,115.2718030432,4.762944,1.389192,4.9614,107.91,22.95,110.3234816347,133.96,86.452944,14.649192,87.6852915404,4.762944,1.389192,4.9614,81.69,13.26,82.7591910304,134.18,4.762944,1.949192,5.1463564781,4.762944,1.389192,4.9614,0.0,0.56,0.56,133.06
2022-03-20 21:30:00,88.336944,27.756192,92.5949343625,4.306944,1.256192,4.4864,84.03,26.5,88.1095392111,133.78,114.316944,9.726192,114.7299546601,4.306944,1.256192,4.4864,110.01,8.47,110.3355835621,131.38,107.586944,25.896192,110.65967323,4.306944,1.256192,4.4864,103.28,24.64,106.1785665754,133.54,82.786944,15.406192,84.2082469168,4.306944,1.256192,4.4864,78.48,14.15,79.7454255741,133.78,4.346944,1.816192,4.7111013065,4.306944,1.256192,4.4864,0.04,0.56,0.5614267539000001,132.64
2022-03-20 22:00:00,84.337536,28.963448,89.1723123991,4.057536,1.183448,4.2266,80.28,27.78,84.9506138883,133.68,109.107536,10.993448,109.6599758842,4.057536,1.183448,4.2266,105.05,9.81,105.5070547404,131.47,102.657536,27.243448,106.2109935766,4.057536,1.183448,4.2266,98.6,26.06,101.9857029196,133.54,79.017536,16.433448,80.708297025,4.057536,1.183448,4.2266,74.96,15.25,76.4955168621,133.68,4.057536,1.7434479999999999,4.4162438021,4.057536,1.183448,4.2266,0.0,0.56,0.56,132.54
2022-03-20 22:30:00,80.105056,30.194808,85.6069297833,3.925056,1.144808,4.0886,76.18,29.05,81.5309444322,134.79,103.245056,12.414808,103.9887928871,3.925056,1.144808,4.0886,99.32,11.27,99.9573674123,132.87,97.145056,28.764808,101.3142442331,3.925056,1.144808,4.0886,93.22,27.62,97.2256797353,134.8,75.045056,17.464808,77.0505025845,3.925056,1.144808,4.0886,71.12,16.32,72.9684644213,134.79,3.925056,1.7048079999999999,4.2793030881,3.925056,1.144808,4.0886,0.0,0.56,0.56,133.63
2022-03-20 23:00:00,75.376784,31.740312,81.7869608926,4.046784,1.180312,4.2154,71.33,30.56,77.6007893001,134.79,97.326784,14.580312,98.4128466299,4.046784,1.180312,4.2154,93.28,13.4,94.2375636357,132.87,91.566784,31.000312,96.6721018505,4.046784,1.180312,4.2154,87.52,29.82,92.4607094933,134.8,70.616784,18.790312,73.0739762676,4.046784,1.180312,4.2154,66.57,17.61,68.8598358987,134.79,4.046784,1.7403119999999999,4.405127308,4.046784,1.180312,4.2154,0.0,0.56,0.56,133.63
2022-03-20 23:30:00,71.607248,32.585864,78.672971844,3.997248,1.165864,4.1638,67.61,31.42,74.5541984063,136.49,92.197248,15.475864,93.4870841631,3.997248,1.165864,4.1638,88.2,14.31,89.3533217066,135.13,86.767248,32.125864,92.5236535338,3.997248,1.165864,4.1638,82.77,30.96,88.3707785413,136.68,67.047248,19.405864,69.7991477166,3.997248,1.165864,4.1638,63.05,18.24,65.6353570875,136.49,3.997248,1.765864,4.3699276012,3.997248,1.165864,4.1638,0.0,0.6000000000000001,0.6000000000000001,135.32
2022-03-21 00:00:00,69.129216,32.887688,76.5535663882,3.969216,1.157688,4.1346,65.16,31.73,72.4749508451,136.49,88.719216,15.987688,90.1482415538,3.969216,1.157688,4.1346,84.75,14.83,86.0377324201,135.13,83.489216,32.657688,89.6491705137,3.969216,1.157688,4.1346,79.52,31.5,85.5317508297,136.68,64.709216,19.677688,67.6350060276,3.969216,1.157688,4.1346,60.74,18.52,63.5006929096,136.49,3.969216,1.7176879999999999,4.3249425106,3.969216,1.157688,4.1346,0.0,0.56,0.56,135.32
2022-03-21 00:30:00,69.713568,33.115624,77.1791818835,3.893568,1.135624,4.0558,65.82,31.98,73.1778163107,136.46,89.243568,16.135624,90.690533085,3.893568,1.135624,4.0558,85.35,15.0,86.6580781001,135.18,83.993568,32.855624,90.190972352,3.893568,1.135624,4.0558,80.1,31.72,86.1520075216,136.68,65.253568,19.855624,68.2075797926,3.893568,1.135624,4.0558,61.36,18.72,64.1520693353,136.46,3.893568,1.735624,4.2628936698,3.893568,1.135624,4.0558,0.0,0.6000000000000001,0.6000000000000001,135.28
2022-03-21 01:00:00,72.101536,32.525448,79.0982696471,4.201536,1.225448,4.3766,67.9,31.3,74.7669713176,136.81,92.281536,15.405448,93.5585897425,4.201536,1.225448,4.3766,88.08,14.18,89.2141177169,135.6,86.871536,32.095448,92.6109148498,4.201536,1.225448,4.3766,82.67,30.87,88.2455993237,137.03,67.521536,19.365448,70.2437071917,4.201536,1.225448,4.3766,63.32,18.14,65.8671541817,136.81,4.201536,1.785448,4.5651647637,4.201536,1.225448,4.3766,0.0,0.56,0.56,135.63
2022-03-21 01:30:00,72.788416,32.958288,79.9024546036,4.588416,1.338288,4.7796,68.2,31.62,75.1735618419,136.47,92.698416,15.678288,94.0149192603,4.588416,1.338288,4.7796,88.11,14.34,89.2692987538,135.12,87.27841599999999,32.418288,93.1046040554,4.588416,1.338288,4.7796,82.69,31.08,88.338001449,136.63,68.158416,19.748288,70.9617118632,4.588416,1.338288,4.7796,63.57,18.41,66.1821199419,136.47,4.588416,1.938288,4.9810161373,4.588416,1.338288,4.7796,0.0,0.6000000000000001,0.6000000000000001,135.27
2022-03-21 02:00:00,71.495088,32.443984,78.5121627897,4.265088,1.243984,4.4428,67.23,31.2,74.1168867398,136.73,90.925088,17.673984,92.6268931695,4.265088,1.243984,4.4428,86.66,16.43,88.2037442516,135.41,85.805088,31.343984,91.350744166,4.265088,1.243984,4.4428,81.54,30.1,86.9182466459,136.86,66.915088,19.203984,69.6162481287,4.265088,1.243984,4.4428,62.65,17.96,65.1734923109,136.73,4.265088,1.8039839999999998,4.6309107009,4.265088,1.243984,4.4428,0.0,0.56,0.56,135.52
2022-03-21 02:30:00,71.078448,28.097464,76.4304471616,4.208448,1.2274639999999999,4.3838,66.87,26.87,72.0665928153,136.89,87.65844799999999,39.017464,95.949809811,4.208448,1.2274639999999999,4.3838,83.45,37.79,91.6077867869,135.52,84.718448,19.497464,86.9331152896,4.208448,1.2274639999999999,4.3838,80.51,18.27,82.5569682098,136.95,66.538448,15.177464,68.2474942816,4.208448,1.2274639999999999,4.3838,62.33,13.95,63.8719922971,136.89,4.248448,1.827464,4.6248173023,4.208448,1.2274639999999999,4.3838,0.04,0.6000000000000001,0.6013318551,135.68
2022-03-21 03:00:00,70.421216,27.643688,75.65263478,4.401216,1.283688,4.5846,66.02,26.36,71.087903331,136.63,86.981216,38.883688,95.2768236735,4.401216,1.283688,4.5846,82.58,37.6,90.7370729085,134.16,84.071216,19.413688,86.2836058674,4.401216,1.283688,4.5846,79.67,18.13,81.706828356,135.82,65.931216,14.783688,67.5683555677,4.401216,1.283688,4.5846,61.53,13.5,62.9935782441,136.63,4.401216,1.8836879999999998,4.7873774407,4.401216,1.283688,4.5846,0.0,0.6000000000000001,0.6000000000000001,135.41
2022-03-21 03:30:00,69.611376,27.714568,74.9255693875,4.781376,1.394568,4.9806,64.83,26.32,69.9690738827,136.42,86.261376,39.114568,94.7152280219,4.781376,1.394568,4.9806,81.48,37.72,89.7874646039,133.99,83.401376,19.644568,85.6837123997,4.781376,1.394568,4.9806,78.62,18.25,80.7103890463,135.65,65.211376,14.874568,66.8862940594,4.781376,1.394568,4.9806,60.43,13.48,61.9152267217,136.42,4.781376,1.954568,5.1654518215,4.781376,1.394568,4.9806,0.0,0.56,0.56,135.21
2022-03-21 04:00:00,68.792016,27.733088,74.1718655243,4.982016,1.453088,5.1896,63.81,26.28,69.0098145194,136.37,85.302016,39.273088,93.9085159861,4.982016,1.453088,5.1896,80.32,37.82,88.7786843786,133.94,82.492016,19.773088,84.8286962814,4.982016,1.453088,5.1896,77.51,18.32,79.645605654,135.62,64.452016,14.873088,66.1458321674,4.982016,1.453088,5.1896,59.47,13.42,60.9653778796,136.37,4.982016,2.053088,5.3884741588,4.982016,1.453088,5.1896,0.0,0.6000000000000001,0.6000000000000001,135.15
2022-03-21 04:30:00,68.972496,28.015728,74.4451893667,4.682496,1.365728,4.8776,64.29,26.65,69.5947311224,136.47,85.562496,39.135728,94.0879690919,4.682496,1.365728,4.8776,80.88,37.77,89.2644794977,134.09,82.732496,19.755728,85.0585368038,4.682496,1.365728,4.8776,78.05,18.39,80.1872471157,135.73,64.612496,15.185728,66.3730440333,4.682496,1.365728,4.8776,59.93,13.82,61.5028235124,136.47,4.682496,1.9257279999999999,5.0630225281,4.682496,1.365728,4.8776,0.0,0.56,0.56,135.25
2022-03-21 05:00:00,70.237392,27.934656,75.5885986165,4.747392,1.384656,4.9452,65.49,26.55,70.667125313,136.14,86.927392,38.784656,95.1872944303,4.747392,1.384656,4.9452,82.18,37.4,90.2901567171,133.63,84.027392,19.494656,86.2591688975,4.747392,1.384656,4.9452,79.28,18.11,81.3221402817,135.36,65.817392,15.154656,67.539563873,4.747392,1.384656,4.9452,61.07,13.77,62.6031772357,136.14,4.747392,1.984656,5.1455408112,4.747392,1.384656,4.9452,0.0,0.6000000000000001,0.6000000000000001,134.91
2022-03-21 05:30:00,73.751056,26.782808,78.4636034444,4.501056,1.312808,4.6886,69.25,25.47,73.7853874422,135.85,91.281056,36.722808,98.3910352211,4.501056,1.312808,4.6886,86.78,35.41,93.7263916941,133.27,88.171056,17.772808,89.9444707604,4.501056,1.312808,4.6886,83.67,16.46,85.2736799956,135.03,69.141056,14.242808,70.5927985316,4.501056,1.312808,4.6886,64.64,12.93,65.9205165332,135.85,4.501056,1.872808,4.8751322977000004,4.501056,1.312808,4.6886,0.0,0.56,0.56,134.62
2022-03-21 06:00:00,77.477216,25.096688,81.4405473194,3.657216,1.066688,3.8096,73.82,24.03,77.6326819065,134.96,95.57721599999999,34.546688,101.6291192035,3.657216,1.066688,3.8096,91.92,33.48,97.8273826697,132.03,92.237216,15.766688,93.5750632697,3.657216,1.066688,3.8096,88.58,14.7,89.7914606185,134.01,72.597216,12.696688,73.6991292833,3.657216,1.066688,3.8096,68.94,11.63,69.9140937151,134.96,3.657216,1.6266880000000001,4.0026669509,3.657216,1.066688,3.8096,0.0,0.56,0.56,133.73
2022-03-21 06:30:00,86.743536,20.091448,89.0399198142,3.673536,1.071448,3.8266,83.07,19.02,85.2196297809,134.71,106.423536,29.181448,110.3518279057,3.673536,1.071448,3.8266,102.75,28.11,106.5257461837,131.59,102.623536,10.821448,103.1925088268,3.673536,1.071448,3.8266,98.95,9.75,99.4291959135,133.68,81.313536,8.161448,81.7220923024,3.673536,1.071448,3.8266,77.64,7.09,77.9630534292,134.71,3.673536,1.631448,4.0195135676,3.673536,1.071448,3.8266,0.0,0.56,0.56,133.47
2022-03-21 07:00:00,93.746592,17.155256,95.3033384517,5.606592,1.635256,5.8402,88.14,15.52,89.4959775632,133.93,116.026592,25.455256,118.7861107586,5.606592,1.635256,5.8402,110.42,23.82,112.9600318697,130.56,111.896592,7.455256,112.1446750552,5.606592,1.635256,5.8402,106.29,5.82,106.4492202884,132.79,87.996592,5.555256,88.1717702717,5.606592,1.635256,5.8402,82.39,3.92,82.48320132,133.93,5.606592,2.195256,6.0210483107,5.606592,1.635256,5.8402,0.0,0.56,0.56,132.69
2022-03-21 07:30:00,100.073296,14.070128,101.0575730672,8.743296,2.550128,9.1076,91.33,11.52,92.0536761895,133.35,125.413296,20.890128,127.1412295891,8.743296,2.550128,9.1076,116.67,18.34,118.1026862523,129.69,120.993296,3.710128,121.0501661573,8.743296,2.550128,9.1076,112.25,1.16,112.2559936039,132.07,94.173296,3.480128,94.2375772736,8.743296,2.550128,9.1076,85.43,0.93,85.4350618891,133.35,8.743296,3.110128,9.2799849741,8.743296,2.550128,9.1076,0.0,0.56,0.56,132.13
2022-03-21 08:00:00,102.41896,25.83428,105.6269539019,11.32896,3.30428,11.801,91.09,22.53,93.834902888,132.5,128.69896,16.02428,129.6927131901,11.32896,3.30428,11.801,117.37,12.72,118.0572543303,128.42,122.98896,13.85428,123.7668184781,11.32896,3.30428,11.801,111.66,10.55,112.1572917826,130.98,96.22896,21.89428,98.6882578598,11.32896,3.30428,11.801,84.9,18.59,86.9114382576,132.5,11.36896,3.86428,12.0077438097,11.32896,3.30428,11.801,0.04,0.56,0.5614267539000001,131.29
2022-03-21 08:30:00,101.186176,29.335968,105.3529365134,14.626176,4.265968,15.2356,86.56,25.07,90.1173595929,135.39,128.196176,14.925968,129.0621713042,14.626176,4.265968,15.2356,113.57,10.66,114.0691917215,130.72,122.586176,14.265968,123.4134854434,14.626176,4.265968,15.2356,107.96,10.0,108.4221453394,132.88,95.186176,22.845968,97.8894598788,14.626176,4.265968,15.2356,80.56,18.58,82.6748450256,135.39,14.626176,4.825968,15.4017853355,14.626176,4.265968,15.2356,0.0,0.56,0.56,134.18
2022-03-21 09:00:00,98.117216,30.911688,102.8713785783,17.937216,5.231688,18.6846,80.18,25.68,84.1920114975,135.39,125.677216,15.451688,126.6235257903,17.937216,5.231688,18.6846,107.74,10.22,108.2236388226,130.72,120.357216,14.811688,121.265186862,17.937216,5.231688,18.6846,102.42,9.58,102.8670637279,132.88,92.487216,23.311688,95.3798716755,17.937216,5.231688,18.6846,74.55,18.08,76.7110741679,135.39,17.937216,5.831688,18.8613971582,17.937216,5.231688,18.6846,0.0,0.6000000000000001,0.6000000000000001,134.18
2022-03-21 09:30:00,96.249296,32.818128,101.6904936851,21.079296,6.148128,21.9576,75.17,26.67,79.7610042565,135.57,124.439296,15.698128,125.4255540617,21.079296,6.148128,21.9576,103.36,9.55,103.8002509631,130.72,119.329296,15.108128,120.2819039404,21.079296,6.148128,21.9576,98.25,8.96,98.6577118121,133.1,90.959296,23.188128,93.8684335065,21.079296,6.148128,21.9576,69.88,17.04,71.9275746845,135.57,21.079296,6.708128,22.1209335499,21.079296,6.148128,21.9576,0.0,0.56,0.56,134.35
2022-03-21 10:00:00,92.43408,33.56244,98.3386827459,23.97408,6.99244,24.973,68.46,26.57,73.4352537954,135.48,121.23408,16.90244,122.4066772337,23.97408,6.99244,24.973,97.26,9.91,97.7635704135,130.64,116.42408,16.29244,117.5585386308,23.97408,6.99244,24.973,92.45,9.3,92.9165889387,133.06,87.55408,24.20244,90.8376300142,23.97408,6.99244,24.973,63.58,17.21,65.8680537135,135.48,23.97408,7.55244,25.1355497612,23.97408,6.99244,24.973,0.0,0.56,0.56,134.25
2022-03-21 10:30:00,88.695152,32.842336,94.5803839189,23.665152,6.902336,24.6512,65.03,25.94,70.0127452683,135.73,121.535152,17.222336,122.7493463484,23.665152,6.902336,24.6512,97.87,10.32,98.4125972627,131.05,116.665152,16.592336,117.8391416513,23.665152,6.902336,24.6512,93.0,9.69,93.5034550164,133.36,84.055152,24.762336,87.6267188814,23.665152,6.902336,24.6512,60.39,17.86,62.9756437045,135.73,23.665152,7.462336,24.8138243276,23.665152,6.902336,24.6512,0.0,0.56,0.56,134.49
2022-03-21 11:00:00,92.259328,30.832304,97.2749431918,18.179328,5.302304,18.9368,74.08,25.53,78.3557738779,135.94,123.819328,15.302304,124.7613181001,18.179328,5.302304,18.9368,105.64,10.0,106.1122499997,131.31,118.609328,14.682304,119.5146130787,18.179328,5.302304,18.9368,100.43,9.38,100.8670872981,133.48,87.039328,23.552304,90.1695937797,18.179328,5.302304,18.9368,68.86,18.25,71.2373644936,135.94,18.179328,5.902304,19.1134810812,18.179328,5.302304,18.9368,0.0,0.6000000000000001,0.6000000000000001,134.67
2022-03-21 11:30:00,91.973424,32.196832,97.4461221041,18.263424,5.326832,19.0244,73.71,26.87,78.4548341404,135.99,125.003424,14.176832,125.8047637305,18.263424,5.326832,19.0244,106.74,8.85,107.1062561198,131.27,119.743424,13.606832,120.5140384699,18.263424,5.326832,19.0244,101.48,8.28,101.8172323332,133.48,86.783424,22.226832,89.5845675433,18.263424,5.326832,19.0244,68.52,16.9,70.5733689149,135.99,18.263424,5.886832,19.1887322979,18.263424,5.326832,19.0244,0.0,0.56,0.56,134.76
2022-03-21 12:00:00,96.052608,31.195344,100.9913510697,17.332608,5.055344,18.0548,78.72,26.14,82.946597278,135.78,126.822608,14.715344,127.6734712028,17.332608,5.055344,18.0548,109.49,9.66,109.9153114903,131.05,121.432608,14.095344,122.2479325312,17.332608,5.055344,18.0548,104.1,9.04,104.491777667,133.27,90.522608,22.675344,93.319418047,17.332608,5.055344,18.0548,73.19,17.62,75.2810766395,135.78,17.332608,5.615344,18.2195331532,17.332608,5.055344,18.0548,0.0,0.56,0.56,134.57
2022-03-21 12:30:00,96.148608,31.173344,101.0758734638,16.948608,4.943344,17.6548,79.2,26.23,83.4305273866,135.89,124.438608,14.853344,125.3219413709,16.948608,4.943344,17.6548,107.49,9.91,107.9458577251,131.18,119.118608,14.223344,119.9647710222,16.948608,4.943344,17.6548,102.17,9.28,102.5905809517,133.41,90.618608,22.703344,93.4193445954,16.948608,4.943344,17.6548,73.67,17.76,75.7805153057,135.89,16.948608,5.503344,17.81971123,16.948608,4.943344,17.6548,0.0,0.56,0.56,134.69
2022-03-21 13:00:00,102.211216,31.333688,106.9061863499,16.881216,4.923688,17.584600000000002,85.33,26.41,89.3235523252,136.22,124.191216,15.403688,125.1428453231,16.881216,4.923688,17.584600000000002,107.31,10.48,107.8205291213,131.62,118.901216,14.763688,119.8142965161,16.881216,4.923688,17.584600000000002,102.02,9.84,102.4934436928,133.79,96.251216,22.623688,98.874303235,16.881216,4.923688,17.584600000000002,79.37,17.7,81.3196587548,136.22,16.921216,5.523688,17.7999629224,16.881216,4.923688,17.584600000000002,0.04,0.6000000000000001,0.6013318551,135.03
2022-03-21 13:30:00,103.870528,30.278904,108.1938011831,15.390528,4.488904,16.0318,88.48,25.79,92.1620013889,136.48,124.800528,15.728904,125.7877983356,15.390528,4.488904,16.0318,109.41,11.24,109.9858431799,132.1,119.400528,15.038904,120.3439018821,15.390528,4.488904,16.0318,104.01,10.55,104.5436875187,134.21,97.700528,22.958904,100.3618674814,15.390528,4.488904,16.0318,82.31,18.47,84.3568432316,136.48,15.390528,5.048904,16.1975239997,15.390528,4.488904,16.0318,0.0,0.56,0.56,135.3
2022-03-21 14:00:00,104.971104,31.014072,109.456865189,15.751104,4.594072,16.4074,89.22,26.42,93.0495824816,136.48,124.131104,15.854072,125.1394525289,15.751104,4.594072,16.4074,108.38,11.26,108.9633516371,132.1,118.771104,15.154072,119.7339594416,15.751104,4.594072,16.4074,103.02,10.56,103.5598088063,134.21,98.751104,22.534072,101.2895105236,15.751104,4.594072,16.4074,83.0,17.94,84.9166862283,136.48,15.791104,5.194072,16.6233976515,15.751104,4.594072,16.4074,0.04,0.6000000000000001,0.6013318551,135.3
2022-03-21 14:30:00,103.554112,30.911616,108.0693393884,14.474112,4.221616,15.0772,89.08,26.69,92.9924862556,136.6,123.944112,15.451616,124.903544131,14.474112,4.221616,15.0772,109.47,11.23,110.0445082682,132.39,118.514112,14.751616,119.4286603699,14.474112,4.221616,15.0772,104.04,10.53,104.571518589,134.43,97.414112,22.021616,99.8722223043,14.474112,4.221616,15.0772,82.94,17.8,84.8285541548,136.6,14.474112,4.821616,15.2560774461,14.474112,4.221616,15.0772,0.0,0.6000000000000001,0.6000000000000001,135.42
2022-03-21 15:00:00,103.725792,29.430856,107.8202912764,11.145792,3.2508559999999997,11.6102,92.58,26.18,96.2104401819,136.78,126.275792,14.830856,127.1437373012,11.145792,3.2508559999999997,11.6102,115.13,11.58,115.7109039806,132.61,120.565792,14.120856,121.3899039243,11.145792,3.2508559999999997,11.6102,109.42,10.87,109.9585981177,134.63,97.335792,21.740856,99.7342530121,11.145792,3.2508559999999997,11.6102,86.19,18.49,88.1509852469,136.78,11.145792,3.810856,11.7792742883,11.145792,3.2508559999999997,11.6102,0.0,0.56,0.56,135.61
2022-03-21 15:30:00,105.085264,28.791952,108.9581993699,10.635264,3.101952,11.0784,94.45,25.69,97.8814517669,137.18,126.235264,15.061952,127.1306582819,10.635264,3.101952,11.0784,115.6,11.96,116.2170452214,132.98,120.485264,14.321952,121.3334955824,10.635264,3.101952,11.0784,109.85,11.22,110.4215146609,134.96,98.645264,22.021952,101.073510276,10.635264,3.101952,11.0784,88.01,18.92,90.0207003972,137.18,10.635264,3.701952,11.2611406598,10.635264,3.101952,11.0784,0.0,0.6000000000000001,0.6000000000000001,136.02
2022-03-21 16:00:00,106.99688,29.72784,111.0498842899,10.34688,3.01784,10.778,96.65,26.71,100.2728607351,137.04,128.18688,13.57784,128.9039717899,10.34688,3.01784,10.778,117.84,10.56,118.312210697,132.86,122.32688,12.91784,123.0070573618,10.34688,3.01784,10.778,111.98,9.9,112.4167709908,134.84,100.38688,20.71784,102.5024612895,10.34688,3.01784,10.778,90.04,17.7,91.7632366474,137.04,10.34688,3.57784,10.9480073438,10.34688,3.01784,10.778,0.0,0.56,0.56,135.88
2022-03-21 16:30:00,108.492976,28.323368,112.1291176109,9.062976,2.6433679999999997,9.4406,99.43,25.68,102.6926837706,136.62,130.762976,13.813368,131.4905510973,9.062976,2.6433679999999997,9.4406,121.7,11.17,122.2115334164,132.34,124.702976,13.113368,125.3905604245,9.062976,2.6433679999999997,9.4406,115.64,10.47,116.1130074539,134.39,101.742976,21.243368,103.9370667727,9.062976,2.6433679999999997,9.4406,92.68,18.6,94.5279979689,136.62,9.062976,3.243368,9.6258490514,9.062976,2.6433679999999997,9.4406,0.0,0.6000000000000001,0.6000000000000001,135.47
2022-03-21 17:00:00,110.2944,27.0942,113.5735459735,7.9344,2.3142,8.265,102.36,24.78,105.3167508044,136.39,134.7644,13.4742,135.4363229455,7.9344,2.3142,8.265,126.83,11.16,127.3200475181,132.01,128.4344,12.7642,129.0671139563,7.9344,2.3142,8.265,120.5,10.45,120.9522736454,134.11,103.3844,21.4842,105.5931106323,7.9344,2.3142,8.265,95.45,19.17,97.3560034102,136.39,7.9344,2.8742,8.4389412251,7.9344,2.3142,8.265,0.0,0.56,0.56,135.24
2022-03-21 17:30:00,112.757728,25.353504,115.5729440172,6.217728,1.813504,6.4768,106.54,23.54,109.1095926122,135.29,138.167728,13.113504,138.7886344332,6.217728,1.813504,6.4768,131.95,11.3,132.4329736131,130.43,131.547728,12.393504,132.1302527181,6.217728,1.813504,6.4768,125.33,10.58,125.7757738994,132.8,105.627728,21.763504,107.8464975268,6.217728,1.813504,6.4768,99.41,19.95,101.392063792,135.29,6.217728,2.373504,6.6553484296,6.217728,1.813504,6.4768,0.0,0.56,0.56,134.15
2022-03-21 18:00:00,114.814064,25.075352,117.5203921459,5.024064,1.465352,5.2334,109.79,23.61,112.2999385574,135.29,141.164064,11.955352,141.6694159176,5.024064,1.465352,5.2334,136.14,10.49,136.543545069,130.43,134.364064,11.255352,134.8346566845,5.024064,1.465352,5.2334,129.34,9.79,129.7099830391,132.8,107.494064,20.895352,109.5061164065,5.024064,1.465352,5.2334,102.47,19.43,104.2958570606,135.29,5.024064,2.025352,5.4169428463,5.024064,1.465352,5.2334,0.0,0.56,0.56,134.15
2022-03-21 18:30:00,116.71616,24.23888,119.2064818238,5.03616,1.46888,5.246,111.68,22.77,113.9776087659,134.57,143.83616,11.42888,144.2895014254,5.03616,1.46888,5.246,138.8,9.96,139.156895625,129.46,136.86616,10.75888,137.288379887,5.03616,1.46888,5.246,131.83,9.29,132.1569256604,132.01,109.32616,21.09888,111.3434865522,5.03616,1.46888,5.246,104.29,19.63,106.1213503495,134.57,5.03616,2.02888,5.4294807855,5.03616,1.46888,5.246,0.0,0.56,0.56,133.44
