Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-21 19:00:00,117.532816,25.052488,120.1731666882,6.282816,1.8324880000000001,6.5446,111.25,23.22,113.6473972425,133.56,146.042816,10.912488,146.4499453723,6.282816,1.8324880000000001,6.5446,139.76,9.08,140.0546464777,128.12,139.052816,10.282488,139.432475403,6.282816,1.8324880000000001,6.5446,132.77,8.45,133.0386237151,130.89,110.142816,20.572488,112.0476112147,6.282816,1.8324880000000001,6.5446,103.86,18.74,105.5371365918,133.56,6.282816,2.392488,6.7229291027,6.282816,1.8324880000000001,6.5446,0.0,0.56,0.56,132.44
2022-03-21 19:30:00,114.85504,25.11772,117.5694691295,7.29504,2.12772,7.599,107.56,22.99,109.9895163186,132.85,144.03504,12.29772,144.5590767299,7.29504,2.12772,7.599,136.74,10.17,137.1176739155,127.21,137.23504,11.62772,137.7267587515,7.29504,2.12772,7.599,129.94,9.5,130.28681284,130.15,107.60504,21.74772,109.7807267174,7.29504,2.12772,7.599,100.31,19.62,102.2107650886,132.85,7.29504,2.68772,7.7744097782,7.29504,2.12772,7.599,0.0,0.56,0.56,131.74
2022-03-21 20:00:00,109.97272,23.69996,112.4974988531,8.74272,2.54996,9.107,101.23,21.15,103.4158372784,133.89,138.57272,15.78996,139.4694287828,8.74272,2.54996,9.107,129.83,13.24,130.5033581943,128.5,132.12272,14.95996,132.9669641054,8.74272,2.54996,9.107,123.38,12.41,124.002550377,131.23,103.07272,24.43996,105.9306247173,8.74272,2.54996,9.107,94.33,21.89,96.8365685059,133.89,8.74272,3.10996,9.2793859818,8.74272,2.54996,9.107,0.0,0.56,0.56,132.78
2022-03-21 20:30:00,105.269472,17.841096,106.7706253688,8.849472,2.581096,9.2182,96.42,15.26,97.6201003892,134.77,135.169472,10.531096,135.5790918384,8.849472,2.581096,9.2182,126.32,7.95,126.5699209923,129.72,128.899472,9.991096,129.2861008816,8.849472,2.581096,9.2182,120.05,7.41,120.2784710578,132.24,98.929472,7.641096,99.2241239734,8.849472,2.581096,9.2182,90.08,5.06,90.222003968,134.77,8.889472,3.141096,9.4281067304,8.849472,2.581096,9.2182,0.04,0.56,0.5614267539000001,133.64
2022-03-21 21:00:00,101.7932,17.4176,103.2725924725,7.6032,2.2176,7.92,94.19,15.2,95.4085745622,131.61,130.5032,10.7676,130.9466548637,7.6032,2.2176,7.92,122.9,8.55,123.1970474484,127.59,124.4032,10.1876,124.8196433419,7.6032,2.2176,7.92,116.8,7.97,117.0716058658,130.44,95.6232,6.1076,95.8180523492,7.6032,2.2176,7.92,88.02,3.89,88.1059163734,131.61,7.6032,2.7776,8.0946718278,7.6032,2.2176,7.92,0.0,0.56,0.56,130.49
2022-03-21 21:30:00,98.846608,16.997344,100.2973659483,6.196608,1.807344,6.4548,92.65,15.19,93.8869458445,132.94,125.746608,11.507344,126.2720412025,6.196608,1.807344,6.4548,119.55,9.7,119.9428718182,129.64,119.816608,10.867344,120.3084316174,6.196608,1.807344,6.4548,113.62,9.06,113.9806474802,132.19,92.756608,5.537344,92.9217439905,6.196608,1.807344,6.4548,86.56,3.73,86.6403283696,132.94,6.196608,2.367344,6.6334205596,6.196608,1.807344,6.4548,0.0,0.56,0.56,131.8
2022-03-21 22:00:00,94.505696,19.498328,96.4961728321,4.965696,1.448328,5.1726,89.54,18.05,91.3411960727,132.94,118.775696,14.318328,119.6356154203,4.965696,1.448328,5.1726,113.81,12.87,114.5353788137,129.64,113.135696,13.548328,113.9440340738,4.965696,1.448328,5.1726,108.17,12.1,108.8446548986,132.19,88.575696,7.748328,88.9139500229,4.965696,1.448328,5.1726,83.61,6.3,83.8470160471,132.94,4.965696,2.008328,5.3564464078,4.965696,1.448328,5.1726,0.0,0.56,0.56,131.8
2022-03-21 22:30:00,87.856336,21.836848,90.5294631925,4.686336,1.366848,4.8816,83.17,20.47,85.6520274132,133.66,110.076336,17.336848,111.433235822,4.686336,1.366848,4.8816,105.39,15.97,106.5931189149,130.62,104.866336,16.406848,106.142042035,4.686336,1.366848,4.8816,100.18,15.04,101.3026850582,133.01,82.366336,9.956848,82.9659696994,4.686336,1.366848,4.8816,77.68,8.59,78.1535059994,133.66,4.686336,1.9268480000000001,5.0669999329,4.686336,1.366848,4.8816,0.0,0.56,0.56,132.52
2022-03-21 23:00:00,82.352064,22.974352,85.4966858707,4.472064,1.304352,4.6584,77.88,21.67,80.8386250502,133.35,103.322064,18.994352,105.053483127,4.472064,1.304352,4.6584,98.85,17.69,100.4204092802,130.39,98.432064,17.984352,100.0615217762,4.472064,1.304352,4.6584,93.96,16.68,95.4290521801,132.84,77.192064,10.914352,77.9598475124,4.472064,1.304352,4.6584,72.72,9.61,73.3522358214,133.35,4.472064,1.864352,4.845117625,4.472064,1.304352,4.6584,0.0,0.56,0.56,132.21
2022-03-21 23:30:00,76.536208,25.740144,80.748660349,4.286208,1.250144,4.4648,72.25,24.49,76.287761797,133.74,96.256208,21.910144,98.7183467682,4.286208,1.250144,4.4648,91.97,20.66,94.2619568012,131.0,91.756208,20.770144,94.0776306479,4.286208,1.250144,4.4648,87.47,19.52,89.6216006329,133.32,71.666208,13.330144,72.8953915427,4.286208,1.250144,4.4648,67.38,12.08,68.4542971624,133.74,4.286208,1.810144,4.6527626546,4.286208,1.250144,4.4648,0.0,0.56,0.56,132.61
2022-03-22 00:00:00,74.90464,25.51552,79.1312002588,4.30464,1.25552,4.484,70.6,24.26,74.6519095536,134.67,93.29464,21.76552,95.7999358747,4.30464,1.25552,4.484,88.99,20.51,91.322944543,132.17,88.97464,20.63552,91.3362537484,4.30464,1.25552,4.484,84.67,19.38,86.8596183505,134.31,70.12464,13.12552,71.3424446623,4.30464,1.25552,4.484,65.82,11.87,66.8817561073,134.67,4.30464,1.81552,4.6718345861,4.30464,1.25552,4.484,0.0,0.56,0.56,133.53
2022-03-22 00:30:00,75.88888,25.52884,80.0677449376,4.41888,1.28884,4.603,71.47,24.24,75.4687915631,134.45,94.06888,21.888840000000002,96.5819626069,4.41888,1.28884,4.603,89.65,20.6,91.9863169172,131.96,89.69888,20.74884,92.0673852925,4.41888,1.28884,4.603,85.28,19.46,87.4721098408,134.09,71.06888,13.13884,72.2731957298,4.41888,1.28884,4.603,66.65,11.85,67.6952361692,134.45,4.41888,1.84884,4.790063653,4.41888,1.28884,4.603,0.0,0.56,0.56,133.29
2022-03-22 01:00:00,78.583792,25.104856,82.4964614991,4.713792,1.3748559999999999,4.9102,73.87,23.73,77.5879488065,134.66,97.033792,21.414856,99.368771993,4.713792,1.3748559999999999,4.9102,92.32,20.04,94.4700164073,132.24,92.503792,20.294856,94.7039213256,4.713792,1.3748559999999999,4.9102,87.79,18.92,89.8056262157,134.32,73.623792,12.814856,74.7307385402,4.713792,1.3748559999999999,4.9102,68.91,11.44,69.853143809,134.66,4.713792,1.934856,5.0954394079,4.713792,1.3748559999999999,4.9102,0.0,0.56,0.56,133.51
2022-03-22 01:30:00,77.56952,26.41736,81.9445382097,4.85952,1.41736,5.062,72.71,25.0,76.8878670533,134.72,96.17952,22.40736,98.7552016331,4.85952,1.41736,5.062,91.32,20.99,93.7012406535,132.26,91.73952,21.25736,94.1701379632,4.85952,1.41736,5.062,86.88,19.84,89.1165528956,134.32,72.36952,13.86736,73.6861662621,4.85952,1.41736,5.062,67.51,12.45,68.648398379,134.72,4.85952,1.97736,5.2464166056,4.85952,1.41736,5.062,0.0,0.56,0.56,133.55
2022-03-22 02:00:00,75.296112,26.967616,79.9797274004,4.826112,1.407616,5.0272,70.47,25.56,74.9622204847,134.72,94.736112,22.877616,97.4593055112,4.826112,1.407616,5.0272,89.91,21.47,92.4379197083,132.26,90.336112,21.697616,92.9053263885,4.826112,1.407616,5.0272,85.51,20.29,87.8842659411,134.32,70.536112,14.417616,71.9945188691,4.826112,1.407616,5.0272,65.71,13.01,66.9855521736,134.72,4.826112,1.967616,5.2118010092,4.826112,1.407616,5.0272,0.0,0.56,0.56,133.55
2022-03-22 02:30:00,73.98096,27.37528,78.8833848006,4.92096,1.4352800000000001,5.126,69.06,25.94,73.7710458107,135.26,92.98096,23.49528,95.9035301999,4.92096,1.4352800000000001,5.126,88.06,22.06,90.7810949482,132.93,88.70096,22.29528,91.4600449114,4.92096,1.4352800000000001,5.126,83.78,20.86,86.3378711806,134.87,69.33096,14.76528,70.8857920038,4.92096,1.4352800000000001,5.126,64.41,13.33,65.7748964271,135.26,4.96096,2.03528,5.3622279698,4.92096,1.4352800000000001,5.126,0.04,0.6000000000000001,0.6013318551,134.08
2022-03-22 03:00:00,72.088752,27.832136,77.2749374587,5.218752,1.522136,5.4362,66.87,26.31,71.8596757577,135.26,90.458752,24.272136,93.6585415186,5.218752,1.522136,5.4362,85.24,22.75,88.2236935296,132.93,86.288752,23.032136,89.3097307713,5.218752,1.522136,5.4362,81.07,21.51,83.8750558867,134.87,67.578752,15.172136,69.2609661547,5.218752,1.522136,5.4362,62.36,13.65,63.8364480528,135.26,5.218752,2.082136,5.6187776927,5.218752,1.522136,5.4362,0.0,0.56,0.56,134.08
2022-03-22 03:30:00,70.668192,29.004056,76.3886681714,5.328192,1.554056,5.5502,65.34,27.45,70.8718427868,135.31,89.108192,25.234056,92.6122425153,5.328192,1.554056,5.5502,83.78,23.68,87.0622237253,133.03,85.008192,23.954056,88.318681523,5.328192,1.554056,5.5502,79.68,22.4,82.7687283942,134.96,66.298192,16.294056,68.2711251072,5.328192,1.554056,5.5502,60.97,14.74,62.7264577352,135.31,5.368192,2.114056,5.7694642836,5.328192,1.554056,5.5502,0.04,0.56,0.5614267539000001,134.12
2022-03-22 04:00:00,69.542304,28.855672,75.2913132586,5.162304,1.5056720000000001,5.3774,64.38,27.35,69.9486018445,135.12,87.902304,25.235672,91.4530162969,5.162304,1.5056720000000001,5.3774,82.74,23.73,86.0756672934,132.8,83.852304,23.945672,87.2043811608,5.162304,1.5056720000000001,5.3774,78.69,22.44,81.8270719261,134.75,65.202304,16.115672,67.1643903488,5.162304,1.5056720000000001,5.3774,60.04,14.61,61.7920197113,135.12,5.162304,2.065672,5.5602503001,5.162304,1.5056720000000001,5.3774,0.0,0.56,0.56,133.93
2022-03-22 04:30:00,70.682432,28.017376,76.0327531486,5.202432,1.517376,5.4192,65.48,26.5,70.639085498,135.29,89.092432,24.177376,92.3147168653,5.202432,1.517376,5.4192,83.89,22.66,86.8965344533,133.05,84.962432,22.957376,88.0094083843,5.202432,1.517376,5.4192,79.76,21.44,82.5913506367,134.93,66.312432,15.377376,68.0720378011,5.202432,1.517376,5.4192,61.11,13.86,62.6620435351,135.29,5.202432,2.077376,5.601855921,5.202432,1.517376,5.4192,0.0,0.56,0.56,134.09
2022-03-22 05:00:00,70.395984,28.700912,76.0219502049,5.145984,1.500912,5.3604,65.25,27.2,70.692308634,135.14,89.355984,24.710912,92.7098756793,5.145984,1.500912,5.3604,84.21,23.21,87.3500326274,132.87,85.215984,23.460912,88.3865279381,5.145984,1.500912,5.3604,80.07,21.96,83.0267818237,134.76,66.045984,16.000912,67.9566125359,5.145984,1.500912,5.3604,60.9,14.5,62.6023961203,135.14,5.145984,2.100912,5.5583255176,5.145984,1.500912,5.3604,0.0,0.6000000000000001,0.6000000000000001,133.95
2022-03-22 05:30:00,73.389232,27.269776,78.2918901077,5.039232,1.469776,5.2492,68.35,25.8,73.0572549443,135.14,93.359232,22.679776,96.0745462599,5.039232,1.469776,5.2492,88.32,21.21,90.8310877398,132.84,88.969232,21.529776,91.5371809555,5.039232,1.469776,5.2492,83.93,20.06,86.2939656059,134.76,68.889232,14.839776,70.4694631545,5.039232,1.469776,5.2492,63.85,13.37,65.2348020615,135.14,5.039232,2.029776,5.4326650697,5.039232,1.469776,5.2492,0.0,0.56,0.56,133.95
2022-03-22 06:00:00,77.731632,25.247976,81.7292291991,4.861632,1.417976,5.0642,72.87,23.83,76.6675015897,134.02,98.251632,20.307976,100.3284460155,4.861632,1.417976,5.0642,93.39,18.89,95.2812898737,131.34,93.591632,19.267976,95.5544267921,4.861632,1.417976,5.0642,88.73,17.85,90.50765382,133.5,73.001632,12.967976,74.144498624,4.861632,1.417976,5.0642,68.14,11.55,69.11195338,134.02,4.861632,1.977976,5.2486050299,4.861632,1.417976,5.0642,0.0,0.56,0.56,132.83
2022-03-22 06:30:00,86.43136,21.11748,88.9737486734,4.79136,1.39748,4.991,81.64,19.72,83.987903891,133.37,108.37136,15.83748,109.5224974195,4.79136,1.39748,4.991,103.58,14.44,104.58169055810001,130.34,103.17136,15.01748,104.2585930741,4.79136,1.39748,4.991,98.38,13.62,99.3183205657,132.68,81.17136,9.24748,81.6964232424,4.79136,1.39748,4.991,76.38,7.85,76.7823345568,133.37,4.79136,1.95748,5.1757954558,4.79136,1.39748,4.991,0.0,0.56,0.56,132.2
2022-03-22 07:00:00,93.33192,18.08556,95.0680533692,6.36192,1.85556,6.627,86.97,16.23,88.4714292865,133.37,117.27192,12.32556,117.9178639978,6.36192,1.85556,6.627,110.91,10.47,111.4030924167,130.34,111.67192,11.67556,112.2806146127,6.36192,1.85556,6.627,105.31,9.82,105.7668591762,132.68,87.75192,6.6055600000000005,88.0001868555,6.36192,1.85556,6.627,81.39,4.75,81.5284894991,133.37,6.36192,2.41556,6.8050684198999996,6.36192,1.85556,6.627,0.0,0.56,0.56,132.2
2022-03-22 07:30:00,101.373536,14.116448,102.3516873592,8.833536,2.576448,9.2016,92.54,11.54,93.2567595405,132.47,127.203536,7.636448,127.4325504295,8.833536,2.576448,9.2016,118.37,5.06,118.4781013521,129.09,121.293536,7.246448,121.5098057113,8.833536,2.576448,9.2016,112.46,4.67,112.5569211555,131.64,95.373536,3.066448,95.4228194536,8.833536,2.576448,9.2016,86.54,0.49,86.5413872087,132.47,8.833536,3.136448,9.3738286906,8.833536,2.576448,9.2016,0.0,0.56,0.56,131.31
2022-03-22 08:00:00,102.126064,13.501352,103.0146565007,11.936064,3.4813520000000002,12.4334,90.19,10.02,90.7448979282,132.69,129.436064,6.651352,129.6068483809,11.936064,3.4813520000000002,12.4334,117.5,3.17,117.5427534985,129.18,123.556064,6.361352,123.7197144777,11.936064,3.4813520000000002,12.4334,111.62,2.88,111.6571484501,131.75,96.296064,4.531352,96.4026197405,11.936064,3.4813520000000002,12.4334,84.36,1.05,84.366534242,132.69,11.936064,4.041352,12.6016725001,11.936064,3.4813520000000002,12.4334,0.0,0.56,0.56,131.55
2022-03-22 08:30:00,100.701344,13.110392,101.5511844431,16.081344,4.690392,16.7514,84.62,8.42,85.0378786189,132.32,129.211344,6.570392,129.3782882454,16.081344,4.690392,16.7514,113.13,1.88,113.1456198887,128.63,123.581344,6.350392,123.7443981092,16.081344,4.690392,16.7514,107.5,1.6600000000000001,107.5128159802,131.32,95.221344,7.270392,95.4984971243,16.081344,4.690392,16.7514,79.14,2.58,79.1820434189,132.32,16.121344,5.250392,16.9547736204,16.081344,4.690392,16.7514,0.04,0.56,0.5614267539000001,131.16
2022-03-22 09:00:00,97.501968,13.666824,98.4551463465,19.771968,5.766824,20.5958,77.73,7.9,78.1304223718,132.37,126.241968,7.676824,126.4751679629,19.771968,5.766824,20.5958,106.47,1.9100000000000001,106.4871306778,128.63,120.931968,7.446824,121.1610336372,19.771968,5.766824,20.5958,101.16,1.6800000000000002,101.1739492162,131.39,92.451968,8.906824,92.880018846,19.771968,5.766824,20.5958,72.68,3.14,72.7477972175,132.37,19.771968,6.326824,20.7595621466,19.771968,5.766824,20.5958,0.0,0.56,0.56,131.19
2022-03-22 09:30:00,94.8056,14.5958,95.9225686114,22.5456,6.5758,23.485,72.26,8.02,72.7037000434,132.69,124.5656,8.7058,124.8694504553,22.5456,6.5758,23.485,102.02,2.13,102.0422329234,129.15,119.5056,8.4758,119.8057912498,22.5456,6.5758,23.485,96.96,1.9,96.9786141373,131.8,90.1256,9.6458,90.6403068894,22.5456,6.5758,23.485,67.58,3.07,67.6496954908,132.69,22.5456,7.1358,23.6479115568,22.5456,6.5758,23.485,0.0,0.56,0.56,131.5
2022-03-22 10:00:00,94.41464,14.03052,95.4514522561,22.18464,6.4705200000000005,23.109,72.23,7.5600000000000005,72.6245585185,132.61,124.23464,8.10052,124.4984505936,22.18464,6.4705200000000005,23.109,102.05,1.63,102.0630168082,129.15,119.14464,7.91052,119.4069577847,22.18464,6.4705200000000005,23.109,96.96,1.44,96.9706924797,131.76,89.69464,9.98052,90.2482089806,22.18464,6.4705200000000005,23.109,67.51,3.51,67.6011849009,132.61,22.18464,7.03052,23.2720102999,22.18464,6.4705200000000005,23.109,0.0,0.56,0.56,131.43
2022-03-22 10:30:00,95.349264,15.093952,96.536570958,24.219264,7.063952,25.2284,71.13,8.03,71.5818259057,132.75,123.449264,9.613952,123.8230546191,24.219264,7.063952,25.2284,99.23,2.55,99.2627593814,129.37,118.529264,9.383952,118.9001470963,24.219264,7.063952,25.2284,94.31,2.32,94.3385313644,131.92,90.719264,10.113952,91.2813063325,24.219264,7.063952,25.2284,66.5,3.05,66.5699068649,132.75,24.219264,7.623952,25.390891926,24.219264,7.063952,25.2284,0.0,0.56,0.56,131.58
2022-03-22 11:00:00,92.775584,15.673712,94.0902451607,27.715584,8.083712,28.8704,65.06,7.59,65.5012343395,132.58,120.645584,10.483712,121.1002277289,27.715584,8.083712,28.8704,92.93,2.4,92.9609859027,129.31,116.065584,10.263712,116.5185117193,27.715584,8.083712,28.8704,88.35,2.18,88.3768912103,131.85,88.515584,11.593712,89.2716235363,27.715584,8.083712,28.8704,60.8,3.51,60.9012323356,132.58,27.715584,8.643712,29.0321778997,27.715584,8.083712,28.8704,0.0,0.56,0.56,131.43
2022-03-22 11:30:00,86.077584,16.064712,87.5638363648,30.187584,8.804712,31.4454,55.89,7.26,56.3595573084,132.76,116.787584,10.724712,117.2789803163,30.187584,8.804712,31.4454,86.6,1.92,86.6212814498,129.53,112.517584,10.534712,113.0096759845,30.187584,8.804712,31.4454,82.33,1.73,82.348174236,132.1,82.397584,12.704712,83.3712873599,30.187584,8.804712,31.4454,52.21,3.9,52.3554591232,132.76,30.187584,9.364712,31.6067723534,30.187584,8.804712,31.4454,0.0,0.56,0.56,131.6
2022-03-22 12:00:00,84.481584,16.131712,86.0079657195,30.691584,8.951712,31.9704,53.79,7.18,54.2670848673,133.0,115.671584,11.201712,116.2127088437,30.691584,8.951712,31.9704,84.98,2.25,85.0097812019,129.84,111.47158400000001,11.001712,112.0131764856,30.691584,8.951712,31.9704,80.78,2.05,80.8060078212,132.31,80.921584,12.971712,81.9546708204,30.691584,8.951712,31.9704,50.23,4.02,50.3906072597,133.0,30.691584,9.511712,32.1316976458,30.691584,8.951712,31.9704,0.0,0.56,0.56,131.84
2022-03-22 12:30:00,83.6976,16.8568,85.3782170814,31.0176,9.0468,32.31,52.68,7.8100000000000005,53.2557837235,133.27,114.4976,11.9768,115.1223008109,31.0176,9.0468,32.31,83.48,2.93,83.5314030769,130.18,110.3976,11.7368,111.0197395061,31.0176,9.0468,32.31,79.38,2.69,79.4255657833,132.66,80.2076,12.5068,81.1768387165,31.0176,9.0468,32.31,49.19,3.46,49.3115371896,133.27,31.0176,9.6468,32.4831073021,31.0176,9.0468,32.31,0.0,0.6000000000000001,0.6000000000000001,132.11
2022-03-22 13:00:00,81.976928,18.024104,83.9350049105,31.556928,9.204104,32.8718,50.42,8.82,51.1856307962,133.41,112.786928,13.074104,113.5421653972,31.556928,9.204104,32.8718,81.23,3.87,81.3221359779,130.37,108.806928,12.794104,109.5565455733,31.556928,9.204104,32.8718,77.25,3.59,77.3333731322,132.83,78.626928,11.764104,79.502125441,31.556928,9.204104,32.8718,47.07,2.56,47.1395640625,133.41,31.556928,9.764104,33.0329749148,31.556928,9.204104,32.8718,0.0,0.56,0.56,132.25
2022-03-22 13:30:00,83.229968,17.825824,85.1174927648,31.459968,9.175824,32.7708,51.77,8.65,52.4876690281,133.54,114.389968,12.675824,115.090144205,31.459968,9.175824,32.7708,82.93,3.5,83.0038246107,130.46,110.329968,12.405823999999999,111.0252507676,31.459968,9.175824,32.7708,78.87,3.23,78.9361121414,132.97,79.789968,11.875824,80.6689171188,31.459968,9.175824,32.7708,48.33,2.7,48.4053602404,133.54,31.459968,9.735824,32.9319883323,31.459968,9.175824,32.7708,0.0,0.56,0.56,132.42
2022-03-22 14:00:00,81.88616,17.31888,83.6975913871,31.19616,9.09888,32.496,50.69,8.22,51.3521615903,133.54,113.78616,11.97888,114.4149630669,31.19616,9.09888,32.496,82.59,2.88,82.6401990559,130.46,109.73616,11.73888,110.3622495023,31.19616,9.09888,32.496,78.54,2.64,78.584357222,132.97,78.52616,12.19888,79.4680468969,31.19616,9.09888,32.496,47.33,3.1,47.431412587,133.54,31.19616,9.65888,32.6572252587,31.19616,9.09888,32.496,0.0,0.56,0.56,132.42
2022-03-22 14:30:00,82.550112,17.094616,84.3015236363,28.610112,8.344616,29.8022,53.94,8.75,54.6450921858,133.54,112.330112,11.724616,112.9403412527,28.610112,8.344616,29.8022,83.72,3.38,83.7882020335,130.6,108.210112,11.464616,108.8157422393,28.610112,8.344616,29.8022,79.6,3.12,79.6611222617,133.0,78.970112,10.944616,79.7249221303,28.610112,8.344616,29.8022,50.36,2.6,50.4270720943,133.54,28.650112,8.904616,30.0020183274,28.610112,8.344616,29.8022,0.04,0.56,0.5614267539000001,132.47
2022-03-22 15:00:00,84.551792,17.853856,86.4162351904,26.001792,7.583856,27.0852,58.55,10.27,59.4438844626,133.54,113.121792,12.443856,113.8041711777,26.001792,7.583856,27.0852,87.12,4.86,87.2554525517,130.6,108.851792,12.103856,109.5226732311,26.001792,7.583856,27.0852,82.85,4.52,82.9732059161,133.0,80.661792,8.783856,81.1386517936,26.001792,7.583856,27.0852,54.66,1.2,54.6731707513,133.54,26.001792,8.183856,27.2592862386,26.001792,7.583856,27.0852,0.0,0.6000000000000001,0.6000000000000001,132.47
2022-03-22 15:30:00,85.371872,17.899296,87.2280994066,22.591872,6.589296,23.5332,62.78,11.31,63.7906301897,133.27,114.301872,12.269296,114.9584862767,22.591872,6.589296,23.5332,91.71,5.68,91.8857252243,130.21,109.741872,11.879296,110.3829522323,22.591872,6.589296,23.5332,87.15,5.29,87.3104037329,132.69,81.291872,6.849296,81.5799075077,22.591872,6.589296,23.5332,58.7,0.26,58.7005758064,133.27,22.591872,7.149296,23.6960991254,22.591872,6.589296,23.5332,0.0,0.56,0.56,132.2
2022-03-22 16:00:00,89.129904,16.487472,90.6420240286,19.019904,5.547472,19.8124,70.11,10.94,70.9584082403,133.27,118.629904,10.437472,119.0881813817,19.019904,5.547472,19.8124,99.61,4.89,99.7299563822,130.11,113.679904,10.077472,114.1257026938,19.019904,5.547472,19.8124,94.66,4.53,94.7683306807,132.63,84.549904,6.337472,84.7870852062,19.019904,5.547472,19.8124,65.53,0.79,65.5347617681,133.27,19.019904,6.107472,19.9764351775,19.019904,5.547472,19.8124,0.0,0.56,0.56,132.24
2022-03-22 16:30:00,94.04584,16.94712,95.5605823423,15.07584,4.39712,15.704,78.97,12.55,79.9610117495,132.35,123.21584,9.45712,123.5782357278,15.07584,4.39712,15.704,108.14,5.06,108.2583170015,128.94,117.57584,9.97712,117.9983943755,15.07584,4.39712,15.704,102.5,5.58,102.6517725127,131.62,89.12584,6.49712,89.3623406363,15.07584,4.39712,15.704,74.05,2.1,74.079771193,132.35,15.07584,4.95712,15.8699083299,15.07584,4.39712,15.704,0.0,0.56,0.56,131.33
2022-03-22 17:00:00,99.167536,22.803448,101.7555769332,11.497536,3.353448,11.9766,87.67,19.45,89.8016224798,132.38,129.047536,7.823448,129.2844649843,11.497536,3.353448,11.9766,117.55,4.47,117.6349582395,128.94,121.767536,15.253448,122.7191936879,11.497536,3.353448,11.9766,110.27,11.9,110.9102470469,131.62,94.577536,12.063448,95.343783717,11.497536,3.353448,11.9766,83.08,8.71,83.5353248632,132.38,11.497536,3.913448,12.1453040028,11.497536,3.353448,11.9766,0.0,0.56,0.56,131.36
2022-03-22 17:30:00,102.50328,19.79304,104.3967760192,8.51328,2.48304,8.868,93.99,17.31,95.5706869286,132.27,133.48328,9.83304,133.8449652217,8.51328,2.48304,8.868,124.97,7.35,125.1859552825,128.72,125.14328,18.59304,126.516961968,8.51328,2.48304,8.868,116.63,16.11,117.737372996,131.45,98.15328,6.61304,98.3758032892,8.51328,2.48304,8.868,89.64,4.13,89.7350906836,132.27,8.51328,3.04304,9.0407980179,8.51328,2.48304,8.868,0.0,0.56,0.56,131.26
2022-03-22 18:00:00,104.803104,19.995072,106.6934558083,6.4631039999999995,1.885072,6.7324,98.34,18.11,99.9936382976,132.61,138.283104,20.055072,139.7298205996,6.4631039999999995,1.885072,6.7324,131.82,18.17,133.0663793,129.07,127.763104,27.475072,130.6839329264,6.4631039999999995,1.885072,6.7324,121.3,25.59,123.9699080422,131.78,101.783104,7.515072,102.060161508,6.4631039999999995,1.885072,6.7324,95.32,5.63,95.486120981,132.61,6.4631039999999995,2.405072,6.8960919831,6.4631039999999995,1.885072,6.7324,0.0,0.52,0.52,131.59
2022-03-22 18:30:00,106.010288,23.032584,108.4835521522,6.900288,2.012584,7.1878,99.11,21.02,101.314522651,132.93,140.880288,22.892584,142.7281540172,6.900288,2.012584,7.1878,133.98,20.88,135.5972521845,129.39,129.760288,30.212584,133.2311246436,6.900288,2.012584,7.1878,122.86,28.2,126.0548277536,132.05,103.320288,10.092584,103.8120521144,6.900288,2.012584,7.1878,96.42,8.08,96.7579598793,132.93,6.940288,2.572584,7.4017420895,6.900288,2.012584,7.1878,0.04,0.56,0.5614267539000001,131.91
2022-03-22 19:00:00,109.027312,22.664216,111.3580776093,7.797312,2.274216,8.1222,101.23,20.39,103.2630863378,132.33,144.487312,23.904215999999998,146.4513396032,7.797312,2.274216,8.1222,136.69,21.63,138.3907981045,128.57,133.147312,29.324216,136.3382423858,7.797312,2.274216,8.1222,125.35,27.05,128.2354280221,131.36,106.267312,10.724216,106.8070709669,7.797312,2.274216,8.1222,98.47,8.45,98.8318946495,132.33,7.797312,2.794216,8.2828568429,7.797312,2.274216,8.1222,0.0,0.52,0.52,131.31
2022-03-22 19:30:00,107.74288,24.17584,110.4219155349,8.28288,2.41584,8.628,99.46,21.76,101.8125198588,134.23,143.58288,23.54584,145.5006873193,8.28288,2.41584,8.628,135.3,21.13,136.9400120491,130.96,132.40288,31.33584,136.0604920644,8.28288,2.41584,8.628,124.12,28.92,127.4446577931,133.32,104.94288,10.36584,105.4535855322,8.28288,2.41584,8.628,96.66,7.95,96.9863810027,134.23,8.28288,2.97584,8.8012342771,8.28288,2.41584,8.628,0.0,0.56,0.56,133.2
2022-03-22 20:00:00,103.762672,25.563696,106.8653108065,8.412672,2.453696,8.7632,95.35,23.11,98.1106242973,134.76,138.522672,21.723696,140.2157253161,8.412672,2.453696,8.7632,130.11,19.27,131.5292553009,131.76,127.732672,33.643696,132.0891130139,8.412672,2.453696,8.7632,119.32,31.19,123.329147001,133.99,101.082672,9.373696,101.5163669334,8.412672,2.453696,8.7632,92.67,6.92,92.9280113852,134.76,8.412672,3.013696,8.9361856382,8.412672,2.453696,8.7632,0.0,0.56,0.56,133.71
2022-03-22 20:30:00,100.531024,26.733632,104.0248713837,8.481024,2.473632,8.8344,92.05,24.26,95.1932250741,134.71,134.771024,20.213632,136.2784642878,8.481024,2.473632,8.8344,126.29,17.74,127.5298855171,131.8,124.271024,35.103632,129.1338545293,8.481024,2.473632,8.8344,115.79,32.63,120.2997963423,133.99,97.971024,8.273632,98.3197565603,8.481024,2.473632,8.8344,89.49,5.8,89.6777569969,134.71,8.481024,3.033632,9.0072576959,8.481024,2.473632,8.8344,0.0,0.56,0.56,133.65
2022-03-22 21:00:00,96.028992,29.208456,100.3728110916,8.668992,2.528456,9.0302,87.36,26.68,91.3432646669,135.15,128.938992,17.988456,130.1877421543,8.668992,2.528456,9.0302,120.27,15.46,121.2595748797,132.41,118.888992,37.738456,124.7348527078,8.668992,2.528456,9.0302,110.22,35.21,115.7073571559,134.48,93.578992,6.268456,93.7887055266,8.668992,2.528456,9.0302,84.91,3.74,84.9923273008,135.15,8.708992,3.088456,9.24040595,8.668992,2.528456,9.0302,0.04,0.56,0.5614267539000001,134.08
2022-03-22 21:30:00,92.288288,30.351584,97.1511541531,7.788288,2.271584,8.1128,84.5,28.08,89.043452314,135.05,123.238288,15.611584,124.2231749077,7.788288,2.271584,8.1128,115.45,13.34,116.2181487548,132.41,113.528288,39.491584,120.2009042522,7.788288,2.271584,8.1128,105.74,37.22,112.0994023178,134.48,89.968288,4.631584,90.0874265145,7.788288,2.271584,8.1128,82.18,2.36,82.2138796068,135.05,7.788288,2.831584,8.2870560466,7.788288,2.271584,8.1128,0.0,0.56,0.56,133.97
2022-03-22 22:00:00,87.954096,31.654528,93.4769070203,6.8040959999999995,1.984528,7.0876,81.15,29.67,86.4038853293,135.84,116.444096,12.904527999999999,117.1569645226,6.8040959999999995,1.984528,7.0876,109.64,10.92,110.1824668448,133.65,107.154096,42.114528,115.1331132135,6.8040959999999995,1.984528,7.0876,100.35,40.13,108.0765441712,135.46,85.734096,3.144528,85.7917436195,6.8040959999999995,1.984528,7.0876,78.93,1.16,78.9385235484,135.84,6.8040959999999995,2.544528,7.264320004,6.8040959999999995,1.984528,7.0876,0.0,0.56,0.56,134.75
2022-03-22 22:30:00,83.436672,31.615696,89.2257276126,5.916672,1.7256960000000001,6.1632,77.52,29.89,83.0828652611,136.48,109.596672,12.025696,110.2544687428,5.916672,1.7256960000000001,6.1632,103.68,10.3,104.1903661573,134.56,100.776672,43.065696,109.59284553,5.916672,1.7256960000000001,6.1632,94.86,41.34,103.4766408423,136.22,81.316672,2.985696,81.3714662874,5.916672,1.7256960000000001,6.1632,75.4,1.26,75.4105271166,136.48,5.916672,2.285696,6.3428238002,5.916672,1.7256960000000001,6.1632,0.0,0.56,0.56,135.37
2022-03-22 23:00:00,78.59656,32.78108,85.1587837501,6.10656,1.7810800000000002,6.361,72.49,31.0,78.840345636,136.72,103.37656,10.75108,103.9341083504,6.10656,1.7810800000000002,6.361,97.27,8.97,97.6827200686,134.95,95.05656,44.63108,105.0127749419,6.10656,1.7810800000000002,6.361,88.95,42.85,98.7330998197,136.53,76.57656,2.29108,76.610825534,6.10656,1.7810800000000002,6.361,70.47,0.51,70.471845442,136.72,6.10656,2.34108,6.5399335318,6.10656,1.7810800000000002,6.361,0.0,0.56,0.56,135.6
2022-03-22 23:30:00,75.020064,47.333352,88.7043190274,6.080064,1.773352,6.3334,68.94,45.56,82.6343584715,136.5,96.240064,11.503352,96.9251103995,6.080064,1.773352,6.3334,90.16,9.73,90.6835073208,134.67,90.000064,34.883352,96.5238818467,6.080064,1.773352,6.3334,83.92,33.11,90.2155114157,136.27,71.800064,12.163352,72.8230480156,6.080064,1.773352,6.3334,65.72,10.39,66.5362344892,136.5,6.080064,2.333352,6.5124273355,6.080064,1.773352,6.3334,0.0,0.56,0.56,135.37
2022-03-23 00:00:00,72.540432,53.886376,90.3651248722,5.610432,1.6363759999999998,5.8442,66.93,52.25,84.9098781061,136.28,91.430432,13.926376,92.4849600973,5.610432,1.6363759999999998,5.8442,85.82,12.29,86.6955391009,134.46,86.160432,30.566375999999998,91.4216789618,5.610432,1.6363759999999998,5.8442,80.55,28.93,85.5876591571,136.08,68.830432,15.606376000000001,70.5775271681,5.610432,1.6363759999999998,5.8442,63.22,13.97,64.7451102401,136.28,5.610432,2.236376,6.0397288714,5.610432,1.6363759999999998,5.8442,0.0,0.6000000000000001,0.6000000000000001,135.15
2022-03-23 00:30:00,72.228576,54.824168,90.6788651665,5.328576,1.554168,5.5506,66.9,53.27,85.5178513528,136.6,90.668576,14.734168,91.8579685194,5.328576,1.554168,5.5506,85.34,13.18,86.3517689454,134.84,85.418576,31.434168,91.0188993766,5.328576,1.554168,5.5506,80.09,29.88,85.4822934882,136.41,68.528576,14.864168,70.1221022141,5.328576,1.554168,5.5506,63.2,13.31,64.5863460803,136.6,5.328576,2.114168,5.7326633008,5.328576,1.554168,5.5506,0.0,0.56,0.56,135.47
2022-03-23 01:00:00,73.932016,54.938088,92.1093725031,5.342016,1.5580880000000001,5.5646,68.59,53.38,86.9138222609,136.4,93.032016,14.848088,94.2094566287,5.342016,1.5580880000000001,5.5646,87.69,13.29,88.6913761309,134.55,87.642016,31.458088,93.1167775922,5.342016,1.5580880000000001,5.5646,82.3,29.9,87.5631200906,136.17,70.112016,14.548088,71.6054582559,5.342016,1.5580880000000001,5.5646,64.77,12.99,66.059768392,136.4,5.342016,2.1580880000000002,5.7614649838,5.342016,1.5580880000000001,5.5646,0.0,0.6000000000000001,0.6000000000000001,135.26
2022-03-23 01:30:00,74.768832,54.592576,92.5782241834,4.808832,1.402576,5.0092,69.96,53.19,87.8838876018,136.81,93.748832,14.302576,94.8335762354,4.808832,1.402576,5.0092,88.94,12.9,89.8706492688,135.02,88.308832,31.032576,93.6027274303,4.808832,1.402576,5.0092,83.5,29.63,88.6012804648,136.57,70.818832,14.892576,72.3677814069,4.808832,1.402576,5.0092,66.01,13.49,67.3743289391,136.81,4.808832,2.002576,5.2091434843,4.808832,1.402576,5.0092,0.0,0.6000000000000001,0.6000000000000001,135.67
2022-03-23 02:00:00,73.74952,54.72236,91.8342440716,4.25952,1.2423600000000001,4.437,69.49,53.48,87.6867749435,137.29,91.98952,15.14236,93.2274790832,4.25952,1.2423600000000001,4.437,87.73,13.9,88.8243373181,135.68,86.66952,31.31236,92.152425827,4.25952,1.2423600000000001,4.437,82.41,30.07,87.72464306,137.08,69.80952,14.50236,71.2999826662,4.25952,1.2423600000000001,4.437,65.55,13.26,66.8777249912,137.29,4.25952,1.8023600000000002,4.6251499651,4.25952,1.2423600000000001,4.437,0.0,0.56,0.56,136.15
2022-03-23 02:30:00,72.875152,43.537336,84.8898545469,3.865152,1.1273360000000001,4.0262,69.01,42.41,80.9999271605,136.15,88.105152,36.227336,95.2624673342,3.865152,1.1273360000000001,4.0262,84.24,35.1,91.26,133.72,85.155152,16.897336,86.8154357015,3.865152,1.1273360000000001,4.0262,81.29,15.77,82.8055372545,135.44,68.165152,6.927336,68.5162457468,3.865152,1.1273360000000001,4.0262,64.3,5.8,64.561056373,136.15,3.865152,1.727336,4.2335670114,3.865152,1.1273360000000001,4.0262,0.0,0.6000000000000001,0.6000000000000001,135.0
2022-03-23 03:00:00,72.570208,41.832144,83.7637353561,3.230208,0.942144,3.3648,69.34,40.89,80.4986192428,136.03,87.300208,35.162144,94.1153690293,3.230208,0.942144,3.3648,84.07,34.22,90.7676886342,133.64,84.360208,15.902144,85.8459252242,3.230208,0.942144,3.3648,81.13,14.96,82.4977484541,135.38,67.850208,8.062144,68.3275119664,3.230208,0.942144,3.3648,64.62,7.12,65.0110667502,136.03,3.2702080000000002,1.502144,3.5987076792,3.230208,0.942144,3.3648,0.04,0.56,0.5614267539000001,134.89
2022-03-23 03:30:00,70.994096,42.884528,82.9412105569,3.204096,0.9345279999999999,3.3376,67.79,41.95,79.72005143,136.14,85.534096,36.204528,92.8808345475,3.204096,0.9345279999999999,3.3376,82.33,35.27,89.5667449448,133.8,82.644096,16.844528,84.3432553747,3.204096,0.9345279999999999,3.3376,79.44,15.91,81.0175394591,135.48,66.384096,7.204528,66.7738977853,3.204096,0.9345279999999999,3.3376,63.18,6.27,63.4903559606,136.14,3.204096,1.534528,3.5526057141000003,3.204096,0.9345279999999999,3.3376,0.0,0.6000000000000001,0.6000000000000001,134.98
2022-03-23 04:00:00,71.180832,42.048576,82.6728104508,3.080832,0.8985759999999999,3.2092,68.1,41.15,79.5671571693,136.26,85.590832,35.438576,92.6373747003,3.080832,0.8985759999999999,3.2092,82.51,34.54,89.4478155127,133.91,82.720832,16.078576,84.2689542653,3.080832,0.8985759999999999,3.2092,79.64,15.18,81.0738058808,135.59,66.560832,7.938576,67.0325692887,3.080832,0.8985759999999999,3.2092,63.48,7.04,63.8691787954,136.26,3.080832,1.4585759999999999,3.4086609922,3.080832,0.8985759999999999,3.2092,0.0,0.56,0.56,135.1
2022-03-23 04:30:00,70.871664,42.212152,82.4903541913,3.161664,0.922152,3.2934,67.71,41.29,79.3064196645,136.21,85.521664,35.532151999999996,92.6093345138,3.161664,0.922152,3.2934,82.36,34.61,89.3365641829,133.84,82.631664,16.202152,84.2051163816,3.161664,0.922152,3.2934,79.47,15.28,80.9256405597,135.52,66.281664,7.8021519999999995,66.7392879677,3.161664,0.922152,3.2934,63.12,6.88,63.4938485209,136.21,3.161664,1.522152,3.5089978568999998,3.161664,0.922152,3.2934,0.0,0.6000000000000001,0.6000000000000001,135.04
2022-03-23 05:00:00,71.902064,41.674352,83.106307956,3.272064,0.954352,3.4084,68.63,40.72,79.8009730517,136.21,86.662064,34.874352,93.4159181519,3.272064,0.954352,3.4084,83.39,33.92,90.0247660369,133.77,83.722064,15.564352,85.1565209106,3.272064,0.954352,3.4084,80.45,14.61,81.7658522857,135.49,67.252064,8.344352,67.7677528221,3.272064,0.954352,3.4084,63.98,7.39,64.4053763284,136.21,3.272064,1.554352,3.6224871235,3.272064,0.954352,3.4084,0.0,0.6000000000000001,0.6000000000000001,135.04
2022-03-23 05:30:00,74.026416,41.537288,84.883782669,3.316416,0.9672879999999999,3.4546,70.71,40.57,81.5219540983,135.17,89.776416,34.017288,96.005107951,3.316416,0.9672879999999999,3.4546,86.46,33.05,92.561515221,132.38,86.596416,15.057288,87.8957404313,3.316416,0.9672879999999999,3.4546,83.28,14.09,84.463521712,134.35,69.396416,7.7372879999999995,69.826414624,3.316416,0.9672879999999999,3.4546,66.08,6.77,66.4258932947,135.17,3.316416,1.527288,3.6511948346,3.316416,0.9672879999999999,3.4546,0.0,0.56,0.56,134.0
2022-03-23 06:00:00,77.535968,39.578824,87.0534872531,3.115968,0.908824,3.2458,74.42,38.67,83.8671884589,134.46,93.905968,31.938824,99.1888063469,3.115968,0.908824,3.2458,90.79,31.03,95.9462610006,131.42,90.505968,13.248824,91.4705503482,3.115968,0.908824,3.2458,87.39,12.34,88.2569413701,133.59,72.665968,8.938824,73.2136973515,3.115968,0.908824,3.2458,69.55,8.03,70.0120232532,134.46,3.115968,1.468824,3.4448077624,3.115968,0.908824,3.2458,0.0,0.56,0.56,133.29
2022-03-23 06:30:00,86.683632,36.743976,94.1497309024,3.853632,1.123976,4.0142,82.83,35.62,90.1642573307,134.46,104.573632,28.063976,108.2738715416,3.853632,1.123976,4.0142,100.72,26.94,104.2606445405,131.2,100.803632,9.593976,101.2591556348,3.853632,1.123976,4.0142,96.95,8.47,97.3192858585,133.4,81.143632,11.933976,82.0165153937,3.853632,1.123976,4.0142,77.29,10.81,78.0422975059,134.46,3.853632,1.723976,4.2216789125,3.853632,1.123976,4.0142,0.0,0.6000000000000001,0.6000000000000001,133.27
2022-03-23 07:00:00,94.259536,31.899448,99.5109788397,4.969536,1.4494479999999998,5.1766,89.29,30.45,94.3393163003,133.06,114.299536,22.959448,116.5826753093,4.969536,1.4494479999999998,5.1766,109.33,21.51,111.4258901692,129.35,110.169536,5.079448,110.2865696921,4.969536,1.4494479999999998,5.1766,105.2,3.63,105.2626092209,131.85,88.279536,16.149448,89.7445326863,4.969536,1.4494479999999998,5.1766,83.31,14.7,84.5969627114,133.06,4.969536,2.009448,5.3604262256,4.969536,1.4494479999999998,5.1766,0.0,0.56,0.56,131.88
2022-03-23 07:30:00,101.294064,27.910352,105.0689066775,7.784064,2.270352,8.1084,93.51,25.64,96.9614856528,132.36,123.624064,18.460352,124.9947750742,7.784064,2.270352,8.1084,115.84,16.19,116.9658997315,128.3,119.264064,3.730352,119.3223888792,7.784064,2.270352,8.1084,111.48,1.46,111.4895600494,131.01,94.964064,21.020352,97.2626786059,7.784064,2.270352,8.1084,87.18,18.75,89.1735100801,132.36,7.784064,2.830352,8.2826653198,7.784064,2.270352,8.1084,0.0,0.56,0.56,131.19
2022-03-23 08:00:00,101.81745599999999,26.453008,105.1976994927,11.427456,3.333008,11.9036,90.39,23.12,93.2999812433,131.92,125.447456,15.753008,126.4326756733,11.427456,3.333008,11.9036,114.02,12.42,114.6944497349,127.88,120.987456,6.463008,121.1599561809,11.427456,3.333008,11.9036,109.56,3.13,109.6047010853,130.7,95.757456,24.153008,98.756560162,11.427456,3.333008,11.9036,84.33,20.82,86.8620820612,131.92,11.427456,3.893008,12.0723759849,11.427456,3.333008,11.9036,0.0,0.56,0.56,130.77
2022-03-23 08:30:00,99.498576,28.224168,103.4242248476,15.168576,4.424168,15.8006,84.33,23.8,87.6241342325,132.09,125.468576,5.824168,125.603680266,15.168576,4.424168,15.8006,110.3,1.4,110.3088845017,128.55,119.988576,5.624168,120.1203131706,15.168576,4.424168,15.8006,104.82,1.2,104.8268686931,131.27,93.828576,24.794168,97.0492268954,15.168576,4.424168,15.8006,78.66,20.37,81.2547383234,132.09,15.168576,4.984168,15.9664532229,15.168576,4.424168,15.8006,0.0,0.56,0.56,130.92
2022-03-23 09:00:00,96.722096,28.748528,100.9041214064,19.332096,5.638528,20.1376,77.39,23.11,80.7668508734,132.26,122.522096,7.778528,122.7687643747,19.332096,5.638528,20.1376,103.19,2.14,103.2121877493,128.93,117.412096,7.548528,117.6544965655,19.332096,5.638528,20.1376,98.08,1.9100000000000001,98.0985958105,131.63,91.562096,26.718528,95.380800806,19.332096,5.638528,20.1376,72.23,21.08,75.2432010218,132.26,19.372096,6.198528,20.339612897,19.332096,5.638528,20.1376,0.04,0.56,0.5614267539000001,131.08
2022-03-23 09:30:00,92.848544,30.709992,97.7954790957,22.868544,6.669992,23.8214,69.98,24.04,73.9940673298,132.26,119.678544,9.289992,120.0385681576,22.868544,6.669992,23.8214,96.81,2.62,96.8454464598,128.9,114.858544,9.039992,115.2137430394,22.868544,6.669992,23.8214,91.99,2.37,92.0205248844,131.59,88.248544,26.989992,92.2836127721,22.868544,6.669992,23.8214,65.38,20.32,68.4649311692,132.26,22.908544,7.229992,24.0223681705,22.868544,6.669992,23.8214,0.04,0.56,0.5614267539000001,131.08
2022-03-23 10:00:00,92.174448,29.990464,96.9306803599,25.784448,7.520464,26.8588,66.39,22.47,70.0894642582,132.42,117.704448,10.350464,118.1586610621,25.784448,7.520464,26.8588,91.92,2.83,91.963554194,129.44,113.114448,10.090464,113.5636200994,25.784448,7.520464,26.8588,87.33,2.5700000000000003,87.3678075724,132.02,87.824448,29.300464,92.5832104494,25.784448,7.520464,26.8588,62.04,21.78,65.7520341891,132.42,25.784448,8.080464,27.0209484867,25.784448,7.520464,26.8588,0.0,0.56,0.56,131.26
2022-03-23 10:30:00,88.858848,30.034664,93.7975261373,28.198848,8.224664,29.3738,60.66,21.81,64.4617072377,132.34,114.268848,10.664664,114.7654333041,28.198848,8.224664,29.3738,86.07,2.44,86.1045788562,129.59,110.008848,10.444664,110.5035639442,28.198848,8.224664,29.3738,81.81,2.22,81.8401154691,132.02,84.938848,30.694664,90.3148398528,28.198848,8.224664,29.3738,56.74,22.47,61.0272766884,132.34,28.198848,8.784664,29.535493057,28.198848,8.224664,29.3738,0.0,0.56,0.56,131.18
2022-03-23 11:00:00,82.283904,33.349472,88.785292364,29.723904,8.669472,30.9624,52.56,24.68,58.0659624909,132.78,110.353904,12.029472,111.0076228222,29.723904,8.669472,30.9624,80.63,3.36,80.6999783147,129.8,106.403904,11.769472,107.0528432953,29.723904,8.669472,30.9624,76.68,3.1,76.7426374319,132.26,78.903904,28.669472,83.9509659933,29.723904,8.669472,30.9624,49.18,20.0,53.0911706407,132.78,29.723904,9.229472,31.1238433102,29.723904,8.669472,30.9624,0.0,0.56,0.56,131.64
2022-03-23 11:30:00,80.58072,33.50396,87.2683663844,30.87072,9.00396,32.157,49.71,24.5,55.4196183675,132.64,108.96072,12.10396,109.6309461357,30.87072,9.00396,32.157,78.09,3.1,78.1515073431,129.66,105.11072,11.85396,105.7770288229,30.87072,9.00396,32.157,74.24,2.85,74.2946841975,132.14,77.43072,29.07396,82.7091987012,30.87072,9.00396,32.157,46.56,20.07,50.7014644759,132.64,30.87072,9.56396,32.3182716772,30.87072,9.00396,32.157,0.0,0.56,0.56,131.52
2022-03-23 12:00:00,80.024992,32.956456,86.5455217598,31.564992,9.206456,32.8802,48.46,23.75,53.9669723071,132.77,108.274992,11.856456,108.9222173915,31.564992,9.206456,32.8802,76.71,2.65,76.755759393,129.85,104.504992,11.616456,105.1486348124,31.564992,9.206456,32.8802,72.94,2.41,72.9798033705,132.33,76.944992,30.056456,82.6070356638,31.564992,9.206456,32.8802,45.38,20.85,49.9406337565,132.77,31.564992,9.766456,33.0413738026,31.564992,9.206456,32.8802,0.0,0.56,0.56,131.67
2022-03-23 12:30:00,83.93712,30.70916,89.3783677508,31.67712,9.23916,32.997,52.26,21.47,56.4983937825,132.71,109.72712,11.60916,110.3395371542,31.67712,9.23916,32.997,78.05,2.37,78.0859744128,130.03,105.88712,11.39916,106.4989344106,31.67712,9.23916,32.997,74.21,2.16,74.2414284615,132.56,80.54712,32.09916,86.7075233933,31.67712,9.23916,32.997,48.87,22.86,53.9523539802,132.71,31.67712,9.79916,33.1581583958,31.67712,9.23916,32.997,0.0,0.56,0.56,131.67
2022-03-23 13:00:00,86.025312,28.248216,90.544552635,30.405312,8.868216,31.6722,55.62,19.38,58.8996502536,132.44,111.105312,10.958216,111.644403588,30.405312,8.868216,31.6722,80.7,2.09,80.72705928,129.93,107.135312,10.758216000000001,107.6741115071,30.405312,8.868216,31.6722,76.73,1.8900000000000001,76.7532735458,132.52,82.415312,33.478216,88.9554641301,30.405312,8.868216,31.6722,52.01,24.61,57.5386148599,132.44,30.405312,9.428216,31.8335397774,30.405312,8.868216,31.6722,0.0,0.56,0.56,131.43
2022-03-23 13:30:00,78.28384,32.89112,84.9128104587,28.80384,8.40112,30.004,49.48,24.49,55.2089711913,133.02,109.39384,11.56112,110.0030532558,28.80384,8.40112,30.004,80.59,3.16,80.6519293012,130.12,105.44384,11.31112,106.0487851397,28.80384,8.40112,30.004,76.64,2.91,76.6952260574,132.65,75.11384,28.66112,80.3961986614,28.80384,8.40112,30.004,46.31,20.26,50.5478357598,133.02,28.80384,8.96112,30.1655908346,28.80384,8.40112,30.004,0.0,0.56,0.56,132.04
2022-03-23 14:00:00,83.007952,31.017736,88.6138817669,26.837952,7.827736,27.9562,56.17,23.19,60.7687831045,132.85,110.177952,10.657736,110.6922239525,26.837952,7.827736,27.9562,83.34,2.83,83.3880357126,130.12,106.077952,10.417736,106.5882785483,26.837952,7.827736,27.9562,79.24,2.59,79.2823164394,132.61,79.337952,29.197736,84.5400403068,26.837952,7.827736,27.9562,52.5,21.37,56.682686069,132.85,26.837952,8.387736,28.1181397457,26.837952,7.827736,27.9562,0.0,0.56,0.56,131.88
2022-03-23 14:30:00,84.715776,31.448768,90.364748171,25.435776,7.418768,26.4956,59.28,24.03,63.965297623,132.85,111.375776,11.918768,112.0116980955,25.435776,7.418768,26.4956,85.94,4.5,86.0577341091,130.2,107.155776,11.578768,107.7795351565,25.435776,7.418768,26.4956,81.72,4.16,81.8258149975,132.72,80.845776,27.968768,85.5470132762,25.435776,7.418768,26.4956,55.41,20.55,59.0979745846,132.85,25.435776,7.978768,26.6578213573,25.435776,7.418768,26.4956,0.0,0.56,0.56,131.88
2022-03-23 15:00:00,82.538736,33.600048,89.1156897863,21.188736,6.180048,22.0716,61.35,27.42,67.1988013286,133.15,111.318736,11.780048,111.9402988897,21.188736,6.180048,22.0716,90.13,5.6,90.3038033529,130.24,106.878736,11.400048,107.4850003645,21.188736,6.180048,22.0716,85.69,5.22,85.8488468181,132.76,78.508736,23.770048,82.0282683606,21.188736,6.180048,22.0716,57.32,17.59,59.9582396339,133.15,21.228736,6.740048,22.2730213307,21.188736,6.180048,22.0716,0.04,0.56,0.5614267539000001,132.23
2022-03-23 15:30:00,84.8428,33.5704,91.2429310577,18.8928,5.5104,19.68,65.95,28.06,71.6712362109,132.96,111.3928,11.5004,111.984887784,18.8928,5.5104,19.68,92.5,5.99,92.6937435861,130.0,106.8228,11.0904,107.3969625827,18.8928,5.5104,19.68,87.93,5.58,88.1068743062,132.56,80.4928,22.3704,83.5435553948,18.8928,5.5104,19.68,61.6,16.86,63.8656370829,132.96,18.8928,6.0704,19.8440834507,18.8928,5.5104,19.68,0.0,0.56,0.56,132.05
2022-03-23 16:00:00,87.213008,33.232544,93.3301170315,16.843008,4.912544,17.5448,70.37,28.32,75.854856799,132.93,114.103008,10.922544,114.6245977183,16.843008,4.912544,17.5448,97.26,6.01,97.445511441,129.91,109.303008,10.502544,109.8064250776,16.843008,4.912544,17.5448,92.46,5.59,92.6288275862,132.51,82.553008,21.532544,85.3150020862,16.843008,4.912544,17.5448,65.71,16.62,67.7792630529,132.93,16.843008,5.472544,17.709761611,16.843008,4.912544,17.5448,0.0,0.56,0.56,132.05
2022-03-23 16:30:00,94.161152,31.040336,99.145473951,13.441152,3.920336,14.0012,80.72,27.12,85.1540533386,132.33,119.921152,8.940336,120.2539492275,13.441152,3.920336,14.0012,106.48,5.02,106.5982682786,129.15,114.601152,8.560336,114.9204219978,13.441152,3.920336,14.0012,101.16,4.64,101.266357691,131.87,88.761152,21.250336,91.2694849579,13.441152,3.920336,14.0012,75.32,17.33,77.2879764258,132.33,13.441152,4.480336,14.1682030533,13.441152,3.920336,14.0012,0.0,0.56,0.56,131.43
2022-03-23 17:00:00,99.256256,31.506408,104.1367279119,9.176256,2.676408,9.5586,90.08,28.83,94.581051485,132.06,124.126256,8.946408,124.4482448437,9.176256,2.676408,9.5586,114.95,6.27,115.1208729988,128.73,118.396256,8.486408,118.7000107648,9.176256,2.676408,9.5586,109.22,5.8100000000000005,109.3744234271,131.5,93.196256,18.216408,94.9598844399,9.176256,2.676408,9.5586,84.02,15.54,85.4450232606,132.06,9.176256,3.276408,9.7436401596,9.176256,2.676408,9.5586,0.0,0.6000000000000001,0.6000000000000001,131.15
2022-03-23 17:30:00,103.021952,31.559736,107.747573199,6.581952,1.9197359999999999,6.8562,96.44,29.64,100.8920373469,131.94,127.931952,8.429736,128.2093787192,6.581952,1.9197359999999999,6.8562,121.35,6.51,121.5244938274,128.48,121.871952,7.949736,122.130958347,6.581952,1.9197359999999999,6.8562,115.29,6.03,115.4475855096,131.3,96.511952,16.599736,97.9290973823,6.581952,1.9197359999999999,6.8562,89.93,14.68,91.1202902761,131.94,6.581952,2.479736,7.0335753895,6.581952,1.9197359999999999,6.8562,0.0,0.56,0.56,131.06
2022-03-23 18:00:00,106.140112,30.374616,110.4008182602,4.610112,1.344616,4.8022,101.53,29.03,105.5986827569,131.51,131.430112,7.154616,131.6247046357,4.610112,1.344616,4.8022,126.82,5.8100000000000005,126.9530169,127.9,125.090112,6.704616,125.2696611151,4.610112,1.344616,4.8022,120.48,5.36,120.5991708098,130.81,99.260112,16.274616,100.5854510364,4.610112,1.344616,4.8022,94.65,14.93,95.820286996,131.51,4.610112,1.9046159999999999,4.9880552082000005,4.610112,1.344616,4.8022,0.0,0.56,0.56,130.63
2022-03-23 18:30:00,108.440544,30.170992,112.5594968951,4.220544,1.230992,4.3964,104.22,28.94,108.1634503888,131.35,134.670544,6.370992,134.8211591714,4.220544,1.230992,4.3964,130.45,5.14,130.5512240463,127.57,128.170544,5.940992,128.3081592698,4.220544,1.230992,4.3964,123.95,4.71,124.0394558195,130.53,101.380544,16.110992,102.6527094867,4.220544,1.230992,4.3964,97.16,14.88,98.2928278157,131.35,4.220544,1.750992,4.5693505709,4.220544,1.230992,4.3964,0.0,0.52,0.52,130.45
2022-03-23 19:00:00,111.36144,29.18792,115.1229994085,4.3814400000000004,1.27792,4.564,106.98,27.91,110.5607909704,130.83,138.60144,5.03792,138.6929695695,4.3814400000000004,1.27792,4.564,134.22,3.76,134.2726554441,126.83,131.89144,4.67792,131.9743720606,4.3814400000000004,1.27792,4.564,127.51,3.4,127.5553217236,129.9,104.10144,16.78792,105.4464037699,4.3814400000000004,1.27792,4.564,99.72,15.51,100.918969971,130.83,4.3814400000000004,1.83792,4.7513120714,4.3814400000000004,1.27792,4.564,0.0,0.56,0.56,129.92
2022-03-23 19:30:00,110.404384,29.812112,114.3586027736,4.224384,1.2321119999999999,4.4004,106.18,28.58,109.9591233141,131.42,137.444384,5.572112,137.5572867037,4.224384,1.2321119999999999,4.4004,133.22,4.34,133.2906748426,127.57,130.824384,5.182112,130.9269786322,4.224384,1.2321119999999999,4.4004,126.6,3.95,126.6616062586,130.51,103.144384,16.582112,104.46880103230001,4.224384,1.2321119999999999,4.4004,98.92,15.35,100.1038905338,131.42,4.224384,1.792112,4.5888000174,4.224384,1.2321119999999999,4.4004,0.0,0.56,0.56,130.49
