Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-23 20:00:00,106.400224,31.699232,111.0218400885,3.9402239999999997,1.149232,4.1044,102.46,30.55,106.9175107267,132.33,132.580224,7.969232,132.8195183494,3.9402239999999997,1.149232,4.1044,128.64,6.82,128.8206582812,128.8,126.210224,7.459232,126.4304582929,3.9402239999999997,1.149232,4.1044,122.27,6.31,122.432712132,131.55,99.390224,15.229232,100.5502169768,3.9402239999999997,1.149232,4.1044,95.45,14.08,96.4828943388,132.33,3.9402239999999997,1.709232,4.2949783701,3.9402239999999997,1.149232,4.1044,0.0,0.56,0.56,131.38
2022-03-23 20:30:00,102.980816,32.966488,108.1288018757,3.930816,1.146488,4.0946,99.05,31.82,104.0356424501,132.36,128.360816,9.866488,128.739452654,3.930816,1.146488,4.0946,124.43,8.72,124.7351726659,128.98,122.170816,9.266488,122.5217371814,3.930816,1.146488,4.0946,118.24,8.12,118.5184880093,131.67,96.220816,14.086488,97.2464630507,3.930816,1.146488,4.0946,92.29,12.94,93.1927448893,132.36,3.930816,1.706488,4.285255619,3.930816,1.146488,4.0946,0.0,0.56,0.56,131.38
2022-03-23 21:00:00,99.110016,34.207088,104.8471274807,4.070016,1.187088,4.2396,95.04,33.02,100.6127327926,132.87,123.310016,11.407088,123.8365119929,4.070016,1.187088,4.2396,119.24,10.22,119.6771740977,129.76,117.410016,10.757088,117.9017675837,4.070016,1.187088,4.2396,113.34,9.57,113.7433096934,132.27,92.640016,13.437088,93.6094434253,4.070016,1.187088,4.2396,88.57,12.25,89.4131276715,132.87,4.070016,1.747088,4.4291474033,4.070016,1.187088,4.2396,0.0,0.56,0.56,131.89
2022-03-23 21:30:00,95.829968,35.610824,102.2326442622,3.979968,1.160824,4.1458,91.85,34.45,98.098037697,133.49,118.649968,12.970824,119.3568480718,3.979968,1.160824,4.1458,114.67,11.81,115.276558762,130.58,112.979968,12.240824,113.6411498599,3.979968,1.160824,4.1458,109.0,11.08,109.5617013376,132.96,89.589968,12.510824,90.4592896468,3.979968,1.160824,4.1458,85.61,11.35,86.3591025891,133.49,4.019968,1.720824,4.372799785,3.979968,1.160824,4.1458,0.04,0.56,0.5614267539000001,132.49
2022-03-23 22:00:00,89.928224,38.018232,97.6343763036,3.628224,1.058232,3.7794,86.3,36.96,93.8814763412,134.24,111.588224,15.858232,112.7094284328,3.628224,1.058232,3.7794,107.96,14.8,108.9697279064,131.64,106.258224,14.988232,107.3100986213,3.628224,1.058232,3.7794,102.63,13.93,103.5710471126,133.84,84.098224,10.608232,84.7646498614,3.628224,1.058232,3.7794,80.47,9.55,81.0347049109,134.24,3.628224,1.618232,3.9727426546,3.628224,1.058232,3.7794,0.0,0.56,0.56,133.23
2022-03-23 22:30:00,83.873472,40.718096,93.2347716638,3.353472,0.978096,3.4932,80.52,39.74,89.7927502641,134.81,104.463472,18.578096,106.1026042719,3.353472,0.978096,3.4932,101.11,17.6,102.630366364,132.42,99.473472,17.568096,101.0129181283,3.353472,0.978096,3.4932,96.12,16.59,97.5411836098,134.47,78.443472,8.288096,78.8801041754,3.353472,0.978096,3.4932,75.09,7.31,75.4449746504,134.81,3.353472,1.578096,3.7062327828,3.353472,0.978096,3.4932,0.0,0.6000000000000001,0.6000000000000001,133.79
2022-03-23 23:00:00,79.024368,40.920024,88.99044388,3.394368,0.9900239999999999,3.5358,75.63,39.93,85.5236914545,134.62,98.394368,19.640024,100.3353486905,3.394368,0.9900239999999999,3.5358,95.0,18.65,96.8133384405,132.34,93.704368,18.590024,95.530610668,3.394368,0.9900239999999999,3.5358,90.31,17.6,92.0090001033,134.38,73.934368,8.100024,74.3767514776,3.394368,0.9900239999999999,3.5358,70.54,7.11,70.8974167371,134.62,3.394368,1.550024,3.7315289789,3.394368,0.9900239999999999,3.5358,0.0,0.56,0.56,133.58
2022-03-23 23:30:00,74.475824,43.205032,86.1006570858,3.685824,1.075032,3.8394,70.79,42.13,82.378158513,135.0,92.495824,21.845032,95.0404276112,3.685824,1.075032,3.8394,88.81,20.77,91.2064087661,132.83,88.175824,20.715032,90.5764234712,3.685824,1.075032,3.8394,84.49,19.64,86.7426636667,134.8,69.685824,6.445032,69.9832301629,3.685824,1.075032,3.8394,66.0,5.37,66.2181009997,135.0,3.725824,1.6350319999999998,4.0687951681,3.685824,1.075032,3.8394,0.04,0.56,0.5614267539000001,133.95
2022-03-24 00:00:00,71.788544,43.349992,83.8618915601,3.188544,0.9299919999999999,3.3214,68.6,42.42,80.6561615749,135.25,88.978544,22.299992,91.7304253536,3.188544,0.9299919999999999,3.3214,85.79,21.37,88.411543364,133.16,84.828544,21.149992,87.4254198661,3.188544,0.9299919999999999,3.3214,81.64,20.22,84.1067060347,135.09,67.098544,6.139992,67.3788847391,3.188544,0.9299919999999999,3.3214,63.91,5.21,64.1220102617,135.25,3.188544,1.529992,3.5366210370999998,3.188544,0.9299919999999999,3.3214,0.0,0.6000000000000001,0.6000000000000001,134.18
2022-03-24 00:30:00,71.997328,43.751304,84.2483936989,2.9873279999999998,0.871304,3.1118,69.01,42.88,81.2469968676,135.49,89.087328,22.771304,91.9515323202,2.9873279999999998,0.871304,3.1118,86.1,21.9,88.841544336,133.44,84.907328,21.591304,87.6095814196,2.9873279999999998,0.871304,3.1118,81.92,20.72,84.499732544,135.34,67.277328,5.781304,67.5252718525,2.9873279999999998,0.871304,3.1118,64.29,4.91,64.4772223347,135.49,2.9873279999999998,1.431304,3.3125156181,2.9873279999999998,0.871304,3.1118,0.0,0.56,0.56,134.42
2022-03-24 01:00:00,74.515856,43.204208,86.1348732182,3.065856,0.894208,3.1936,71.45,42.31,83.0375734231,135.25,91.975856,22.184208,94.6134090471,3.065856,0.894208,3.1936,88.91,21.29,91.4234772911,133.1,87.665856,21.034208,90.1539805799,3.065856,0.894208,3.1936,84.6,20.14,86.9642432267,135.06,69.615856,6.104208,69.8829647476,3.065856,0.894208,3.1936,66.55,5.21,66.7536261187,135.25,3.065856,1.494208,3.41059094,3.065856,0.894208,3.1936,0.0,0.6000000000000001,0.6000000000000001,134.18
2022-03-24 01:30:00,74.329456,43.144008,85.9434317185,3.099456,0.9040079999999999,3.2286,71.23,42.24,82.8126228301,135.29,91.919456,22.014008,94.5187967526,3.099456,0.9040079999999999,3.2286,88.82,21.11,91.2941646547,133.1,87.629456,20.874008,90.0813286361,3.099456,0.9040079999999999,3.2286,84.53,19.97,86.8569041585,135.06,69.449456,6.284008,69.7331749976,3.099456,0.9040079999999999,3.2286,66.35,5.38,66.5677617169,135.29,3.099456,1.464008,3.4278195577,3.099456,0.9040079999999999,3.2286,0.0,0.56,0.56,134.18
2022-03-24 02:00:00,71.798816,44.320488,84.3763926437,3.018816,0.8804879999999999,3.1446,68.78,43.44,81.3493822964,135.72,88.708816,23.490488,91.7663176912,3.018816,0.8804879999999999,3.1446,85.69,22.61,88.6227295901,133.74,84.568816,22.270488,87.4520398584,3.018816,0.8804879999999999,3.1446,81.55,21.39,84.3085677734,135.56,67.088816,5.450488,67.3098585032,3.018816,0.8804879999999999,3.1446,64.07,4.57,64.2327782367,135.72,3.018816,1.480488,3.3623049772,3.018816,0.8804879999999999,3.1446,0.0,0.6000000000000001,0.6000000000000001,134.62
2022-03-24 02:30:00,70.576992,44.822456,83.6072028096,2.956992,0.862456,3.0802,67.62,43.96,80.65324544,135.93,87.206992,23.982456,90.4445556652,2.956992,0.862456,3.0802,84.25,23.12,87.3647348763,134.02,83.136992,22.742456,86.1915236187,2.956992,0.862456,3.0802,80.18,21.88,83.1117729326,135.77,65.966992,5.062456,66.1609589885,2.956992,0.862456,3.0802,63.01,4.2,63.1498226442,135.93,2.956992,1.462456,3.2988754507999998,2.956992,0.862456,3.0802,0.0,0.6000000000000001,0.6000000000000001,134.82
2022-03-24 03:00:00,69.864368,44.905024,83.0511354316,3.034368,0.8850239999999999,3.1608,66.83,44.02,80.0250542018,136.11,86.254368,24.125024,89.5646849047,3.034368,0.8850239999999999,3.1608,83.22,23.24,86.4040855516,134.22,82.234368,22.895024,85.3620138254,3.034368,0.8850239999999999,3.1608,79.2,22.01,82.2014604493,135.95,65.304368,5.145024,65.5067305843,3.034368,0.8850239999999999,3.1608,62.27,4.26,62.4155469414,136.11,3.034368,1.445024,3.3608754098,3.034368,0.8850239999999999,3.1608,0.0,0.56,0.56,134.99
2022-03-24 03:30:00,68.760544,45.565992,82.4880114812,3.1405440000000002,0.9159919999999999,3.2714,65.62,44.65,79.3700629961,136.11,85.000544,24.835992,88.5546101506,3.1405440000000002,0.9159919999999999,3.2714,81.86,23.92,85.2832105399,134.22,81.040544,23.565992,84.3974273942,3.1405440000000002,0.9159919999999999,3.2714,77.9,22.65,81.1260284989,135.95,64.310544,4.605992,64.4752761288,3.1405440000000002,0.9159919999999999,3.2714,61.17,3.69,61.2811961372,136.11,3.180544,1.515992,3.5233637167,3.1405440000000002,0.9159919999999999,3.2714,0.04,0.6000000000000001,0.6013318551,134.96
2022-03-24 04:00:00,68.223712,45.649416,82.0874171856,3.083712,0.899416,3.2122,65.14,44.75,79.0302606601,136.27,84.273712,24.859416,87.8638099454,3.083712,0.899416,3.2122,81.19,23.96,84.6516255012,134.37,80.333712,23.569416,83.719905962,3.083712,0.899416,3.2122,77.25,22.67,80.5077101898,136.1,63.803712,4.579416,63.9678412632,3.083712,0.899416,3.2122,60.72,3.68,60.8314129377,136.27,3.083712,1.459416,3.4116234786,3.083712,0.899416,3.2122,0.0,0.56,0.56,135.13
2022-03-24 04:30:00,68.283152,45.071336,81.8169553081,2.953152,0.861336,3.0762,65.33,44.21,78.8830336638,135.37,84.433152,24.271336,87.8524610235,2.953152,0.861336,3.0762,81.48,23.41,84.7762850094,133.23,80.453152,23.031336,83.6848379617,2.953152,0.861336,3.0762,77.5,22.17,80.6086775726,135.15,63.913152,4.431336,64.0665883072,2.953152,0.861336,3.0762,60.96,3.5700000000000003,61.0644454654,135.37,2.953152,1.461336,3.2949369706000002,2.953152,0.861336,3.0762,0.0,0.6000000000000001,0.6000000000000001,134.22
2022-03-24 05:00:00,69.090112,44.674616,82.2755424833,3.170112,0.924616,3.3022,65.92,43.75,79.1170582112,135.14,85.610112,23.794616,88.8553601492,3.170112,0.924616,3.3022,82.44,22.87,85.5534365178,132.92,81.580112,22.584616,84.6485649837,3.170112,0.924616,3.3022,78.41,21.66,81.3466883161,134.88,64.680112,4.804616,64.858316531,3.170112,0.924616,3.3022,61.51,3.88,61.6322521088,135.14,3.170112,1.484616,3.5005277831,3.170112,0.924616,3.3022,0.0,0.56,0.56,133.98
2022-03-24 05:30:00,71.537056,43.820808,83.8916777453,3.157056,0.920808,3.2886,68.38,42.9,80.7231961706,134.54,88.807056,22.870808,91.704782067,3.157056,0.920808,3.2886,85.65,21.95,88.4178997715,132.18,84.577056,21.680808,87.3117164942,3.157056,0.920808,3.2886,81.42,20.76,84.0249605772,134.22,66.997056,5.120808,67.1924712095,3.157056,0.920808,3.2886,63.84,4.2,63.9780087217,134.54,3.157056,1.480808,3.4870897493,3.157056,0.920808,3.2886,0.0,0.56,0.56,133.38
2022-03-24 06:00:00,74.807408,42.651744,86.1122497553,3.057408,0.891744,3.1848,71.75,41.76,83.0178300126,134.46,92.717408,21.351744,95.1441785822,3.057408,0.891744,3.1848,89.66,20.46,91.964815011,132.05,88.257408,20.241744,90.5488722571,3.057408,0.891744,3.1848,85.2,19.35,87.3696886798,134.06,70.057408,6.051744,70.3183050217,3.057408,0.891744,3.1848,67.0,5.16,67.198404743,134.46,3.057408,1.451744,3.3845685574,3.057408,0.891744,3.1848,0.0,0.56,0.56,133.29
2022-03-24 06:30:00,83.124976,39.104368,91.8635576912,3.614976,1.054368,3.7656,79.51,38.05,88.1455761794,134.09,102.804976,17.174368,104.2296599177,3.614976,1.054368,3.7656,99.19,16.12,100.4913453985,131.41,97.844976,16.254368,99.1859052866,3.614976,1.054368,3.7656,94.23,15.2,95.4480638882,133.54,77.824976,9.394368,78.3899294522,3.614976,1.054368,3.7656,74.21,8.34,74.6771698714,134.09,3.614976,1.614368,3.9590700322,3.614976,1.054368,3.7656,0.0,0.56,0.56,132.92
2022-03-24 07:00:00,89.416944,35.836192,96.3307974189,5.506944,1.606192,5.7364,83.91,34.23,90.623291708,133.18,111.586944,13.436192,112.3929594179,5.506944,1.606192,5.7364,106.08,11.83,106.7376002166,130.12,106.266944,12.726192,107.0262554232,5.506944,1.606192,5.7364,100.76,11.12,101.3717514893,132.45,83.826944,12.916192,84.8161809808,5.506944,1.606192,5.7364,78.32,11.31,79.1324111853,133.18,5.506944,2.166192,5.9176701496,5.506944,1.606192,5.7364,0.0,0.56,0.56,132.01
2022-03-24 07:30:00,95.68168,32.50424,101.0520138622,8.79168,2.56424,9.158,86.89,29.94,91.9036218002,133.27,119.94168,9.52424,120.3192326638,8.79168,2.56424,9.158,111.15,6.96,111.3676977404,130.07,114.42168,9.05424,114.7793540494,8.79168,2.56424,9.158,105.63,6.49,105.8291878453,132.42,89.79168,17.96424,91.5710637483,8.79168,2.56424,9.158,81.0,15.4,82.4509551188,133.27,8.79168,3.12424,9.3303007883,8.79168,2.56424,9.158,0.0,0.56,0.56,132.09
2022-03-24 08:00:00,95.21928,32.76104,100.6975522324,12.92928,3.77104,13.468,82.29,28.99,87.2471443659,133.23,121.14928,9.75104,121.5410664163,12.92928,3.77104,13.468,108.22,5.98,108.3850949162,130.0,115.78928,9.33104,116.1646489703,12.92928,3.77104,13.468,102.86,5.5600000000000005,103.0101606639,132.42,89.67928,20.00104,91.8826145819,12.92928,3.77104,13.468,76.75,16.23,78.4472778368,133.23,12.92928,4.33104,13.6354020403,12.92928,3.77104,13.468,0.0,0.56,0.56,132.05
2022-03-24 08:30:00,93.9516,32.2838,99.3435799888,17.1216,4.9938,17.835,76.83,27.29,81.5327725519,133.16,120.9916,9.2138,121.3419193066,17.1216,4.9938,17.835,103.87,4.22,103.955689118,129.79,115.8516,8.8838,116.1917171101,17.1216,4.9938,17.835,98.73,3.89,98.8066040303,132.3,88.8116,22.7838,91.6875227989,17.1216,4.9938,17.835,71.69,17.79,73.8643364554,133.16,17.1216,5.5538,17.999830027,17.1216,4.9938,17.835,0.0,0.56,0.56,131.95
2022-03-24 09:00:00,91.226352,32.743936,96.9247782768,21.236352,6.193936,22.1212,69.99,26.55,74.8565468079,133.2,118.776352,10.103936,119.2053325868,21.236352,6.193936,22.1212,97.54,3.91,97.6183369045,129.91,113.946352,9.793936,114.3664824871,21.236352,6.193936,22.1212,92.71,3.6,92.779869045,132.41,86.586352,24.723936,90.0470397292,21.236352,6.193936,22.1212,65.35,18.53,67.9263085998,133.2,21.236352,6.7539359999999995,22.2844855844,21.236352,6.193936,22.1212,0.0,0.56,0.56,131.98
2022-03-24 09:30:00,88.281184,33.499512,94.4234332816,24.581184,7.169512,25.6054,63.7,26.33,68.9272000012,133.23,116.551184,11.019512,117.0709534279,24.581184,7.169512,25.6054,91.97,3.85,92.0505480701,130.03,112.001184,10.709512,112.5120387544,24.581184,7.169512,25.6054,87.42,3.54,87.4916453154,132.48,84.101184,25.949512,88.0135576104,24.581184,7.169512,25.6054,59.52,18.78,62.4124891348,133.23,24.621184,7.769512,25.8179785862,24.581184,7.169512,25.6054,0.04,0.6000000000000001,0.6013318551,132.02
2022-03-24 10:00:00,85.003168,33.838424,91.4908602476,27.423168,7.998424,28.5658,57.58,25.84,63.1122967416,133.37,113.773168,11.598424,114.3628313572,27.423168,7.998424,28.5658,86.35,3.6,86.4250108476,130.31,109.503168,11.308424,110.0855315443,27.423168,7.998424,28.5658,82.08,3.31,82.1467132635,132.69,81.263168,27.298424,85.7257629087,27.423168,7.998424,28.5658,53.84,19.3,57.1947165392,133.37,27.423168,8.558424,28.7276306806,27.423168,7.998424,28.5658,0.0,0.56,0.56,132.19
2022-03-24 10:30:00,82.219072,34.023896,88.9809041287,29.739072,8.673896,30.9782,52.48,25.35,58.2818402249,133.45,110.759072,12.223896,111.4315739085,29.739072,8.673896,30.9782,81.02,3.55,81.0977367132,130.49,106.769072,11.953896,107.4361687949,29.739072,8.673896,30.9782,77.03,3.2800000000000002,77.0998009077,132.86,78.829072,28.523896,83.8309920936,29.739072,8.673896,30.9782,49.09,19.85,52.9513984707,133.45,29.739072,9.233896,31.1396409543,29.739072,8.673896,30.9782,0.0,0.56,0.56,132.29
2022-03-24 11:00:00,80.96368,33.69024,87.6934989061,31.54368,9.20024,32.858,49.42,24.49,55.1552037436,133.45,109.86368,12.18024,110.5368102923,31.54368,9.20024,32.858,78.32,2.98,78.3766725499,130.49,106.03368,11.94024,106.7038454115,31.54368,9.20024,32.858,74.49,2.74,74.5403763071,132.92,77.76368,29.79024,83.2745358822,31.54368,9.20024,32.858,46.22,20.59,50.5987796296,133.45,31.54368,9.76024,33.0191767432,31.54368,9.20024,32.858,0.0,0.56,0.56,132.32
2022-03-24 11:30:00,79.560816,33.861488,86.4668943131,32.850816,9.581488,34.2196,46.71,24.28,52.6435418641,133.45,108.490816,12.461488,109.2041475381,32.850816,9.581488,34.2196,75.64,2.88,75.6948082764,130.57,104.780816,12.221488,105.4911568358,32.850816,9.581488,34.2196,71.93,2.64,71.978430797,133.02,76.600816,30.361488,82.3984524457,32.850816,9.581488,34.2196,43.75,20.78,48.4341914354,133.45,32.850816,10.141488,34.3806034083,32.850816,9.581488,34.2196,0.0,0.56,0.56,132.39
2022-03-24 12:00:00,79.403792,33.234856,86.0785561991,33.513792,9.774856,34.9102,45.89,23.46,51.5389532296,133.4,108.043792,12.304856,108.7422202777,33.513792,9.774856,34.9102,74.53,2.5300000000000002,74.5729294047,130.57,104.393792,12.094856,105.0920993691,33.513792,9.774856,34.9102,70.88,2.32,70.9179582334,133.06,76.473792,31.304856,82.6331342262,33.513792,9.774856,34.9102,42.96,21.53,48.0531216468,133.4,33.513792,10.374856,35.0829287723,33.513792,9.774856,34.9102,0.0,0.6000000000000001,0.6000000000000001,132.39
2022-03-24 12:30:00,79.334,33.297,86.0382110751,33.624,9.807,35.025,45.71,23.49,51.3924527533,133.24,107.524,12.717,108.2734162433,33.624,9.807,35.025,73.9,2.91,73.9572721238,130.46,103.914,12.487,104.6615715772,33.624,9.807,35.025,70.29,2.68,70.341072639,132.94,76.424,31.257,82.568927721,33.624,9.807,35.025,42.8,21.45,47.8742362863,133.24,33.624,10.367,35.1859071931,33.624,9.807,35.025,0.0,0.56,0.56,132.22
2022-03-24 13:00:00,77.658528,34.422904,84.9457667628,33.438528,9.752904000000001,34.8318,44.22,24.67,50.6361264316,133.64,106.128528,13.272904,106.9552917627,33.438528,9.752904000000001,34.8318,72.69,3.52,72.7751777737,130.87,102.578528,13.002904,103.3993709801,33.438528,9.752904000000001,34.8318,69.14,3.25,69.2163427234,133.32,74.838528,30.352904,80.7595446646,33.438528,9.752904000000001,34.8318,41.4,20.6,46.2419722763,133.64,33.438528,10.312904,34.9927298695,33.438528,9.752904000000001,34.8318,0.0,0.56,0.56,132.63
2022-03-24 13:30:00,78.751424,34.260832,85.8812633312,32.471424,9.470832,33.8244,46.28,24.79,52.5012618896,133.81,107.171424,12.760832,107.9284622123,32.471424,9.470832,33.8244,74.7,3.29,74.7724153682,131.03,103.521424,12.510832,104.2746668387,32.471424,9.470832,33.8244,71.05,3.04,71.115006152,133.48,75.781424,30.050832,81.5222468248,32.471424,9.470832,33.8244,43.31,20.58,47.9509384684,133.81,32.471424,10.030832,33.9854522877,32.471424,9.470832,33.8244,0.0,0.56,0.56,132.83
2022-03-24 14:00:00,78.673968,34.522824,85.9151826967,31.243968,9.112824,32.5458,47.43,25.41,53.8077410788,133.81,106.303968,12.942824,107.0889831198,31.243968,9.112824,32.5458,75.06,3.83,75.1576509745,131.03,102.643968,12.662824,103.4221024658,31.243968,9.112824,32.5458,71.4,3.55,71.4881983267,133.51,75.623968,29.172824,81.0557721338,31.243968,9.112824,32.5458,44.38,20.06,48.7030594522,133.81,31.243968,9.712824,32.7188704946,31.243968,9.112824,32.5458,0.0,0.6000000000000001,0.6000000000000001,132.86
2022-03-24 14:30:00,79.590928,35.121104,86.9954468123,29.180928,8.511104,30.3968,50.41,26.61,57.0022824104,134.01,106.370928,13.511104,107.2255764959,29.180928,8.511104,30.3968,77.19,5.0,77.3517685641,131.3,102.590928,13.171104,103.4329564911,29.180928,8.511104,30.3968,73.41,4.66,73.5577575787,133.72,76.310928,27.551104,81.1321210362,29.180928,8.511104,30.3968,47.13,19.04,50.8306846304,134.01,29.220928,9.071104,30.5965285769,29.180928,8.511104,30.3968,0.04,0.56,0.5614267539000001,133.07
2022-03-24 15:00:00,82.70392,34.48656,89.6061449009,26.11392,7.61656,27.202,56.59,26.87,62.645231263,134.1,107.88392,13.19656,108.688037016,26.11392,7.61656,27.202,81.77,5.58,81.9601689847,131.48,103.87392,12.82656,104.6628486981,26.11392,7.61656,27.202,77.76,5.21,77.9343422376,133.87,78.97392,26.41656,83.2749342984,26.11392,7.61656,27.202,52.86,18.8,56.1036505051,134.1,26.11392,8.21656,27.3760602717,26.11392,7.61656,27.202,0.0,0.6000000000000001,0.6000000000000001,133.19
2022-03-24 15:30:00,91.203184,31.070512,96.3503891413,22.733184,6.6305119999999995,23.6804,68.47,24.44,72.701131353,133.8,111.973184,11.940512,112.6080359562,22.733184,6.6305119999999995,23.6804,89.24,5.31,89.3978394594,131.48,107.573184,11.580512,108.1947234114,22.733184,6.6305119999999995,23.6804,84.84,4.95,84.9842814878,133.83,86.593184,27.480512,90.8490949599,22.733184,6.6305119999999995,23.6804,63.86,20.85,67.1775416341,133.8,22.773184,7.190512,23.8814022268,22.733184,6.6305119999999995,23.6804,0.04,0.56,0.5614267539000001,132.93
2022-03-24 16:00:00,96.446208,28.615144,100.6016774399,18.086208,5.275144,18.8398,78.36,23.34,81.7621257062,133.43,116.616208,9.425144,116.9964670737,18.086208,5.275144,18.8398,98.53,4.15,98.6173585126,130.95,111.756208,9.105144,112.1265074539,18.086208,5.275144,18.8398,93.67,3.83,93.7482682507,133.42,91.146208,26.835144,95.0145051362,18.086208,5.275144,18.8398,73.06,21.56,76.1747806036,133.43,18.086208,5.875144,19.0165253619,18.086208,5.275144,18.8398,0.0,0.6000000000000001,0.6000000000000001,132.58
2022-03-24 16:30:00,93.3404,31.9122,98.6449125956,14.0304,4.0922,14.615,79.31,27.82,84.0477751044,133.88,118.3004,9.1722,118.6554419022,14.0304,4.0922,14.615,104.27,5.08,104.3936746168,130.95,113.1404,8.8022,113.482284243,14.0304,4.0922,14.615,99.11,4.71,99.2218534397,133.42,87.9904,21.7622,90.6416231154,14.0304,4.0922,14.615,73.96,17.67,76.041505114,133.88,14.0304,4.6522,14.7815793811,14.0304,4.0922,14.615,0.0,0.56,0.56,133.02
2022-03-24 17:00:00,99.253824,31.654032,104.1791693213,9.853824,2.8740319999999997,10.2644,89.4,28.78,93.9183070546,133.97,123.903824,8.394032,124.1878310264,9.853824,2.8740319999999997,10.2644,114.05,5.52,114.1835053762,130.99,118.273824,7.994032,118.5436712406,9.853824,2.8740319999999997,10.2644,108.42,5.12,108.540825499,133.42,93.153824,19.764032,95.2273694204,9.853824,2.8740319999999997,10.2644,83.3,16.89,84.9950710336,133.97,9.853824,3.474032,10.4482891308,9.853824,2.8740319999999997,10.2644,0.0,0.6000000000000001,0.6000000000000001,133.11
2022-03-24 17:30:00,103.097168,32.355424,108.0550762891,7.047168,2.055424,7.3408,96.05,30.3,100.7158999364,133.92,128.187168,8.715424,128.4831064979,7.047168,2.055424,7.3408,121.14,6.66,121.3229376499,130.88,122.177168,8.245424,122.4550831833,7.047168,2.055424,7.3408,115.13,6.19,115.2962835481,133.31,96.517168,17.445424,98.0811222269,7.047168,2.055424,7.3408,89.47,15.39,90.7839908794,133.92,7.047168,2.615424,7.5168490420000005,7.047168,2.055424,7.3408,0.0,0.56,0.56,133.02
2022-03-24 18:00:00,106.116064,31.321352,110.6419727317,5.216064,1.5213519999999998,5.4334,100.9,29.8,105.2086023099,133.6,131.376064,7.671352,131.5998473922,5.216064,1.5213519999999998,5.4334,126.16,6.15,126.3098099911,130.43,125.126064,7.2213519999999995,125.3342723154,5.216064,1.5213519999999998,5.4334,119.91,5.7,120.0454001618,132.94,99.206064,17.121352,100.6726568075,5.216064,1.5213519999999998,5.4334,93.99,15.6,95.2758106762,133.6,5.216064,2.121352,5.6309375738,5.216064,1.5213519999999998,5.4334,0.0,0.6000000000000001,0.6000000000000001,132.69
2022-03-24 18:30:00,107.310208,32.052144,111.994735037,4.430208,1.292144,4.6148,102.88,30.76,107.3800353883,133.66,133.110208,7.922144,133.3457454865,4.430208,1.292144,4.6148,128.68,6.63,128.8506860672,130.43,126.720208,7.442144,126.9385545171,4.430208,1.292144,4.6148,122.29,6.15,122.444544999,132.94,100.260208,16.032144,101.5339300404,4.430208,1.292144,4.6148,95.83,14.74,96.9569827295,133.66,4.430208,1.852144,4.8017892832,4.430208,1.292144,4.6148,0.0,0.56,0.56,132.74
2022-03-24 19:00:00,111.179008,29.000544,114.8991008327,5.179008,1.5105439999999999,5.3948,106.0,27.49,109.506621261,132.92,136.469008,6.120544,136.6061902088,5.179008,1.5105439999999999,5.3948,131.29,4.61,131.3709107832,129.64,129.989008,5.750544,130.1161441064,5.179008,1.5105439999999999,5.3948,124.81,4.24,124.8819991032,132.28,103.849008,18.830544,105.5424362516,5.179008,1.5105439999999999,5.3948,98.67,17.32,100.1785970155,132.92,5.179008,2.070544,5.5775690332,5.179008,1.5105439999999999,5.3948,0.0,0.56,0.56,132.0
2022-03-24 19:30:00,113.036144,29.301792,116.7722778094,6.006144,1.751792,6.2564,107.03,27.55,110.5188825495,132.86,137.366144,6.631792,137.5261363616,6.006144,1.751792,6.2564,131.36,4.88,131.4506143006,129.59,130.946144,6.241792,131.0948229178,6.006144,1.751792,6.2564,124.94,4.49,125.0206530938,132.26,105.576144,19.011792,107.2742765856,6.006144,1.751792,6.2564,99.57,17.26,101.0548984463,132.86,6.006144,2.311792,6.4356932804,6.006144,1.751792,6.2564,0.0,0.56,0.56,131.93
2022-03-24 20:00:00,104.020128,33.891704,109.402169216,6.520128,1.901704,6.7918,97.5,31.99,102.6138884362,133.77,131.320128,9.441704,131.6591120749,6.520128,1.901704,6.7918,124.8,7.54,125.027563361,130.54,125.250128,8.931704,125.5681882499,6.520128,1.901704,6.7918,118.73,7.03,118.9379409608,132.99,97.230128,15.661704,98.4834339525,6.520128,1.901704,6.7918,90.71,13.76,91.7477067833,133.77,6.520128,2.461704,6.9693655177,6.520128,1.901704,6.7918,0.0,0.56,0.56,132.81
2022-03-24 20:30:00,99.99992,35.26456,106.0357165864,6.76992,1.97456,7.052,93.23,33.29,98.9952372592,134.28,126.84992,11.30456,127.3526414363,6.76992,1.97456,7.052,120.08,9.33,120.4419167068,131.31,120.99992,10.71456,121.4733815945,6.76992,1.97456,7.052,114.23,8.74,114.563870832,133.61,93.52992,14.91456,94.7116151018,6.76992,1.97456,7.052,86.76,12.94,87.719673962,134.28,6.76992,2.57456,7.2429397347,6.76992,1.97456,7.052,0.0,0.6000000000000001,0.6000000000000001,133.3
2022-03-24 21:00:00,99.298992,34.668456,105.1769540044,6.508992,1.898456,6.7802,92.79,32.77,98.4065902265,133.67,123.408992,12.938456,124.0853857234,6.508992,1.898456,6.7802,116.9,11.04,117.4201498892,130.87,117.688992,12.248456,118.3246530202,6.508992,1.898456,6.7802,111.18,10.35,111.6607133239,133.25,92.868992,14.898456,94.0564387285,6.508992,1.898456,6.7802,86.36,13.0,87.33298116980001,133.67,6.508992,2.458456,6.957800138,6.508992,1.898456,6.7802,0.0,0.56,0.56,132.68
2022-03-24 21:30:00,97.148448,35.042464,103.2753369978,5.528448,1.6124640000000001,5.7588,91.62,33.43,97.5284025297,134.04,118.898448,14.092464,119.7306914638,5.528448,1.6124640000000001,5.7588,113.37,12.48,114.0548433869,131.47,113.298448,13.322464,114.0790356123,5.528448,1.6124640000000001,5.7588,107.77,11.71,108.4043218696,133.74,90.90844799999999,14.272464,92.0220035991,5.528448,1.6124640000000001,5.7588,85.38,12.66,86.313498365,134.04,5.528448,2.2124639999999998,5.9547236913,5.528448,1.6124640000000001,5.7588,0.0,0.6000000000000001,0.6000000000000001,133.03
2022-03-24 22:00:00,88.017424,38.628832,96.1210361434,4.727424,1.378832,4.9244,83.29,37.25,91.2402685222,134.28,110.397424,16.768832,111.6637136785,4.727424,1.378832,4.9244,105.67,15.39,106.7848350657,131.75,105.177424,15.868832,106.3678069169,4.727424,1.378832,4.9244,100.45,14.49,101.4897167205,133.91,82.367424,10.698832,83.0593615588,4.727424,1.378832,4.9244,77.64,9.32,78.1973912608,134.28,4.767424,1.938832,5.1465912136,4.727424,1.378832,4.9244,0.04,0.56,0.5614267539000001,133.26
2022-03-24 22:30:00,83.535648,39.532064,92.4174689703,4.3956479999999996,1.282064,4.5788,79.14,38.25,87.8988173982,133.82,103.995648,18.332064,105.5990500594,4.3956479999999996,1.282064,4.5788,99.6,17.05,101.0488124621,131.27,99.085648,17.352064,100.59353739,4.3956479999999996,1.282064,4.5788,94.69,16.07,96.0439534796,133.54,78.195648,9.392064,78.7576677684,4.3956479999999996,1.282064,4.5788,73.8,8.11,74.2442731798,133.82,4.3956479999999996,1.842064,4.7660173227,4.3956479999999996,1.282064,4.5788,0.0,0.56,0.56,132.78
2022-03-24 23:00:00,78.402048,40.487264,88.2388784879,4.242048,1.237264,4.4188,74.16,39.25,83.9063054842,134.24,97.942048,19.747264,99.9129581282,4.242048,1.237264,4.4188,93.7,18.51,95.5107852549,131.84,93.322048,18.707264,95.178602476,4.242048,1.237264,4.4188,89.08,17.47,90.776909509,134.04,73.422048,8.717264,73.9377293684,4.242048,1.237264,4.4188,69.18,7.48,69.5832077444,134.24,4.242048,1.797264,4.6070738131999995,4.242048,1.237264,4.4188,0.0,0.56,0.56,133.2
2022-03-24 23:30:00,73.529136,43.727248,85.5488518834,4.139136,1.2072479999999999,4.3116,69.39,42.52,81.3813399988,135.07,91.909136,22.497248,94.622489123,4.139136,1.2072479999999999,4.3116,87.77,21.29,90.3152091289,132.87,87.589136,21.327248,90.1482570685,4.139136,1.2072479999999999,4.3116,83.45,20.12,85.8412307694,134.9,68.909136,6.187248,69.1863502584,4.139136,1.2072479999999999,4.3116,64.77,4.98,64.9611676311,135.07,4.139136,1.767248,4.5006235479,4.139136,1.2072479999999999,4.3116,0.0,0.56,0.56,134.02
2022-03-25 00:00:00,71.123936,44.073648,83.672580456,3.7839359999999997,1.103648,3.9416,67.34,42.97,79.8817657541,135.45,88.563936,23.283648,91.5734624441,3.7839359999999997,1.103648,3.9416,84.78,22.18,87.6333315583,133.39,84.363936,22.063648,87.2013661618,3.7839359999999997,1.103648,3.9416,80.58,20.96,83.2613836061,135.35,66.643936,5.893648,66.9040304639,3.7839359999999997,1.103648,3.9416,62.86,4.79,63.0422374286,135.45,3.7839359999999997,1.7036479999999998,4.1497696514,3.7839359999999997,1.103648,3.9416,0.0,0.6000000000000001,0.6000000000000001,134.39
2022-03-25 00:30:00,70.732688,44.250784,83.4340759901,3.362688,0.980784,3.5028,67.37,43.27,80.0687816818,135.61,87.622688,23.600784,90.7454266493,3.362688,0.980784,3.5028,84.26,22.62,87.2434066277,133.62,83.462688,22.380784,86.4113405789,3.362688,0.980784,3.5028,80.1,21.4,82.9094083925,135.52,66.252688,5.630784,66.491536271,3.362688,0.980784,3.5028,62.89,4.65,63.0616729876,135.61,3.362688,1.540784,3.698876305,3.362688,0.980784,3.5028,0.0,0.56,0.56,134.53
2022-03-25 01:00:00,72.824032,43.806176,84.9842379061,3.484032,1.016176,3.6292,69.34,42.79,81.4801797985,135.58,90.174032,22.996176,93.0600889628,3.484032,1.016176,3.6292,86.69,21.98,89.4330839231,133.5,85.884032,21.786176,88.6042009009,3.484032,1.016176,3.6292,82.4,20.77,84.9773669867,135.44,68.184032,6.046176,68.4515775129,3.484032,1.016176,3.6292,64.7,5.03,64.8952301791,135.58,3.484032,1.6161759999999998,3.8406384678,3.484032,1.016176,3.6292,0.0,0.6000000000000001,0.6000000000000001,134.49
2022-03-25 01:30:00,72.100048,44.471264,84.7119250363,3.570048,1.041264,3.7188,68.53,43.43,81.1327665003,135.9,89.460048,23.531264,92.5030841302,3.570048,1.041264,3.7188,85.89,22.49,88.7856531203,133.88,85.210048,22.311264,88.082602036,3.570048,1.041264,3.7188,81.64,21.27,84.3652920341,135.75,67.530048,5.681264,67.76860736,3.570048,1.041264,3.7188,63.96,4.64,64.1280843313,135.9,3.570048,1.641264,3.9292480502,3.570048,1.041264,3.7188,0.0,0.6000000000000001,0.6000000000000001,134.81
2022-03-25 02:00:00,70.56008,44.82544,83.5945270984,2.83008,0.8254400000000001,2.948,67.73,44.0,80.7672761705,135.99,86.87008,24.09544,90.1498809095,2.83008,0.8254400000000001,2.948,84.04,23.27,87.2021473359,134.05,82.74008,22.82544,85.8307727426,2.83008,0.8254400000000001,2.948,79.91,22.0,82.8830990009,135.87,66.00008,5.00544,66.1896139103,2.83008,0.8254400000000001,2.948,63.17,4.18,63.3081456054,135.99,2.83008,1.38544,3.1509993335,2.83008,0.8254400000000001,2.948,0.0,0.56,0.56,134.89
2022-03-25 02:30:00,70.119296,45.403128,83.535379952,2.239296,0.6531279999999999,2.3326000000000002,67.88,44.75,81.3034863951,136.18,85.439296,24.683128,88.9332902171,2.239296,0.6531279999999999,2.3326000000000002,83.2,24.03,86.6006980341,134.28,81.339296,23.383128,84.6336324923,2.239296,0.6531279999999999,2.3326000000000002,79.1,22.73,82.3010504186,136.07,65.559296,4.273128,65.6984087701,2.239296,0.6531279999999999,2.3326000000000002,63.32,3.62,63.4233931606,136.18,2.239296,1.253128,2.5660819083,2.239296,0.6531279999999999,2.3326000000000002,0.0,0.6000000000000001,0.6000000000000001,135.07
2022-03-25 03:00:00,68.625488,45.571184,82.3783370456,2.335488,0.681184,2.4328,66.29,44.89,80.0592043428,136.36,83.925488,24.601184,87.456879605,2.335488,0.681184,2.4328,81.59,23.92,85.0240818827,134.47,79.915488,23.311184,83.2460000346,2.335488,0.681184,2.4328,77.58,22.63,80.8132000356,136.23,64.175488,4.311184,64.3201334538,2.335488,0.681184,2.4328,61.84,3.63,61.9464486472,136.36,2.335488,1.241184,2.644814156,2.335488,0.681184,2.4328,0.0,0.56,0.56,135.24
2022-03-25 03:30:00,67.628928,46.375104,82.0019644487,2.348928,0.6851039999999999,2.4468,65.28,45.69,79.6809544371,136.56,82.788928,25.325104,86.5757904498,2.348928,0.6851039999999999,2.4468,80.44,24.64,84.1292053927,134.73,78.828928,23.995104,82.400029767,2.348928,0.6851039999999999,2.4468,76.48,23.31,79.9534020539,136.42,63.288928,3.685104,63.396122901,2.348928,0.6851039999999999,2.4468,60.94,3.0,61.0137984394,136.56,2.348928,1.285104,2.677490437,2.348928,0.6851039999999999,2.4468,0.0,0.6000000000000001,0.6000000000000001,135.43
2022-03-25 04:00:00,66.970864,46.237752,81.3819779492,2.220864,0.647752,2.3134,64.75,45.59,79.1897127157,136.6,81.710864,25.267752,85.5285016048,2.220864,0.647752,2.3134,79.49,24.62,83.2154102315,134.77,77.790864,23.937752,81.3906290225,2.220864,0.647752,2.3134,75.57,23.29,79.0774873147,136.46,62.660864,3.807752,62.7764514171,2.220864,0.647752,2.3134,60.44,3.16,60.522551169,136.6,2.2608639999999998,1.207752,2.5632344645,2.220864,0.647752,2.3134,0.04,0.56,0.5614267539000001,135.45
2022-03-25 04:30:00,67.459152,45.694336,81.4782764364,2.209152,0.644336,2.3012,65.25,45.05,79.2910146233,136.51,82.439152,24.684336,86.0553904543,2.209152,0.644336,2.3012,80.23,24.04,83.7542506384,134.61,78.459152,23.384336,81.8698094704,2.209152,0.644336,2.3012,76.25,22.74,79.5686502336,136.34,63.149152,4.204336,63.2889551148,2.209152,0.644336,2.3012,60.94,3.56,61.0438956817,136.51,2.209152,1.244336,2.5354929777,2.209152,0.644336,2.3012,0.0,0.6000000000000001,0.6000000000000001,135.35
2022-03-25 05:00:00,68.604,45.092,82.0962683683,2.304,0.672,2.4,66.3,44.42,79.8049271662,136.51,83.984,24.062,87.3629904479,2.304,0.672,2.4,81.68,23.39,84.9630184257,134.59,79.914,22.792,83.1006778552,2.304,0.672,2.4,77.61,22.12,80.7007218059,136.34,64.234,4.732,64.4080630046,2.304,0.672,2.4,61.93,4.06,62.0629398272,136.51,2.344,1.272,2.6668933237,2.304,0.672,2.4,0.04,0.6000000000000001,0.6013318551,135.35
2022-03-25 05:30:00,72.237936,45.025648,85.1212568949,2.247936,0.655648,2.3416,69.99,44.37,82.8691559025,136.04,87.957936,24.005648,91.1749397657,2.247936,0.655648,2.3416,85.71,23.35,88.8337019379,133.95,83.667936,22.735648,86.701979242,2.247936,0.655648,2.3416,81.42,22.08,84.36078947,135.81,67.627936,4.445648,67.773899945,2.247936,0.655648,2.3416,65.38,3.79,65.4897587413,136.04,2.247936,1.215648,2.5555853185,2.247936,0.655648,2.3416,0.0,0.56,0.56,134.88
2022-03-25 06:00:00,74.893936,42.728648,86.2255125208,2.223936,0.648648,2.3166,72.67,42.08,83.9741347083,135.86,90.883936,21.698648,93.4383280452,2.223936,0.648648,2.3166,88.66,21.05,91.1246294917,133.73,86.453936,20.548648,88.862421667,2.223936,0.648648,2.3166,84.23,19.9,86.5488469016,135.58,70.073936,6.4886479999999995,70.3737100017,2.223936,0.648648,2.3166,67.85,5.84,68.1008671017,135.86,2.223936,1.248648,2.5504927289,2.223936,0.648648,2.3166,0.0,0.6000000000000001,0.6000000000000001,134.68
2022-03-25 06:30:00,81.506272,41.273496,91.3606799854,3.166272,0.923496,3.2982,78.34,40.35,88.1208153616,135.68,99.446272,19.393496,101.3196363091,3.166272,0.923496,3.2982,96.28,18.47,98.0356022065,133.34,94.676272,18.373496,96.4426349447,3.166272,0.923496,3.2982,91.51,17.45,93.1589104702,135.24,76.236272,8.243496,76.6806650647,3.166272,0.923496,3.2982,73.07,7.32,73.4357358512,135.68,3.166272,1.483496,3.4965752902,3.166272,0.923496,3.2982,0.0,0.56,0.56,134.49
2022-03-25 07:00:00,87.400064,39.188352,95.7836004736,5.480064,1.598352,5.7084,81.92,37.59,90.1326494673,135.18,107.640064,16.828352,108.9475874398,5.480064,1.598352,5.7084,102.16,15.23,103.2890047391,132.57,102.560064,15.968352,103.7957368743,5.480064,1.598352,5.7084,97.08,14.37,98.1377771299,134.6,81.870064,11.128352,82.6229241651,5.480064,1.598352,5.7084,76.39,9.53,76.9821602711,135.18,5.480064,2.198352,5.9045620464,5.480064,1.598352,5.7084,0.0,0.6000000000000001,0.6000000000000001,133.99
2022-03-25 07:30:00,93.508624,35.085432,99.874172342,7.938624,2.315432,8.2694,85.57,32.77,91.6302231799,134.4,115.608624,12.685432,116.3025112721,7.938624,2.315432,8.2694,107.67,10.37,108.1682291618,131.53,110.268624,12.055432,110.9256637553,7.938624,2.315432,8.2694,102.33,9.74,102.7924924301,133.73,87.708624,15.865432,89.132006914,7.938624,2.315432,8.2694,79.77,13.55,80.9126405452,134.4,7.938624,2.875432,8.4433322924,7.938624,2.315432,8.2694,0.0,0.56,0.56,133.22
2022-03-25 08:00:00,95.173536,34.601448,101.2682682702,11.113536,3.241448,11.5766,84.06,31.36,89.7191908122,134.05,118.403536,12.111448,119.0213615699,11.113536,3.241448,11.5766,107.29,8.87,107.6560309504,131.07,113.083536,11.561448,113.6730099633,11.113536,3.241448,11.5766,101.97,8.32,102.308862275,133.38,89.493536,17.861448,91.2585574642,11.113536,3.241448,11.5766,78.38,14.62,79.7318556162,134.05,11.113536,3.8414479999999998,11.7587161357,11.113536,3.241448,11.5766,0.0,0.6000000000000001,0.6000000000000001,132.87
2022-03-25 08:30:00,93.27312,34.58216,99.4776392201,15.81312,4.61216,16.472,77.46,29.97,83.0557192492,133.71,119.78312,11.79216,120.3621654607,15.81312,4.61216,16.472,103.97,7.18,104.2176247091,130.54,114.63312,11.31216,115.1899178088,15.81312,4.61216,16.472,98.82,6.7,99.0468697133,132.96,88.07312,20.32216,90.3873036084,15.81312,4.61216,16.472,72.26,15.71,73.9480337805,133.71,15.81312,5.17216,16.6374878873,15.81312,4.61216,16.472,0.0,0.56,0.56,132.52
2022-03-25 09:00:00,90.538384,35.169112,97.1291172419,20.808384,6.069112,21.6754,69.73,29.1,75.5584733832,133.97,117.528384,12.479112,118.1890404478,20.808384,6.069112,21.6754,96.72,6.41,96.9321747409,130.82,112.718384,12.059112,113.3616172865,20.808384,6.069112,21.6754,91.91,5.99,92.1049846642,133.25,85.918384,22.799112,88.8918906153,20.808384,6.069112,21.6754,65.11,16.73,67.22503254,133.97,20.808384,6.669112,21.8509931024,20.808384,6.069112,21.6754,0.0,0.6000000000000001,0.6000000000000001,132.76
2022-03-25 09:30:00,89.187056,35.360808,95.9412200275,22.597056,6.590808,23.5386,66.59,28.77,72.539237658,134.0,116.007056,12.720808,116.7024249875,22.597056,6.590808,23.5386,93.41,6.13,93.6109235079,130.9,111.377056,12.310808,112.0553639807,22.597056,6.590808,23.5386,88.78,5.72,88.9640758958,133.31,84.787056,23.670808,88.029267954,22.597056,6.590808,23.5386,62.19,17.08,64.4928096767,134.0,22.637056,7.150808,23.7396368843,22.597056,6.590808,23.5386,0.04,0.56,0.5614267539000001,132.81
2022-03-25 10:00:00,86.5944,36.2392,93.8715597399,24.8544,7.2492,25.89,61.74,28.99,68.2073874298,134.23,113.3844,13.4792,114.18279641,24.8544,7.2492,25.89,88.53,6.23,88.748936895,131.25,109.0144,13.0692,109.7950062435,24.8544,7.2492,25.89,84.16,5.82,84.3609980975,133.57,82.5444,24.2092,86.0212958284,24.8544,7.2492,25.89,57.69,16.96,60.1313370881,134.23,24.8544,7.8492,26.0643653289,24.8544,7.2492,25.89,0.0,0.6000000000000001,0.6000000000000001,133.04
2022-03-25 10:30:00,81.900496,36.479728,89.6574692929,28.730496,8.379728,29.9276,53.17,28.1,60.1386639359,134.48,110.420496,14.519728,111.3710394945,28.730496,8.379728,29.9276,81.69,6.14,81.9204229725,131.71,106.380496,14.119728,107.3134504524,28.730496,8.379728,29.9276,77.65,5.74,77.8618655055,133.93,78.500496,26.349728,82.8048068527,28.730496,8.379728,29.9276,49.77,17.97,52.914778654,134.48,28.730496,8.939728,30.0892029991,28.730496,8.379728,29.9276,0.0,0.56,0.56,133.29
2022-03-25 11:00:00,79.042512,36.677816,87.1377122135,30.472512,8.887816,31.7422,48.57,27.79,55.9582791015,134.58,108.082512,14.757816,109.0853910169,30.472512,8.887816,31.7422,77.61,5.87,77.8316709316,131.96,104.222512,14.367816,105.2082037875,30.472512,8.887816,31.7422,73.75,5.48,73.9533156796,134.06,75.982512,27.157816,80.6900805534,30.472512,8.887816,31.7422,45.51,18.27,49.0403201458,134.58,30.472512,9.487816,31.9153981651,30.472512,8.887816,31.7422,0.0,0.6000000000000001,0.6000000000000001,133.42
2022-03-25 11:30:00,76.996976,37.375368,85.5888570217,32.966976,9.615368,34.3406,44.03,27.76,52.0505379415,134.66,105.806976,15.635368,106.9559764705,32.966976,9.615368,34.3406,72.84,6.02,73.0883438039,132.14,102.186976,15.245368,103.3179525033,32.966976,9.615368,34.3406,69.22,5.63,69.4485802591,134.22,74.276976,27.945368,79.3600198863,32.966976,9.615368,34.3406,41.31,18.33,45.1940814709,134.66,32.966976,10.215368,34.5134068147,32.966976,9.615368,34.3406,0.0,0.6000000000000001,0.6000000000000001,133.53
2022-03-25 12:00:00,75.589888,37.735384,84.4854447433,34.029888,9.925384,35.4478,41.56,27.81,50.0062966035,134.74,103.969888,16.345384,105.2468963383,34.029888,9.925384,35.4478,69.94,6.42,70.2340373323,132.3,100.479888,15.925384,101.7340933416,34.029888,9.925384,35.4478,66.45,6.0,66.7203304848,134.38,73.059888,28.275384,78.3405678746,34.029888,9.925384,35.4478,39.03,18.35,43.1284523256,134.74,34.029888,10.485384,35.6086584263,34.029888,9.925384,35.4478,0.0,0.56,0.56,133.63
2022-03-25 12:30:00,75.392416,37.970288,84.4142118433,34.252416,9.990288,35.6796,41.14,27.98,49.7531908524,134.71,102.702416,16.740288,104.0577892066,34.252416,9.990288,35.6796,68.45,6.75,68.7820107296,132.25,99.282416,16.310288,100.6132378042,34.252416,9.990288,35.6796,65.03,6.32,65.336385728,134.38,72.882416,28.230288,78.1587853191,34.252416,9.990288,35.6796,38.63,18.24,42.7197202706,134.71,34.252416,10.590288,35.8522272915,34.252416,9.990288,35.6796,0.0,0.6000000000000001,0.6000000000000001,133.6
2022-03-25 13:00:00,73.956576,38.703168,83.4716140187,34.056576,9.933168,35.4756,39.9,28.77,49.1906789951,134.99,101.586576,17.503168,103.0834288983,34.056576,9.933168,35.4756,67.53,7.57,67.9529675585,132.64,98.226576,17.023168,99.6907642735,34.056576,9.933168,35.4756,64.17,7.09,64.5604910142,134.72,71.546576,27.593168,76.6830845598,34.056576,9.933168,35.4756,37.49,17.66,41.4412318832,134.99,34.056576,10.493168,35.636455260299996,34.056576,9.933168,35.4756,0.0,0.56,0.56,133.89
2022-03-25 13:30:00,72.970816,39.131488,82.8010467373,33.570816,9.791488,34.9696,39.4,29.34,49.1242872722,135.07,100.730816,17.811488,102.2934328136,33.570816,9.791488,34.9696,67.16,8.02,67.6371643403,132.77,97.370816,17.311488,98.8977422658,33.570816,9.791488,34.9696,63.8,7.52,64.2416562676,134.8,70.610816,27.061488,75.61885657,33.570816,9.791488,34.9696,37.04,17.27,40.8682578537,135.07,33.570816,10.391488,35.1423207794,33.570816,9.791488,34.9696,0.0,0.6000000000000001,0.6000000000000001,133.97
2022-03-25 14:00:00,71.552656,39.986608,81.9677460956,32.662656,9.526608,34.0236,38.89,30.46,49.3988228605,135.22,99.162656,18.706608,100.9116917301,32.662656,9.526608,34.0236,66.5,9.18,67.1306368211,132.98,95.842656,18.156608,97.5473071038,32.662656,9.526608,34.0236,63.18,8.63,63.7666786025,135.0,69.232656,25.856608,73.9034832337,32.662656,9.526608,34.0236,36.57,16.33,40.0503907596,135.22,32.662656,10.086608,34.1846275089,32.662656,9.526608,34.0236,0.0,0.56,0.56,134.14
2022-03-25 14:30:00,72.117904,40.936472,82.9263939718,30.467904,8.886472,31.7374,41.65,32.05,52.5540198272,135.33,99.217904,19.246472,101.0673990889,30.467904,8.886472,31.7374,68.75,10.36,69.5261972209,133.04,95.787904,18.646472,97.5859286514,30.467904,8.886472,31.7374,65.32,9.76,66.0451360813,135.1,69.577904,23.806472,73.5379686565,30.467904,8.886472,31.7374,39.11,14.92,41.85927018,135.33,30.467904,9.486472,31.9105989471,30.467904,8.886472,31.7374,0.0,0.6000000000000001,0.6000000000000001,134.27
2022-03-25 15:00:00,73.287408,41.261744,84.1045521317,28.257408,8.241744,29.4348,45.03,33.02,55.8392451597,135.65,99.517408,19.391744,101.3891228407,28.257408,8.241744,29.4348,71.26,11.15,72.1270413923,133.46,95.957408,18.741744,97.7705329751,28.257408,8.241744,29.4348,67.7,10.5,68.5094154113,135.43,70.487408,22.431744,73.9706551643,28.257408,8.241744,29.4348,42.23,14.19,44.5502974176,135.65,28.257408,8.841744,29.6084032639,28.257408,8.241744,29.4348,0.0,0.6000000000000001,0.6000000000000001,134.6
2022-03-25 15:30:00,73.991472,42.177096,85.1683354054,25.121472,7.327096,26.1682,48.87,34.85,60.0233238,135.9,99.711472,20.137096,101.7245313763,25.121472,7.327096,26.1682,74.59,12.81,75.6819938955,133.76,95.991472,19.407096,97.9336411652,25.121472,7.327096,26.1682,70.87,12.08,71.8921643853,135.68,70.931472,19.997096,73.6963877576,25.121472,7.327096,26.1682,45.81,12.67,47.5298327369,135.9,25.121472,7.887096,26.330488768,25.121472,7.327096,26.1682,0.0,0.56,0.56,134.85
2022-03-25 16:00:00,78.817952,41.362736,89.012052481,20.717952,6.042736,21.5812,58.1,35.32,67.9934732162,135.82,103.787952,18.752736,105.4684980828,20.717952,6.042736,21.5812,83.07,12.71,84.0367122156,133.58,99.657952,18.022736,101.274510168,20.717952,6.042736,21.5812,78.94,11.98,79.8438726516,135.53,75.047952,18.202736,77.223925679,20.717952,6.042736,21.5812,54.33,12.16,55.6741816285,135.82,20.757952,6.642736,21.7949194263,20.717952,6.042736,21.5812,0.04,0.6000000000000001,0.6013318551,134.79
2022-03-25 16:30:00,83.554976,40.449368,92.830950582,16.694976,4.869368,17.3906,66.86,35.58,75.7376788659,135.61,108.524976,17.499368,109.9267860724,16.694976,4.869368,17.3906,91.83,12.63,92.6944755635,133.26,103.934976,16.759368,105.2775173144,16.694976,4.869368,17.3906,87.24,11.89,88.0465200902,135.25,79.184976,16.639368,80.9143311877,16.694976,4.869368,17.3906,62.49,11.77,63.5887804569,135.61,16.694976,5.429368,17.5556332987,16.694976,4.869368,17.3906,0.0,0.56,0.56,134.6
2022-03-25 17:00:00,87.404992,39.291456,95.830324747,13.444992,3.921456,14.0052,73.96,35.37,81.9824279953,135.16,112.754992,16.011456,113.8861490444,13.444992,3.921456,14.0052,99.31,12.09,100.0432116638,132.64,107.804992,15.301456,108.8854942398,13.444992,3.921456,14.0052,94.36,11.38,95.0437478217,134.7,82.514992,15.591456,83.9750999104,13.444992,3.921456,14.0052,69.07,11.67,70.0489386072,135.16,13.444992,4.521456,14.1848995146,13.444992,3.921456,14.0052,0.0,0.6000000000000001,0.6000000000000001,134.15
2022-03-25 17:30:00,92.741456,37.840008,100.1640847132,10.011456,2.920008,10.4286,82.73,34.92,89.7978802645,134.99,117.821456,14.200008,118.6740735003,10.011456,2.920008,10.4286,107.81,11.28,108.3984986058,132.41,112.481456,13.510008,113.2898859565,10.011456,2.920008,10.4286,102.47,10.59,103.0157706373,134.46,87.161456,14.810008,88.410721912,10.011456,2.920008,10.4286,77.15,11.89,78.0608390936,134.99,10.011456,3.4800079999999998,10.599042736,10.011456,2.920008,10.4286,0.0,0.56,0.56,133.99
2022-03-25 18:00:00,95.809072,36.913896,102.6743102991,7.419072,2.163896,7.7282,88.39,34.75,94.9755473793,134.74,121.309072,12.823896,121.9850124323,7.419072,2.163896,7.7282,113.89,10.66,114.3877952406,131.92,115.649072,12.163896,116.2870079603,7.419072,2.163896,7.7282,108.23,10.0,108.6909973273,134.12,89.849072,14.023896,90.9369308822,7.419072,2.163896,7.7282,82.43,11.86,83.2788358468,134.74,7.419072,2.763896,7.9171807129000005,7.419072,2.163896,7.7282,0.0,0.6000000000000001,0.6000000000000001,133.74
2022-03-25 18:30:00,97.03224,37.25732,103.9392298076,7.12224,2.07732,7.419,89.91,35.18,96.5476074276,134.6,123.56224,12.86732,124.2304112438,7.12224,2.07732,7.419,116.44,10.79,116.9388630867,131.66,117.78224,12.19732,118.4121221607,7.12224,2.07732,7.419,110.66,10.12,111.1217800433,133.92,90.95224,13.43732,91.9394992906,7.12224,2.07732,7.419,83.83,11.36,84.5962085439,134.6,7.12224,2.67732,7.6088333534,7.12224,2.07732,7.419,0.0,0.6000000000000001,0.6000000000000001,133.6
2022-03-25 19:00:00,99.327232,36.723776,105.898700372,7.967232,2.323776,8.2992,91.36,34.4,97.6217680643,133.96,127.367232,12.233776,127.9534175494,7.967232,2.323776,8.2992,119.4,9.91,119.8105508709,130.81,121.427232,11.603776,121.9804094461,7.967232,2.323776,8.2992,113.46,9.28,113.8388773662,133.2,93.167232,13.993776,94.2123075043,7.967232,2.323776,8.2992,85.2,11.67,85.9955167436,133.96,7.967232,2.883776,8.4730720379,7.967232,2.323776,8.2992,0.0,0.56,0.56,132.95
2022-03-25 19:30:00,97.713232,37.181776,104.548362849,9.263232,2.7017759999999997,9.6492,88.45,34.48,94.9329916309,133.38,126.713232,12.921776,127.3703868993,9.263232,2.7017759999999997,9.6492,117.45,10.22,117.8938119665,130.09,120.883232,12.271776,121.5045359851,9.263232,2.7017759999999997,9.6492,111.62,9.57,112.029501918,132.61,91.753232,13.941776,92.8064044152,9.263232,2.7017759999999997,9.6492,82.49,11.24,83.252253423,133.38,9.303232,3.2617760000000002,9.8584637911,9.263232,2.7017759999999997,9.6492,0.04,0.56,0.5614267539000001,132.37
2022-03-25 20:00:00,94.955008,37.978544,102.2683888044,9.115008,2.658544,9.4948,85.84,35.32,92.82245418,133.56,123.315008,13.978544,124.1047577267,9.115008,2.658544,9.4948,114.2,11.32,114.7596723592,130.4,117.645008,13.288544,118.3931303284,9.115008,2.658544,9.4948,108.53,10.63,109.0493365409,132.85,89.145008,13.268544,90.1270587071,9.115008,2.658544,9.4948,80.03,10.61,80.7302483583,133.56,9.115008,3.218544,9.6665607286,9.115008,2.658544,9.4948,0.0,0.56,0.56,132.56
