Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-25 20:30:00,92.105344,38.942392,99.9995214391,8.785344,2.562392,9.1514,83.32,36.38,90.9160425888,133.63,119.485344,15.362392,120.4688778015,8.785344,2.562392,9.1514,110.7,12.8,111.4375609927,130.56,114.015344,14.602392,114.9466333546,8.785344,2.562392,9.1514,105.23,12.04,105.9165449776,132.98,86.455344,12.292392,87.3248498839,8.785344,2.562392,9.1514,77.67,9.73,78.2770834919,133.63,8.785344,3.122392,9.3237117609,8.785344,2.562392,9.1514,0.0,0.56,0.56,132.61
2022-03-25 21:00:00,88.944368,40.055024,97.5474527938,7.8343679999999996,2.285024,8.1608,81.11,37.77,89.4729288668,133.94,115.164368,17.065024,116.4218480396,7.8343679999999996,2.285024,8.1608,107.33,14.78,108.3428691701,131.04,109.874368,16.195024,111.0614944333,7.8343679999999996,2.285024,8.1608,102.04,13.91,102.9837351236,133.38,83.464368,10.935024,84.1776423733,7.8343679999999996,2.285024,8.1608,75.63,8.65,76.1230543265,133.94,7.8343679999999996,2.845024,8.33495552,7.8343679999999996,2.285024,8.1608,0.0,0.56,0.56,132.91
2022-03-25 21:30:00,84.997376,41.137568,94.429092063,7.397376,2.157568,7.7056000000000004,77.6,38.98,86.8400852141,134.61,109.717376,18.717568,111.302515462,7.397376,2.157568,7.7056000000000004,102.32,16.56,103.6514158128,132.05,104.677376,17.777568,106.176244849,7.397376,2.157568,7.7056000000000004,97.28,15.62,98.5260513773,134.17,79.767376,10.197568,80.416569605,7.397376,2.157568,7.7056000000000004,72.37,8.04,72.8152353563,134.61,7.397376,2.717568,7.8807580549,7.397376,2.157568,7.7056000000000004,0.0,0.56,0.56,133.56
2022-03-25 22:00:00,80.993936,43.838648,92.09693115,7.023936,2.048648,7.3166,73.97,41.79,84.9586075686,134.64,104.483936,21.358648,106.6446657196,7.023936,2.048648,7.3166,97.46,19.31,99.354555507,132.1,99.683936,20.278648,101.7256637293,7.023936,2.048648,7.3166,92.66,18.23,94.4362668682,134.23,76.003936,7.4886479999999995,76.3719721911,7.023936,2.048648,7.3166,68.98,5.44,69.1941760555,134.64,7.063936,2.608648,7.530221524,7.023936,2.048648,7.3166,0.04,0.56,0.5614267539000001,133.56
2022-03-25 22:30:00,76.507616,44.718888,88.6182500953,6.167616,1.7988879999999998,6.4246,70.34,42.92,82.4004975713,134.97,98.287616,22.828888,100.903982014,6.167616,1.7988879999999998,6.4246,92.12,21.03,94.4899746005,132.67,93.767616,21.668888,96.2387994391,6.167616,1.7988879999999998,6.4246,87.6,19.87,89.8252575838,134.67,71.787616,6.458888,72.0775904506,6.167616,1.7988879999999998,6.4246,65.62,4.66,65.785256707,134.97,6.167616,2.398888,6.6177149198,6.167616,1.7988879999999998,6.4246,0.0,0.6000000000000001,0.6000000000000001,133.89
2022-03-25 23:00:00,71.8136,45.8698,85.2128611009,5.5536,1.6198000000000001,5.785,66.26,44.25,79.6771617215,135.79,92.3336,24.4198,95.508221222,5.5536,1.6198000000000001,5.785,86.78,22.8,89.7251826412,133.76,88.0836,23.1798,91.0825104891,5.5536,1.6198000000000001,5.785,82.53,21.56,85.299674677,135.58,67.3436,5.6298,67.5785107042,5.5536,1.6198000000000001,5.785,61.79,4.01,61.9199822351,135.79,5.5536,2.1798,5.9660708175,5.5536,1.6198000000000001,5.785,0.0,0.56,0.56,134.68
2022-03-25 23:30:00,68.151504,47.191272,82.8953777387,5.181504,1.511272,5.3974,62.97,45.68,77.7938512994,136.69,87.391504,25.721272,91.0980724532,5.181504,1.511272,5.3974,82.21,24.21,85.7006896122,134.91,83.411504,24.441272,86.9186675952,5.181504,1.511272,5.3974,78.23,22.93,81.5212720705,136.55,63.871504,4.7812719999999995,64.0502114373,5.181504,1.511272,5.3974,58.69,3.27,58.7810258502,136.69,5.181504,2.111272,5.5951276268,5.181504,1.511272,5.3974,0.0,0.6000000000000001,0.6000000000000001,135.59
2022-03-26 00:00:00,65.704384,56.492112,86.6511673034,5.184384,1.5121120000000001,5.4004,60.52,54.98,81.7647283369,136.35,84.244384,23.452112,87.4478003886,5.184384,1.5121120000000001,5.4004,79.06,21.94,82.0478348282,135.39,80.454384,22.292112,83.485604521,5.184384,1.5121120000000001,5.4004,75.27,20.78,78.0857304506,136.97,60.464384,5.072112,60.6767505115,5.184384,1.5121120000000001,5.4004,55.28,3.56,55.3945123636,136.35,5.184384,2.072112,5.5831429858,5.184384,1.5121120000000001,5.4004,0.0,0.56,0.56,135.25
2022-03-26 00:30:00,65.756016,65.480088,92.7981441877,5.246016,1.5300880000000001,5.4646,60.51,63.95,88.0401192639,135.47,84.376016,20.090088,86.7347895131,5.246016,1.5300880000000001,5.4646,79.13,18.56,81.2774907339,135.14,80.566016,19.100088,82.799132216,5.246016,1.5300880000000001,5.4646,75.32,17.57,77.3421443975,136.76,59.476016,5.320088,59.7134810203,5.246016,1.5300880000000001,5.4646,54.23,3.79,54.3622755226,135.47,5.246016,2.1300879999999998,5.661974811,5.246016,1.5300880000000001,5.4646,0.0,0.6000000000000001,0.6000000000000001,134.35
2022-03-26 01:00:00,68.346592,64.385256,93.8973792403,5.126592,1.495256,5.3402,63.22,62.89,89.1735414795,135.22,86.856592,19.675256,89.0571910208,5.126592,1.495256,5.3402,81.73,18.18,83.7275659505,134.88,82.926592,18.705256,85.0100362473,5.126592,1.495256,5.3402,77.8,17.21,79.6807636761,136.54,61.736592,5.985256,62.0260435717,5.126592,1.495256,5.3402,56.61,4.49,56.7877821367,135.22,5.126592,2.095256,5.5382346682,5.126592,1.495256,5.3402,0.0,0.6000000000000001,0.6000000000000001,134.1
2022-03-26 01:30:00,67.892976,64.368368,93.556095414,4.862976,1.418368,5.0656,63.03,62.95,89.081330255,135.26,86.132976,19.688368,88.3545210452,4.862976,1.418368,5.0656,81.27,18.27,83.2982941002,134.95,82.222976,18.718368,84.3267163056,4.862976,1.418368,5.0656,77.36,17.3,79.2707991634,136.58,61.312976,5.908368,61.5969953683,4.862976,1.418368,5.0656,56.45,4.49,56.6282844522,135.26,4.862976,2.018368,5.2652013219,4.862976,1.418368,5.0656,0.0,0.6000000000000001,0.6000000000000001,134.14
2022-03-26 02:00:00,65.79568,64.58624,92.1979061801,4.61568,1.34624,4.808,61.18,63.24,87.9902835545,135.57,83.65568,19.89624,85.989145608,4.61568,1.34624,4.808,79.04,18.55,81.1875858737,135.34,79.85568,18.90624,82.0632410961,4.61568,1.34624,4.808,75.24,17.56,77.2619647692,136.92,59.42568,5.88624,59.7164907274,4.61568,1.34624,4.808,54.81,4.54,54.9977063158,135.57,4.61568,1.90624,4.9938214626,4.61568,1.34624,4.808,0.0,0.56,0.56,134.44
2022-03-26 02:30:00,64.831488,64.874184,91.7157651986,4.471488,1.304184,4.6578,60.36,63.57,87.6611344896,135.67,82.091488,20.394184,84.5868497054,4.471488,1.304184,4.6578,77.62,19.09,79.9330501107,135.51,78.371488,19.394184,80.7355219489,4.471488,1.304184,4.6578,73.9,18.09,76.0819170368,137.04,58.551488,5.634184,58.8219412835,4.471488,1.304184,4.6578,54.08,4.33,54.2530671944,135.67,4.471488,1.9041839999999999,4.8600536664,4.471488,1.304184,4.6578,0.0,0.6000000000000001,0.6000000000000001,134.53
2022-03-26 03:00:00,63.190624,65.156432,90.7657181566,4.650624,1.3564319999999999,4.8444,58.54,63.8,86.5873639742,135.77,80.650624,20.676432,83.2588613412,4.650624,1.3564319999999999,4.8444,76.0,19.32,78.4172327999,135.6,77.000624,19.656432,79.4699403256,4.650624,1.3564319999999999,4.8444,72.35,18.3,74.628496568,137.14,57.090624,5.536432,57.3584468758,4.650624,1.3564319999999999,4.8444,52.44,4.18,52.6063304175,135.77,4.650624,1.956432,5.0453869782,4.650624,1.3564319999999999,4.8444,0.0,0.6000000000000001,0.6000000000000001,134.62
2022-03-26 03:30:00,62.246576,65.473168,90.3403118861,4.536576,1.323168,4.7256,57.71,64.15,86.2882761446,135.88,79.266576,20.763168,81.9408275291,4.536576,1.323168,4.7256,74.73,19.44,77.2171386416,135.75,75.696576,19.743168,78.228922406,4.536576,1.323168,4.7256,71.16,18.42,73.5053875576,137.24,56.246576,5.353168,56.5007408744,4.536576,1.323168,4.7256,51.71,4.03,51.8668005568,135.88,4.536576,1.923168,4.9273823639,4.536576,1.323168,4.7256,0.0,0.6000000000000001,0.6000000000000001,134.73
2022-03-26 04:00:00,61.115744,65.454592,89.5513136618,4.575744,1.334592,4.7664,56.54,64.12,85.487695021,135.98,78.015744,20.694592,80.7138305987,4.575744,1.334592,4.7664,73.44,19.36,75.9489512765,135.89,74.515744,19.684592,77.0719097083,4.575744,1.334592,4.7664,69.94,18.35,72.3071649285,137.34,55.245744,5.534592,55.5222832628,4.575744,1.334592,4.7664,50.67,4.2,50.8437695298,135.98,4.615744,1.9345919999999999,5.0047716112,4.575744,1.334592,4.7664,0.04,0.6000000000000001,0.6013318551,134.82
2022-03-26 04:30:00,60.179728,65.314504,88.812071786,4.609728,1.344504,4.8018,55.57,63.97,84.7359770109,136.09,77.159728,20.744504,79.8996750384,4.609728,1.344504,4.8018,72.55,19.4,75.0990179696,136.02,73.699728,19.734504,76.2961372246,4.609728,1.344504,4.8018,69.09,18.39,71.4955956685,137.47,54.419728,5.704504,54.7178961719,4.609728,1.344504,4.8018,49.81,4.36,50.0004569979,136.09,4.609728,1.944504,5.0030678628,4.609728,1.344504,4.8018,0.0,0.6000000000000001,0.6000000000000001,134.92
2022-03-26 05:00:00,59.529984,65.427912,88.4569424281,5.169984,1.5079120000000001,5.3854,54.36,63.92,83.9093320197,135.89,77.069984,20.667912,79.7931389294,5.169984,1.5079120000000001,5.3854,71.9,19.16,74.4091096574,135.77,73.649984,19.677912,76.2334596085,5.169984,1.5079120000000001,5.3854,68.48,18.17,70.8495539859,137.22,53.899984,5.797912,54.2109219508,5.169984,1.5079120000000001,5.3854,48.73,4.29,48.9184729933,135.89,5.169984,2.107912,5.583191521,5.169984,1.5079120000000001,5.3854,0.0,0.6000000000000001,0.6000000000000001,134.71
2022-03-26 05:30:00,60.349328,65.337304,88.9438288137,5.339328,1.557304,5.5618,55.01,63.78,84.2258184882,135.96,78.159328,20.457304,80.7922139835,5.339328,1.557304,5.5618,72.82,18.9,75.2327216044,135.77,74.659328,19.457304,77.1531071076,5.339328,1.557304,5.5618,69.32,17.9,71.5938014077,137.26,54.669328,5.977304,54.9951233027,5.339328,1.557304,5.5618,49.33,4.42,49.5276215863,135.96,5.339328,2.157304,5.7586790187,5.339328,1.557304,5.5618,0.0,0.6000000000000001,0.6000000000000001,134.77
2022-03-26 06:00:00,60.963328,65.274304,89.3155200596,5.603328,1.634304,5.8368,55.36,63.64,84.3491505589,135.99,78.883328,20.274304,81.4470799909,5.603328,1.634304,5.8368,73.28,18.64,75.6135437604,135.8,75.363328,19.294304,77.7939674659,5.603328,1.634304,5.8368,69.76,17.66,71.9606364619,137.26,55.263328,6.144304,55.603847828,5.603328,1.634304,5.8368,49.66,4.51,49.8643730533,135.99,5.603328,2.234304,6.0323626416,5.603328,1.634304,5.8368,0.0,0.6000000000000001,0.6000000000000001,134.8
2022-03-26 06:30:00,64.546176,64.460968,91.2218462416,6.586176,1.920968,6.8606,57.96,62.54,85.2678907913,135.38,82.996176,19.410968,85.2358545996,6.586176,1.920968,6.8606,76.41,17.49,78.386148011,134.98,79.316176,18.500968,81.4453288544,6.586176,1.920968,6.8606,72.73,16.58,74.5959067242,136.58,58.556176,6.880968,58.9590830013,6.586176,1.920968,6.8606,51.97,4.96,52.2061538518,135.38,6.586176,2.520968,7.0521623606,6.586176,1.920968,6.8606,0.0,0.6000000000000001,0.6000000000000001,134.19
2022-03-26 07:00:00,67.09712,63.98416,92.714595632,8.75712,2.55416,9.122,58.34,61.43,84.7183598755,134.97,86.94712,18.80416,88.957282499,8.75712,2.55416,9.122,78.19,16.25,79.8607450504,134.38,83.15712,17.93416,85.0690349164,8.75712,2.55416,9.122,74.4,15.38,75.973050485,136.09,61.06712,8.16416,61.6104427317,8.75712,2.55416,9.122,52.31,5.61,52.6099629348,134.97,8.75712,3.15416,9.3078394915,8.75712,2.55416,9.122,0.0,0.6000000000000001,0.6000000000000001,133.78
2022-03-26 07:30:00,69.340416,63.529288,94.042882372,11.860416,3.459288,12.3546,57.48,60.07,83.1405755332,135.16,90.800416,18.029288,92.5730564017,11.860416,3.459288,12.3546,78.94,14.57,80.2733361709,134.55,86.990416,17.249288,88.6841046206,11.860416,3.459288,12.3546,75.13,13.79,76.3850836224,136.27,63.420416,10.469288,64.2787302056,11.860416,3.459288,12.3546,51.56,7.01,52.0343511538,135.16,11.860416,4.059288,12.5358400899,11.860416,3.459288,12.3546,0.0,0.6000000000000001,0.6000000000000001,133.98
2022-03-26 08:00:00,70.906144,63.261792,95.0249208576,15.846144,4.621792,16.5064,55.06,58.64,80.4378841094,134.8,93.386144,17.971792,95.0997223912,15.846144,4.621792,16.5064,77.54,13.35,78.68083693,134.11,89.636144,17.251792000000002,91.2812282915,15.846144,4.621792,16.5064,73.79,12.63,74.8630816892,135.91,65.276144,12.661792,66.492826321,15.846144,4.621792,16.5064,49.43,8.04,50.0796016358,134.8,15.846144,5.181792,16.6718699611,15.846144,4.621792,16.5064,0.0,0.56,0.56,133.61
2022-03-26 08:30:00,72.581568,62.654624,95.8837104096,19.421568,5.664624,20.2308,53.16,56.99,77.9348811509,134.4,96.211568,17.624624,97.8125410577,19.421568,5.664624,20.2308,76.79,11.96,77.7158008387,133.51,92.481568,16.984624,94.0282822993,19.421568,5.664624,20.2308,73.06,11.32,73.9317658385,135.45,67.161568,14.714624,68.7546098504,19.421568,5.664624,20.2308,47.74,9.05,48.5902263835,134.4,19.421568,6.2646239999999995,20.4069306227,19.421568,5.664624,20.2308,0.0,0.6000000000000001,0.6000000000000001,133.17
2022-03-26 09:00:00,70.649904,62.002472,93.9984865268,22.979904,6.702472,23.9374,47.67,55.3,73.0104026835,134.09,95.849904,17.572472,97.4474005246,22.979904,6.702472,23.9374,72.87,10.87,73.6762770504,133.14,92.319904,16.972472,93.8670841156,22.979904,6.702472,23.9374,69.34,10.27,70.0964228759,135.15,65.839904,16.862472,67.9649609776,22.979904,6.702472,23.9374,42.86,10.16,44.0477604425,134.09,22.979904,7.262472,24.1001968332,22.979904,6.702472,23.9374,0.0,0.56,0.56,132.87
2022-03-26 09:30:00,69.647952,60.677736,92.3722082873,26.357952,7.687736,27.4562,43.29,52.99,68.424879978,133.64,95.807952,16.607736,97.2367243457,26.357952,7.687736,27.4562,69.45,8.92,70.0204891442,132.68,92.457952,16.117736,93.8523004609,26.357952,7.687736,27.4562,66.1,8.43,66.6353877456,134.71,65.317952,19.587736,68.1917462387,26.357952,7.687736,27.4562,38.96,11.9,40.736858003500004,133.64,26.357952,8.287736,27.6302045168,26.357952,7.687736,27.4562,0.0,0.6000000000000001,0.6000000000000001,132.45
2022-03-26 10:00:00,67.386544,61.193992,91.0255511884,29.396544,8.573992,30.6214,37.99,52.62,64.9007280391,133.73,94.086544,17.193992,95.6447129891,29.396544,8.573992,30.6214,64.69,8.62,65.2617843765,132.86,90.956544,16.703992,92.4776526798,29.396544,8.573992,30.6214,61.56,8.13,62.0945287445,134.86,63.666544,20.793992,66.9762564511,29.396544,8.573992,30.6214,34.27,12.22,36.3835306148,133.73,29.476544,9.133992,30.8593009649,29.396544,8.573992,30.6214,0.08,0.56,0.5656854249000001,132.57
2022-03-26 10:30:00,64.64944,61.56192,89.2716085124,32.02944,9.34192,33.364,32.62,52.22,61.5710386464,133.32,91.97944,17.78192,93.6825173744,32.02944,9.34192,33.364,59.95,8.44,60.5411934141,132.34,89.08944,17.30192,90.7539792802,32.02944,9.34192,33.364,57.06,7.96,57.612543773,134.47,61.52944,21.61192,65.2146231516,32.02944,9.34192,33.364,29.5,12.27,31.9500062598,133.32,32.02944,9.94192,33.536946790100004,32.02944,9.34192,33.364,0.0,0.6000000000000001,0.6000000000000001,132.18
2022-03-26 11:00:00,61.757488,61.597184,87.2249987148,34.447488,10.047184,35.8828,27.31,51.55,58.3372831044,133.2,89.847488,18.047184,91.6420861299,34.447488,10.047184,35.8828,55.4,8.0,55.9746371136,132.25,87.187488,17.587184,88.9436175608,34.447488,10.047184,35.8828,52.74,7.54,53.276253622,134.41,59.217488,22.847184,63.472078127,34.447488,10.047184,35.8828,24.77,12.8,27.8817664433,133.2,34.447488,10.647184,36.0554012131,34.447488,10.047184,35.8828,0.0,0.6000000000000001,0.6000000000000001,132.09
2022-03-26 11:30:00,58.554848,62.037664,85.3073383648,36.334848,10.597664,37.8488,22.22,51.44,56.0339361459,133.33,87.254848,18.647664,89.2252423486,36.334848,10.597664,37.8488,50.92,8.05,51.5523898573,132.44,84.814848,18.187664,86.7430087272,36.334848,10.597664,37.8488,48.48,7.59,49.0705461555,134.61,56.604848,23.577664,61.3189616416,36.334848,10.597664,37.8488,20.27,12.98,24.0697590349,133.33,36.334848,11.157664,38.0094020621,36.334848,10.597664,37.8488,0.0,0.56,0.56,132.23
2022-03-26 12:00:00,57.171888,62.196384,84.4808555837,37.461888,10.926384,39.0228,19.71,51.27,54.9281075589,133.25,86.411888,18.826384,88.4389457323,37.461888,10.926384,39.0228,48.95,7.9,49.5833893557,132.35,84.061888,18.376384,86.0470365733,37.461888,10.926384,39.0228,46.6,7.45,47.1917630525,134.54,55.481888,24.046384,60.4687396885,37.461888,10.926384,39.0228,18.02,13.12,22.2902400167,133.25,37.461888,11.526384,39.1950326016,37.461888,10.926384,39.0228,0.0,0.6000000000000001,0.6000000000000001,132.16
2022-03-26 12:30:00,55.330976,62.992368,83.8424434959,37.790976,11.022368,39.3656,17.54,51.97,54.8500911576,133.33,84.770976,19.662368,87.0214174061,37.790976,11.022368,39.3656,46.98,8.64,47.767876235,132.53,82.520976,19.172368,84.7188950277,37.790976,11.022368,39.3656,44.73,8.15,45.4664205761,134.67,53.900976,23.582368,58.8340317694,37.790976,11.022368,39.3656,16.11,12.56,20.4275720535,133.33,37.790976,11.582368,39.5260561595,37.790976,11.022368,39.3656,0.0,0.56,0.56,132.24
2022-03-26 13:00:00,54.8096,62.8878,83.4204270008,37.3296,10.8878,38.885,17.48,52.0,54.8593693001,133.61,83.5596,19.6378,85.8361808389,37.3296,10.8878,38.885,46.23,8.75,47.0507747014,132.89,81.3496,19.1478,83.5726968872,37.3296,10.8878,38.885,44.02,8.26,44.7882573896,135.0,53.3796,23.6978,58.4034880893,37.3296,10.8878,38.885,16.05,12.81,20.5353013126,133.61,37.3296,11.4878,39.0572475349,37.3296,10.8878,38.885,0.0,0.6000000000000001,0.6000000000000001,132.53
2022-03-26 13:30:00,55.124016,63.414088,84.0238281492,36.254016,10.574088,37.7646,18.87,52.84,56.1083104362,133.61,82.494016,19.974088,84.877717142,36.254016,10.574088,37.7646,46.24,9.4,47.1857775182,132.89,80.314016,19.454088,82.6365700278,36.254016,10.574088,37.7646,44.06,8.88,44.9459453121,135.0,53.494016,22.714088,58.1166029761,36.254016,10.574088,37.7646,17.24,12.14,21.0854736726,133.61,36.254016,11.174088,37.9369729783,36.254016,10.574088,37.7646,0.0,0.6000000000000001,0.6000000000000001,132.53
2022-03-26 14:00:00,53.950848,63.775664,83.5345995295,35.950848,10.485664,37.4488,18.0,53.29,56.247880849,133.93,82.010848,20.395664,84.508948045,35.950848,10.485664,37.4488,46.06,9.91,47.1140286963,133.31,79.820848,19.855664,82.2533596172,35.950848,10.485664,37.4488,43.87,9.37,44.8594895201,135.37,52.420848,22.465664,57.0320205148,35.950848,10.485664,37.4488,16.47,11.98,20.3661802997,133.93,35.950848,11.045664,37.6094424995,35.950848,10.485664,37.4488,0.0,0.56,0.56,132.86
2022-03-26 14:30:00,55.546496,63.492728,84.3607712551,33.026496,9.632728,34.4026,22.52,53.86,58.3785063187,134.13,81.926496,19.842728,84.2952228855,33.026496,9.632728,34.4026,48.9,10.21,49.954520316,133.58,79.596496,19.282728,81.8988752951,33.026496,9.632728,34.4026,46.57,9.65,47.5593040319,135.57,53.516496,21.362728,57.6227515112,33.026496,9.632728,34.4026,20.49,11.73,23.6100190597,134.13,33.026496,10.232728,34.5753981952,33.026496,9.632728,34.4026,0.0,0.6000000000000001,0.6000000000000001,133.05
2022-03-26 15:00:00,57.336992,64.822456,86.5417902142,30.556992,8.912456,31.8302,26.78,55.91,61.9927132815,134.64,83.616992,20.572456,86.1105527621,30.556992,8.912456,31.8302,53.06,11.66,54.326045319,134.21,81.086992,19.942456,83.5033042635,30.556992,8.912456,31.8302,50.53,11.03,51.7198395202,136.07,54.806992,19.202456,58.0735799527,30.556992,8.912456,31.8302,24.25,10.29,26.342866207,134.64,30.556992,9.472456,31.9915173563,30.556992,8.912456,31.8302,0.0,0.56,0.56,133.57
2022-03-26 15:30:00,61.180736,65.466048,89.6040506799,26.660736,7.776048,27.7716,34.52,57.69,67.2292086819,134.67,86.660736,20.516048,89.0561137126,26.660736,7.776048,27.7716,60.0,12.74,61.3376523842,134.21,83.810736,19.826048,86.1238158012,26.660736,7.776048,27.7716,57.15,12.05,58.4065492903,136.03,57.780736,16.526048,60.0976182157,26.660736,7.776048,27.7716,31.12,8.75,32.3267211452,134.67,26.660736,8.376048,27.9455367485,26.660736,7.776048,27.7716,0.0,0.6000000000000001,0.6000000000000001,133.6
2022-03-26 16:00:00,64.5916,64.8488,91.5283652864,23.9616,6.9888,24.96,40.63,57.86,70.7006117371,134.57,90.5916,19.9288,92.7577223739,23.9616,6.9888,24.96,66.63,12.94,67.8748885819,134.08,87.4016,19.2288,89.4918232689,23.9616,6.9888,24.96,63.44,12.24,64.6099930351,135.91,60.5016,15.4088,62.432961807,23.9616,6.9888,24.96,36.54,8.42,37.4975732548,134.57,24.0016,7.5488,25.1607071443,23.9616,6.9888,24.96,0.04,0.56,0.5614267539000001,133.52
2022-03-26 16:30:00,67.558864,64.516752,93.4163336553,21.348864,6.226752,22.2384,46.21,58.29,74.3847309601,134.57,93.798864,18.926752,95.6893349802,21.348864,6.226752,22.2384,72.45,12.7,73.554690537,133.98,90.318864,18.236752,92.1416101322,21.348864,6.226752,22.2384,68.97,12.01,70.007863844,135.85,62.878864,14.306752,64.4859262996,21.348864,6.226752,22.2384,41.53,8.08,42.3087142324,134.57,21.348864,6.826752,22.4138023762,21.348864,6.226752,22.2384,0.0,0.6000000000000001,0.6000000000000001,133.55
2022-03-26 17:00:00,71.848144,62.882792,95.4798477479,18.318144,5.342792,19.0814,53.53,57.54,78.5895190213,134.33,99.298144,16.872792,100.7214600357,18.318144,5.342792,19.0814,80.98,11.53,81.7967071464,133.52,95.358144,16.212792,96.7265746915,18.318144,5.342792,19.0814,77.04,10.87,77.803075132,135.48,66.368144,13.862792,67.8004980811,18.318144,5.342792,19.0814,48.05,8.52,48.7995174156,134.33,18.318144,5.942792,19.2580158988,18.318144,5.342792,19.0814,0.0,0.6000000000000001,0.6000000000000001,133.29
2022-03-26 17:30:00,77.617168,60.340424,98.3127231687,14.847168,4.330424,15.4658,62.77,56.01,84.1260542282,132.97,104.297168,14.950424,105.3632499053,14.847168,4.330424,15.4658,89.45,10.62,90.0782265589,131.81,99.967168,14.340424,100.9905066748,14.847168,4.330424,15.4658,85.12,10.01,85.7065604257,134.02,71.077168,12.920424,72.241962648,14.847168,4.330424,15.4658,56.23,8.59,56.882343482,132.97,14.847168,4.890424,15.6318471244,14.847168,4.330424,15.4658,0.0,0.56,0.56,131.95
2022-03-26 18:00:00,82.534144,58.865792,101.3758669191,11.094144,3.235792,11.5564,71.44,55.63,90.5448535258,132.5,108.574144,13.195792,109.3730939118,11.094144,3.235792,11.5564,97.48,9.96,97.9875094081,131.12,103.814144,12.605792,104.5766823264,11.094144,3.235792,11.5564,92.72,9.37,93.1922491412,133.44,75.034144,11.725792,75.9448284206,11.094144,3.235792,11.5564,63.94,8.49,64.5011914619,132.5,11.094144,3.795792,11.7255306063,11.094144,3.235792,11.5564,0.0,0.56,0.56,131.48
2022-03-26 18:30:00,85.977248,57.840864,103.6226457968,9.397248,2.740864,9.7888,76.58,55.1,94.342495197,131.96,111.687248,11.960864,112.3258814051,9.397248,2.740864,9.7888,102.29,9.22,102.7046858717,130.35,106.707248,11.400864,107.3145678633,9.397248,2.740864,9.7888,97.31,8.66,97.6945837803,132.81,77.907248,11.340864,78.7283588499,9.397248,2.740864,9.7888,68.51,8.6,69.0476654203,131.96,9.397248,3.300864,9.9601191318,9.397248,2.740864,9.7888,0.0,0.56,0.56,130.95
2022-03-26 19:00:00,88.643968,53.077824,103.3199325559,9.283968,2.707824,9.6708,79.36,50.37,93.9954599967,131.44,115.543968,12.247824,116.1912980129,9.283968,2.707824,9.6708,106.26,9.54,106.6873900702,129.28,110.383968,11.667824,110.9989121943,9.283968,2.707824,9.6708,101.1,8.96,101.4962639707,131.94,80.863968,12.017824,81.7521217731,9.283968,2.707824,9.6708,71.58,9.31,72.1829100272,131.44,9.283968,3.267824,9.8422932043,9.283968,2.707824,9.6708,0.0,0.56,0.56,130.43
2022-03-26 19:30:00,87.679328,51.182304,101.5248383465,10.259328,2.992304,10.6868,77.42,48.19,91.1928314069,132.04,114.949328,15.562304,115.9979884026,10.259328,2.992304,10.6868,104.69,12.57,105.4419318867,129.37,109.859328,14.832304,110.8560742159,10.259328,2.992304,10.6868,99.6,11.84,100.3012741694,131.97,81.349328,17.492304,83.2087367124,10.259328,2.992304,10.6868,71.09,14.5,72.5536911535,132.04,10.259328,3.552304,10.8569182884,10.259328,2.992304,10.6868,0.0,0.56,0.56,131.01
2022-03-26 20:00:00,85.127296,52.592128,100.062922463,10.087296,2.942128,10.5076,75.04,49.65,89.9784646457,132.33,111.677296,17.102128,112.9792070427,10.087296,2.942128,10.5076,101.59,14.16,102.5720902585,129.78,106.757296,16.302128,107.9948129614,10.087296,2.942128,10.5076,96.67,13.36,97.5888236429,132.32,78.997296,16.332128,80.6679067555,10.087296,2.942128,10.5076,68.91,13.39,70.1988618141,132.33,10.087296,3.542128,10.6911276936,10.087296,2.942128,10.5076,0.0,0.6000000000000001,0.6000000000000001,131.29
2022-03-26 20:30:00,82.89808,54.47444,99.1945375563,9.47808,2.76444,9.873,73.42,51.71,89.8021185719,132.88,108.61808,18.49444,110.1813578324,9.47808,2.76444,9.873,99.14,15.73,100.380139968,130.42,103.81808,17.60444,105.300095169,9.47808,2.76444,9.873,94.34,14.84,95.5000586387,132.87,76.90808,14.74444,78.3086922391,9.47808,2.76444,9.873,67.43,11.98,68.4859496539,132.88,9.47808,3.32444,10.0441974194,9.47808,2.76444,9.873,0.0,0.56,0.56,131.83
2022-03-26 21:00:00,80.125536,55.572448,97.5110173057,9.505536,2.772448,9.9016,70.62,52.8,88.1760988023,133.2,105.115536,19.892448,106.9812385234,9.505536,2.772448,9.9016,95.61,17.12,97.1306671448,130.93,100.485536,18.952448,102.2572160309,9.505536,2.772448,9.9016,90.98,16.18,92.4075364892,133.26,74.375536,14.102448,75.7007225519,9.505536,2.772448,9.9016,64.87,11.33,65.8519992104,133.2,9.505536,3.332448,10.0727565403,9.505536,2.772448,9.9016,0.0,0.56,0.56,132.13
2022-03-26 21:30:00,76.65264,56.38452,95.1569299347,9.27264,2.70452,9.659,67.38,53.68,86.1487481047,133.56,100.96264,20.99452,103.1223765523,9.27264,2.70452,9.659,91.69,18.29,93.4964181132,131.47,96.52264,20.00452,98.5738345252,9.27264,2.70452,9.659,87.25,17.3,88.948594705,133.68,71.20264,13.57452,72.4850573305,9.27264,2.70452,9.659,61.93,10.87,62.876719062,133.56,9.27264,3.26452,9.8305108413,9.27264,2.70452,9.659,0.0,0.56,0.56,132.48
2022-03-26 22:00:00,74.102576,56.821168,93.3800669454,8.712576,2.541168,9.0756,65.39,54.28,84.9833542525,133.69,97.192576,21.831167999999998,99.6142395733,8.712576,2.541168,9.0756,88.48,19.29,90.5583485936,131.73,92.892576,20.781168,95.1886948086,8.712576,2.541168,9.0756,84.18,18.24,86.1334429824,133.87,68.852576,13.011168,70.0711617897,8.712576,2.541168,9.0756,60.14,10.47,61.0445779738,133.69,8.752576,3.101168,9.2857325828,8.712576,2.541168,9.0756,0.04,0.56,0.5614267539000001,132.6
2022-03-26 22:30:00,69.999728,58.884504,91.4732022584,8.449728,2.464504,8.8018,61.55,56.42,83.4962208726,134.47,92.199728,23.614504,95.1758091242,8.449728,2.464504,8.8018,83.75,21.15,86.379308865,132.77,88.149728,22.474504,90.9696536023,8.449728,2.464504,8.8018,79.7,20.01,82.1735364944,134.7,65.079728,11.654504,66.1150395904,8.449728,2.464504,8.8018,56.63,9.19,57.3708375396,134.47,8.449728,3.024504,8.9747160245,8.449728,2.464504,8.8018,0.0,0.56,0.56,133.36
2022-03-26 23:00:00,65.964032,60.441176,89.4672525227,8.404032,2.451176,8.7542,57.56,57.99,81.7067543108,135.09,87.204032,25.191176,90.7697005907,8.404032,2.451176,8.7542,78.8,22.74,82.0155326752,133.61,83.424032,23.991176,86.8052166693,8.404032,2.451176,8.7542,75.02,21.54,78.0510858349,135.38,61.404032,10.881176,62.3606858285,8.404032,2.451176,8.7542,53.0,8.43,53.6662361266,135.09,8.404032,3.051176,8.9407733916,8.404032,2.451176,8.7542,0.0,0.6000000000000001,0.6000000000000001,133.97
2022-03-26 23:30:00,62.799488,60.693184,87.3352064011,7.9994879999999995,2.333184,8.3328,54.8,58.36,80.0557905463,135.74,83.099488,25.713184,86.9867388587,7.9994879999999995,2.333184,8.3328,75.1,23.38,78.6551613055,134.48,79.469488,24.473184,83.1524879849,7.9994879999999995,2.333184,8.3328,71.47,22.14,74.8207223969,136.1,58.489488,11.013184,59.5173120052,7.9994879999999995,2.333184,8.3328,50.49,8.68,51.230679285,135.74,7.9994879999999995,2.8931839999999998,8.5066046058,7.9994879999999995,2.333184,8.3328,0.0,0.56,0.56,134.61
2022-03-27 00:00:00,60.535888,61.868384,86.5580191243,7.365888,2.148384,7.6728000000000005,53.17,59.72,79.9595353913,136.4,80.055888,26.608384,84.3620252398,7.365888,2.148384,7.6728000000000005,72.69,24.46,76.6950304779,135.29,76.555888,25.338384,80.6401741764,7.365888,2.148384,7.6728000000000005,69.19,23.19,72.9728182271,136.79,56.365888,10.058384,57.2563046198,7.365888,2.148384,7.6728000000000005,49.0,7.91,49.6343439566,136.4,7.365888,2.7483839999999997,7.8619285573,7.365888,2.148384,7.6728000000000005,0.0,0.6000000000000001,0.6000000000000001,135.27
2022-03-27 00:30:00,61.026928,61.889104,86.9168978683,6.476928,1.8891040000000001,6.7468,54.55,60.0,81.090705386,136.62,79.456928,27.029104,83.9283972815,6.476928,1.8891040000000001,6.7468,72.98,25.14,77.1887297473,135.64,75.946928,25.709104,80.1803835182,6.476928,1.8891040000000001,6.7468,69.47,23.82,73.4402702882,137.04,56.616928,8.559104,57.2602374903,6.476928,1.8891040000000001,6.7468,50.14,6.67,50.5817012367,136.62,6.476928,2.449104,6.9245004672,6.476928,1.8891040000000001,6.7468,0.0,0.56,0.56,135.47
2022-03-27 01:00:00,63.757984,55.646912,84.6265876594,5.097984,1.486912,5.3104,58.66,54.16,79.8392209381,135.82,80.887984,24.596912,84.5451006003,5.097984,1.486912,5.3104,75.79,23.11,79.235069256,135.1,77.227984,23.366912,80.6856498339,5.097984,1.486912,5.3104,72.13,21.88,75.3755351556,136.56,58.307984,6.506912,58.6699318384,5.097984,1.486912,5.3104,53.21,5.02,53.4462767646,135.82,5.137984,2.086912,5.5456362376,5.097984,1.486912,5.3104,0.04,0.6000000000000001,0.6013318551,134.67
2022-03-27 01:30:00,63.708128,55.675704,84.6079759193,4.888128,1.425704,5.0918,58.82,54.25,80.0178411356,0.003,80.538128,24.725704,84.2481483478,4.888128,1.425704,5.0918,75.65,23.3,79.1568853607,0.003,76.898128,23.495704,80.4075257445,4.888128,1.425704,5.0918,72.01,22.07,75.3161669232,0.003,58.238128,6.505704,58.6003731855,4.888128,1.425704,5.0918,53.35,5.08,53.5913136618,0.003,4.888128,2.025704,5.2912448479,4.888128,1.425704,5.0918,0.0,0.6000000000000001,0.6000000000000001,0.003
2022-03-27 02:00:00,61.675312,56.158216,83.4121653873,4.965312,1.448216,5.1722,56.71,54.71,78.7985291741,0.003,78.315312,25.158216,82.2570600372,4.965312,1.448216,5.1722,73.35,23.71,77.0868769636,0.003,74.805312,23.908216,78.5330344232,4.965312,1.448216,5.1722,69.84,22.46,73.3626417191,0.003,56.395312,6.798216,56.8035822494,4.965312,1.448216,5.1722,51.43,5.35,51.7075178286,0.003,4.965312,2.008216,5.3560484277,4.965312,1.448216,5.1722,0.0,0.56,0.56,0.003
2022-03-27 02:30:00,59.554048,56.533264,82.1139121689,5.154048,1.503264,5.3688,54.4,55.03,77.3799773843,135.9,76.134048,25.393264,80.2571562008,5.154048,1.503264,5.3688,70.98,23.89,74.8925396819,135.21,72.734048,24.153264,76.6395583254,5.154048,1.503264,5.3688,67.58,22.65,71.2746722195,136.65,54.524048,6.853264,54.9530621327,5.154048,1.503264,5.3688,49.37,5.35,49.6590314042,135.9,5.154048,2.103264,5.5666803609,5.154048,1.503264,5.3688,0.0,0.6000000000000001,0.6000000000000001,134.74
2022-03-27 03:00:00,58.037024,56.881632,81.2638678243,5.697024,1.661632,5.9344,52.34,55.22,76.0836644754,136.09,74.897024,25.731632,79.1939460403,5.697024,1.661632,5.9344,69.2,24.07,73.2666697756,135.42,71.587024,24.461632,75.6509976489,5.697024,1.661632,5.9344,65.89,22.8,69.7232536533,136.84,53.207024,7.031632,53.6696492584,5.697024,1.661632,5.9344,47.51,5.37,47.812519281,136.09,5.697024,2.261632,6.1295237792,5.697024,1.661632,5.9344,0.0,0.6000000000000001,0.6000000000000001,134.92
2022-03-27 03:30:00,57.039168,56.961424,80.6106104073,6.759168,1.9714239999999998,7.0408,50.28,54.99,74.5115997681,136.51,73.899168,26.061424,78.3599697039,6.759168,1.9714239999999998,7.0408,67.14,24.09,71.330972936,135.92,70.679168,24.811424,74.9076201069,6.759168,1.9714239999999998,7.0408,63.92,22.84,67.8780671499,137.27,52.419168,7.101424,52.8980093826,6.759168,1.9714239999999998,7.0408,45.66,5.13,45.9472795713,136.51,6.799168,2.571424,7.2691751169,6.759168,1.9714239999999998,7.0408,0.04,0.6000000000000001,0.6013318551,135.34
2022-03-27 04:00:00,57.190352,56.935936,80.6996726764,6.260352,1.825936,6.5212,50.93,55.11,75.0398360872,136.78,73.020352,26.295936,77.6108758894,6.260352,1.825936,6.5212,66.76,24.47,71.1032945791,136.26,69.820352,25.015936,74.1665598997,6.260352,1.825936,6.5212,63.56,23.19,67.6583306031,137.56,52.490352,7.225936,52.9853867039,6.260352,1.825936,6.5212,46.23,5.4,46.5443111454,136.78,6.260352,2.425936,6.7139535774,6.260352,1.825936,6.5212,0.0,0.6000000000000001,0.6000000000000001,135.61
2022-03-27 04:30:00,57.32952,56.71236,80.6409675054,6.17952,1.8023600000000002,6.437,51.15,54.91,75.042858421,136.83,73.01952,26.09236,77.5413538146,6.17952,1.8023600000000002,6.437,66.84,24.29,71.1167329115,136.39,69.79952,24.81236,74.0785137607,6.17952,1.8023600000000002,6.437,63.62,23.01,67.6532667356,137.61,52.62952,7.04236,53.0985989439,6.17952,1.8023600000000002,6.437,46.45,5.24,46.7446264291,136.83,6.17952,2.36236,6.6156792697,6.17952,1.8023600000000002,6.437,0.0,0.56,0.56,135.65
2022-03-27 05:00:00,57.860944,56.553192,80.9082960268,5.770944,1.683192,6.0114,52.09,54.87,75.6576830203,136.53,73.640944,25.823192,78.0373364376,5.770944,1.683192,6.0114,67.87,24.14,72.0352448458,136.08,70.370944,24.553192,74.5313960478,5.770944,1.683192,6.0114,64.6,22.87,68.5288034333,137.36,53.070944,6.853192,53.5116000288,5.770944,1.683192,6.0114,47.3,5.17,47.5817076196,136.53,5.770944,2.283192,6.2061872643000005,5.770944,1.683192,6.0114,0.0,0.6000000000000001,0.6000000000000001,135.36
2022-03-27 05:30:00,61.253488,55.845184,82.8895311132,4.543488,1.325184,4.7328,56.71,54.52,78.6667305791,136.48,76.493488,24.965184,80.4643655201,4.543488,1.325184,4.7328,71.95,23.64,75.7340880978,136.02,73.003488,23.715184,76.7588380079,4.543488,1.325184,4.7328,68.46,22.39,72.028353445,137.3,56.043488,6.285184,56.3948232121,4.543488,1.325184,4.7328,51.5,4.96,51.7382991603,136.48,4.543488,1.925184,4.9345330721,4.543488,1.325184,4.7328,0.0,0.6000000000000001,0.6000000000000001,135.3
2022-03-27 06:00:00,63.634496,55.011728,84.1168193569,3.674496,1.071728,3.8276,59.96,53.94,80.6518766056,136.59,78.484496,24.141728,82.1135746585,3.674496,1.071728,3.8276,74.81,23.07,78.2864036727,136.13,74.854496,22.941728,78.2912412409,3.674496,1.071728,3.8276,71.18,21.87,74.46401345620001,137.39,58.104496,5.651728,58.3787160256,3.674496,1.071728,3.8276,54.43,4.58,54.622351652,136.59,3.674496,1.6317279999999998,4.0205045852,3.674496,1.071728,3.8276,0.0,0.56,0.56,135.4
2022-03-27 06:30:00,65.551248,53.552864,84.6455867542,3.541248,1.032864,3.6888,62.01,52.52,81.2624790417,136.55,81.221248,22.702863999999998,84.3345193884,3.541248,1.032864,3.6888,77.68,21.67,80.6459627012,136.01,77.431248,21.552864,80.3748972842,3.541248,1.032864,3.6888,73.89,20.52,76.6863905788,137.22,59.841248,4.652864,60.0218635632,3.541248,1.032864,3.6888,56.3,3.62,56.4162600675,136.55,3.541248,1.632864,3.899574623,3.541248,1.032864,3.6888,0.0,0.6000000000000001,0.6000000000000001,135.26
2022-03-27 07:00:00,68.703072,52.175896,86.2695556129,3.723072,1.085896,3.8782,64.98,51.09,82.6594731413,136.45,85.163072,21.535896,87.8438594837,3.723072,1.085896,3.8782,81.44,20.45,83.9683041391,135.81,81.193072,20.445896,83.7278305227,3.723072,1.085896,3.8782,77.47,19.36,79.8524295185,137.07,62.713072,3.675896,62.8207100492,3.723072,1.085896,3.8782,58.99,2.59,59.0468305669,136.45,3.723072,1.685896,4.0869928358,3.723072,1.085896,3.8782,0.0,0.6000000000000001,0.6000000000000001,135.14
2022-03-27 07:30:00,72.915088,50.773984,88.8516038644,4.265088,1.243984,4.4428,68.65,49.53,84.6524860828,135.92,90.365088,20.123984,92.5787441116,4.265088,1.243984,4.4428,86.1,18.88,88.1456998384,135.12,86.155088,19.103984,88.2477274096,4.265088,1.243984,4.4428,81.89,17.86,83.8149849371,136.51,66.575088,2.773984,66.6328547298,4.265088,1.243984,4.4428,62.31,1.53,62.3287814737,135.92,4.265088,1.8039839999999998,4.6309107009,4.265088,1.243984,4.4428,0.0,0.56,0.56,134.64
2022-03-27 08:00:00,75.536368,50.191024,90.6911339702,5.386368,1.571024,5.6108,70.15,48.62,85.3517832268,135.47,94.166368,19.411024,96.1462048915,5.386368,1.571024,5.6108,88.78,17.84,90.5547017001,134.57,89.806368,18.441024,91.6801783349,5.386368,1.571024,5.6108,84.42,16.87,86.0891009362,136.1,69.086368,2.501024,69.1316234764,5.386368,1.571024,5.6108,63.7,0.93,63.7067884923,135.47,5.386368,2.171024,5.8074353582,5.386368,1.571024,5.6108,0.0,0.6000000000000001,0.6000000000000001,134.26
2022-03-27 08:30:00,78.885968,49.648824,93.2094505503,7.195968,2.098824,7.4958,71.69,47.55,86.0259181875,134.84,98.995968,18.458824,100.7021840067,7.195968,2.098824,7.4958,91.8,16.36,93.2463918873,133.76,94.475968,17.558824,96.093812651,7.195968,2.098824,7.4958,87.28,15.46,88.6386484554,135.44,72.265968,2.688824,72.3159726857,7.195968,2.098824,7.4958,65.07,0.59,65.0726747568,134.84,7.195968,2.658824,7.6714601296,7.195968,2.098824,7.4958,0.0,0.56,0.56,133.67
2022-03-27 09:00:00,81.380736,47.771048,94.3657629595,8.540736,2.491048,8.8966,72.84,45.28,85.7668001035,134.51,102.230736,17.041048,103.6413078846,8.540736,2.491048,8.8966,93.69,14.55,94.8130718836,133.24,97.630736,16.221048,98.9691012898,8.540736,2.491048,8.8966,89.09,13.73,90.1417827647,135.01,74.670736,3.901048,74.7725684344,8.540736,2.491048,8.8966,66.13,1.4100000000000001,66.1450300476,134.51,8.580736,3.091048,9.1205048128,8.540736,2.491048,8.8966,0.04,0.6000000000000001,0.6013318551,133.29
2022-03-27 09:30:00,83.292592,47.738256,96.003109158,9.422592,2.748256,9.8152,73.87,44.99,86.4920632197,134.08,105.022592,16.648256,106.3339515782,9.422592,2.748256,9.8152,95.6,13.9,96.6052276018,132.55,100.332592,15.858256,101.5781142806,9.422592,2.748256,9.8152,90.91,13.11,91.8504229713,134.46,76.462592,4.278256,76.5821875488,9.422592,2.748256,9.8152,67.04,1.53,67.0574567069,134.08,9.422592,3.308256,9.9864807495,9.422592,2.748256,9.8152,0.0,0.56,0.56,132.86
2022-03-27 10:00:00,83.01848,47.76664,95.7795380987,10.30848,3.00664,10.738,72.71,44.76,85.3826779856,133.34,105.50848,16.37664,106.7718768665,10.30848,3.00664,10.738,95.2,13.37,96.1342649631,131.59,100.83848,15.61664,102.0405727816,10.30848,3.00664,10.738,90.53,12.61,91.4040097589,133.66,76.31848,4.75664,76.466567947,10.30848,3.00664,10.738,66.01,1.75,66.0331931683,133.34,10.30848,3.56664,10.9080557754,10.30848,3.00664,10.738,0.0,0.56,0.56,132.1
2022-03-27 10:30:00,82.852832,48.109576,95.8077401535,11.312832,3.299576,11.7842,71.54,44.81,84.4150916602,133.19,105.772832,16.679576,107.0798778709,11.312832,3.299576,11.7842,94.46,13.38,95.4029140016,131.26,101.142832,15.899576,102.384906026,11.312832,3.299576,11.7842,89.83,12.6,90.7093650071,133.43,76.242832,4.949576,76.403322794,11.312832,3.299576,11.7842,64.93,1.65,64.9509615017,133.19,11.312832,3.859576,11.9530956141,11.312832,3.299576,11.7842,0.0,0.56,0.56,131.98
2022-03-27 11:00:00,81.381376,48.789568,94.8859858213,13.541376,3.949568,14.1056,67.84,44.84,81.3196851937,133.19,105.981376,17.289568,107.3824064755,13.541376,3.949568,14.1056,92.44,13.34,93.3975866926,131.18,101.461376,16.539568,102.8006231958,13.541376,3.949568,14.1056,87.92,12.59,88.816859323,133.4,75.131376,5.499568,75.3323895004,13.541376,3.949568,14.1056,61.59,1.55,61.6095008907,133.19,13.541376,4.509568,14.2725284207,13.541376,3.949568,14.1056,0.0,0.56,0.56,131.98
2022-03-27 11:30:00,82.013312,48.387216,95.223453085,14.253312,4.157216,14.8472,67.76,44.23,80.9179244667,133.09,106.993312,16.897216,108.3193644797,14.253312,4.157216,14.8472,92.74,12.74,93.6109779887,131.06,102.463312,16.157216,103.7293880001,14.253312,4.157216,14.8472,88.21,12.0,89.0224921017,133.32,75.753312,6.237216,76.0096516398,14.253312,4.157216,14.8472,61.5,2.08,61.5351639309,133.09,14.253312,4.717216,15.0136281345,14.253312,4.157216,14.8472,0.0,0.56,0.56,131.9
2022-03-27 12:00:00,81.864608,48.251344,95.0263449829,14.404608,4.201344,15.0048,67.46,44.05,80.5683194562,133.09,107.034608,16.661344,108.3236248175,14.404608,4.201344,15.0048,92.63,12.46,93.464263224,131.03,102.504608,15.941344,103.7367876395,14.404608,4.201344,15.0048,88.1,11.74,88.8787803697,133.35,75.624608,6.481344,75.9018389448,14.404608,4.201344,15.0048,61.22,2.2800000000000002,61.2624420016,133.09,14.404608,4.801344,15.1837293127,14.404608,4.201344,15.0048,0.0,0.6000000000000001,0.6000000000000001,131.92
2022-03-27 12:30:00,80.674464,48.367552,94.0626877575,13.774464,4.017552,14.3484,66.9,44.35,80.2653879328,132.96,105.484464,16.937552,106.835634566,13.774464,4.017552,14.3484,91.71,12.92,92.6156061363,130.83,101.004464,16.197552,102.2949775831,13.774464,4.017552,14.3484,87.23,12.18,88.0762470817,133.23,74.504464,6.107552,74.7543801216,13.774464,4.017552,14.3484,60.73,2.09,60.765952638,132.96,13.774464,4.577552,14.5151590002,13.774464,4.017552,14.3484,0.0,0.56,0.56,131.81
2022-03-27 13:00:00,78.040944,48.713192,91.9965434962,13.690944,3.993192,14.2614,64.35,44.72,78.3632624385,132.96,103.480944,17.273192,104.9126728904,13.690944,3.993192,14.2614,89.79,13.28,90.7667477659,130.83,99.110944,16.513192,100.4771851248,13.690944,3.993192,14.2614,85.42,12.52,86.3326519922,133.23,72.100944,5.883192,72.3405700406,13.690944,3.993192,14.2614,58.41,1.8900000000000001,58.4405698124,132.96,13.690944,4.553192,14.4282190516,13.690944,3.993192,14.2614,0.0,0.56,0.56,131.84
2022-03-27 13:30:00,77.46152,48.90336,91.6069085823,13.69152,3.99336,14.262,63.77,44.91,77.9969294267,133.18,102.51152,17.60336,104.0119705419,13.69152,3.99336,14.262,88.82,13.61,89.856688677,131.15,98.19152,16.82336,99.622286872,13.69152,3.99336,14.262,84.5,12.83,85.4684672847,133.53,71.57152,5.80336,71.8064165824,13.69152,3.99336,14.262,57.88,1.81,57.9082938792,133.18,13.69152,4.59336,14.4414914742,13.69152,3.99336,14.262,0.0,0.6000000000000001,0.6000000000000001,132.05
2022-03-27 14:00:00,73.281744,49.317592,88.3314150479,14.871744,4.337592,15.4914,58.41,44.98,73.7219675538,133.34,100.731744,17.967592,102.3216429284,14.871744,4.337592,15.4914,85.86,13.63,86.9351281129,131.46,96.561744,17.197592,98.0812294729,14.871744,4.337592,15.4914,81.69,12.86,82.6960440408,133.74,67.931744,6.217592,68.2156894941,14.871744,4.337592,15.4914,53.06,1.88,53.0932952453,133.34,14.871744,4.8975919999999995,15.6574320053,14.871744,4.337592,15.4914,0.0,0.56,0.56,132.22
2022-03-27 14:30:00,68.48168,50.07924,84.8390875399,17.55168,5.11924,18.283,50.93,44.96,67.9357527374,133.44,98.99168,18.39924,100.6870634282,17.55168,5.11924,18.283,81.44,13.28,82.515647001,131.61,95.06168,17.63924,96.6843616734,17.55168,5.11924,18.283,77.51,12.52,78.5146514989,133.87,63.80168,7.17924,64.2043289646,17.55168,5.11924,18.283,46.25,2.06,46.295854026,133.44,17.55168,5.71924,18.4599885428,17.55168,5.11924,18.283,0.0,0.6000000000000001,0.6000000000000001,132.31
2022-03-27 15:00:00,69.91368,49.68524,85.7703079451,17.02368,4.96524,17.733,52.89,44.72,69.2620422743,133.63,100.70368,18.02524,102.3041565265,17.02368,4.96524,17.733,83.68,13.06,84.6930103373,131.86,96.65368,17.27524,98.1853745453,17.02368,4.96524,17.733,79.63,12.31,80.5758834888,134.07,65.04368,7.20524,65.4415448427,17.02368,4.96524,17.733,48.02,2.24,48.0722165081,133.63,17.06368,5.52524,17.9359262989,17.02368,4.96524,17.733,0.04,0.56,0.5614267539000001,132.51
2022-03-27 15:30:00,77.838624,47.980432,91.4383576029,12.618624,3.6804319999999997,13.1444,65.22,44.3,78.8424910819,133.86,105.008624,16.480432,106.2940061964,12.618624,3.6804319999999997,13.1444,92.39,12.8,93.2724616379,132.1,100.518624,15.740432,101.7435745902,12.618624,3.6804319999999997,13.1444,87.9,12.06,88.7234670197,134.29,71.768624,6.170432,72.0333924088,12.618624,3.6804319999999997,13.1444,59.15,2.49,59.2023867762,133.86,12.618624,4.280432,13.3248553373,12.618624,3.6804319999999997,13.1444,0.0,0.6000000000000001,0.6000000000000001,132.74
2022-03-27 16:00:00,81.508976,47.506368,94.3428225628,10.958976,3.196368,11.4156,70.55,44.31,83.3107352026,133.81,106.758976,16.056368,107.9596494526,10.958976,3.196368,11.4156,95.8,12.86,96.6592965006,132.07,102.098976,15.306367999999999,103.2399428593,10.958976,3.196368,11.4156,91.14,12.11,91.9410229441,134.23,74.938976,5.616368,75.1491431318,10.958976,3.196368,11.4156,63.98,2.42,64.0257510694,133.81,10.958976,3.756368,11.5848804707,10.958976,3.196368,11.4156,0.0,0.56,0.56,132.7
2022-03-27 16:30:00,81.535136,47.745248,94.4859095798,11.435136,3.335248,11.9116,70.1,44.41,82.9834808863,133.64,108.235136,15.925248,109.4004487596,11.435136,3.335248,11.9116,96.8,12.59,97.6153066891,131.93,103.555136,15.195248,104.6640423152,11.435136,3.335248,11.9116,92.12,11.86,92.8803208435,134.06,74.995136,5.635248,75.2065585151,11.435136,3.335248,11.9116,63.56,2.3,63.6016006088,133.64,11.435136,3.935248,12.0933251077,11.435136,3.335248,11.9116,0.0,0.6000000000000001,0.6000000000000001,132.52
2022-03-27 17:00:00,83.625904,47.130472,95.9925685184,9.635904,2.810472,10.0374,73.99,44.32,86.2483767963,133.6,110.045904,15.120472,111.0798346266,9.635904,2.810472,10.0374,100.41,12.31,101.1617724242,131.89,105.185904,14.390472,106.1657199132,9.635904,2.810472,10.0374,95.55,11.58,96.2491501261,134.06,76.715904,5.100472,76.8852699882,9.635904,2.810472,10.0374,67.08,2.29,67.1190770199,133.6,9.675904,3.370472,10.2461309634,9.635904,2.810472,10.0374,0.04,0.56,0.5614267539000001,132.49
2022-03-27 17:30:00,85.24928,46.05104,96.8924043752,7.16928,2.09104,7.468,78.08,43.96,89.6045088151,133.6,110.64928,14.34104,111.5747668283,7.16928,2.09104,7.468,103.48,12.25,104.2025570704,131.81,105.61928,13.62104,106.4939671456,7.16928,2.09104,7.468,98.45,11.53,99.1228702167,133.98,77.91928,4.60104,78.055004739,7.16928,2.09104,7.468,70.75,2.51,70.7945096741,133.6,7.16928,2.65104,7.6437287236,7.16928,2.09104,7.468,0.0,0.56,0.56,132.49
2022-03-27 18:00:00,87.506208,45.290144,98.5318911931,5.006208,1.460144,5.2148,82.5,43.83,93.4201204238,133.44,111.376208,13.630144,112.2071322774,5.006208,1.460144,5.2148,106.37,12.17,107.0639332362,131.57,106.206208,12.900144,106.9867857867,5.006208,1.460144,5.2148,101.2,11.44,101.8445560646,133.77,79.796208,4.000144,79.896407699,5.006208,1.460144,5.2148,74.79,2.54,74.8331190049,133.44,5.006208,2.060144,5.4135304414,5.006208,1.460144,5.2148,0.0,0.6000000000000001,0.6000000000000001,132.33
2022-03-27 18:30:00,88.994832,45.330576,99.8746276248,4.184832,1.2205759999999999,4.3592,84.81,44.11,95.5951264448,133.28,112.464832,13.620576,113.2866211314,4.184832,1.2205759999999999,4.3592,108.28,12.4,108.9876983884,131.4,107.194832,12.890576,107.9671197964,4.184832,1.2205759999999999,4.3592,103.01,11.67,103.6689394177,133.64,81.034832,3.320576,81.1028373255,4.184832,1.2205759999999999,4.3592,76.85,2.1,76.8786869035,133.28,4.184832,1.780576,4.5478862959,4.184832,1.2205759999999999,4.3592,0.0,0.56,0.56,132.17
2022-03-27 19:00:00,90.765616,45.137888,101.3697488453,4.655616,1.357888,4.8496,86.11,43.78,96.6003131465,133.14,115.285616,13.387888,116.0603670578,4.655616,1.357888,4.8496,110.63,12.03,111.282154005,131.23,109.905616,12.667888,110.6332672152,4.655616,1.357888,4.8496,105.25,11.31,105.85593323,133.5,82.675616,3.497888,82.7495782554,4.655616,1.357888,4.8496,78.02,2.14,78.0493433669,133.14,4.655616,1.917888,5.0351816968,4.655616,1.357888,4.8496,0.0,0.56,0.56,132.04
2022-03-27 19:30:00,91.212608,45.315344,101.8490071626,4.852608,1.415344,5.0548,86.36,43.9,96.8775495148,132.94,116.212608,13.455344,116.9889590531,4.852608,1.415344,5.0548,111.36,12.04,112.0089782116,130.96,110.782608,12.725344,111.5110784416,4.852608,1.415344,5.0548,105.93,11.31,106.5320655953,133.27,83.102608,3.325344,83.1691130716,4.852608,1.415344,5.0548,78.25,1.9100000000000001,78.2733070721,132.94,4.852608,1.975344,5.2392545577,4.852608,1.415344,5.0548,0.0,0.56,0.56,131.84
2022-03-27 20:00:00,88.167712,45.776416,99.3429700639,4.787712,1.3964159999999999,4.9872,83.38,44.38,94.455327007,132.56,112.697712,14.426416,113.6173216048,4.787712,1.3964159999999999,4.9872,107.91,13.03,108.6938314717,130.45,107.457712,13.666416,108.3232698665,4.787712,1.3964159999999999,4.9872,102.67,12.27,103.4005889732,132.85,80.347712,2.476416,80.3858660452,4.787712,1.3964159999999999,4.9872,75.56,1.08,75.5677179753,132.56,4.787712,1.956416,5.1720160247,4.787712,1.3964159999999999,4.9872,0.0,0.56,0.56,131.47
2022-03-27 20:30:00,86.102416,46.360288,97.7900932839,4.732416,1.380288,4.9296,81.37,44.98,92.9746056727,132.36,109.742416,15.150288,110.7832527777,4.732416,1.380288,4.9296,105.01,13.77,105.9089845103,130.16,104.632416,14.340288,105.6105408466,4.732416,1.380288,4.9296,99.9,12.96,100.7371411149,132.61,78.492416,1.9802879999999998,78.517392405,4.732416,1.380288,4.9296,73.76,0.6000000000000001,73.7624403067,132.36,4.732416,1.940288,5.1147315394,4.732416,1.380288,4.9296,0.0,0.56,0.56,131.27
