Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-27 21:00:00,82.31568,47.53624,95.05559051,4.85568,1.4162400000000002,5.058,77.46,46.12,90.1504631158,131.68,105.29568,16.37624,106.561538386,4.85568,1.4162400000000002,5.058,100.44,14.96,101.5479945641,129.47,100.41568,15.52624,101.6089214508,4.85568,1.4162400000000002,5.058,95.56,14.11,96.5960956768,131.96,75.07568,1.61624,75.0930753079,4.85568,1.4162400000000002,5.058,70.22,0.2,70.2202848186,131.68,4.8956800000000005,1.9762400000000002,5.2795082347,4.85568,1.4162400000000002,5.058,0.04,0.56,0.5614267539000001,130.59
2022-03-27 21:30:00,78.160192,48.825056000000004,92.1569406332,4.680192,1.365056,4.8752,73.48,47.46,87.4743505263,131.74,99.730192,18.045056,101.3495695225,4.680192,1.365056,4.8752,95.05,16.68,96.5024605904,129.58,95.100192,17.105056,96.6262358741,4.680192,1.365056,4.8752,90.42,15.74,91.7797581169,132.05,71.340192,2.175056,71.3733414042,4.680192,1.365056,4.8752,66.66,0.81,66.6649210605,131.74,4.680192,1.925056,5.0606361023,4.680192,1.365056,4.8752,0.0,0.56,0.56,130.65
2022-03-27 22:00:00,73.241536,49.860448,88.6024089424,4.561536,1.330448,4.7516,68.68,48.53,84.0957983493,132.38,93.531536,19.440448,95.530514732,4.561536,1.330448,4.7516,88.97,18.11,90.7944546765,130.44,89.211536,18.450448,91.0994905962,4.561536,1.330448,4.7516,84.65,17.12,86.363863392,132.78,66.861536,2.9504479999999997,66.9266026306,4.561536,1.330448,4.7516,62.3,1.62,62.3210590411,132.38,4.561536,1.890448,4.9377529626,4.561536,1.330448,4.7516,0.0,0.56,0.56,131.3
2022-03-27 22:30:00,68.335296,50.881128,85.197428752,4.495296,1.311128,4.6826,63.84,49.57,80.8253085364,133.0,87.685296,20.771128,90.1118798661,4.495296,1.311128,4.6826,83.19,19.46,85.4357518841,131.33,83.645296,19.711128,85.9363957236,4.495296,1.311128,4.6826,79.15,18.4,81.260583926,133.51,62.465296,3.771128,62.579026924,4.495296,1.311128,4.6826,57.97,2.46,58.022172486,133.0,4.495296,1.8711280000000001,4.8691689352,4.495296,1.311128,4.6826,0.0,0.56,0.56,131.9
2022-03-27 23:00:00,63.877456,53.303008,83.1957934446,5.187456,1.5130080000000001,5.4036,58.69,51.79,78.2733683956,133.19,82.777456,22.813008,85.863499555,5.187456,1.5130080000000001,5.4036,77.59,21.3,80.4605375324,131.68,78.987456,21.673008,81.9068829899,5.187456,1.5130080000000001,5.4036,73.8,20.16,76.5040234236,133.78,58.527456,5.353008,58.7717432146,5.187456,1.5130080000000001,5.4036,53.34,3.84,53.4780440929,133.19,5.187456,2.1130079999999998,5.6012947218,5.187456,1.5130080000000001,5.4036,0.0,0.6000000000000001,0.6000000000000001,132.1
2022-03-27 23:30:00,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,133.36,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,131.99,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,134.02,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,133.36,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,132.27
2022-03-28 00:00:00,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,134.39,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,133.25,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,135.11,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,134.39,5.187456,1.5130080000000001,5.4036,5.187456,1.5130080000000001,5.4036,0.0,0.0,0.0,133.28
2022-03-28 00:30:00,61.708864,54.176752,82.116407334,5.268864,1.536752,5.4884,56.44,52.64,77.1779968644,134.88,79.968864,23.546752,83.3634736512,5.268864,1.536752,5.4884,74.7,22.01,77.8750929373,133.87,76.348864,22.376752,79.5604679735,5.268864,1.536752,5.4884,71.08,20.84,74.07207301,135.62,56.538864,5.8067519999999995,56.8362693287,5.268864,1.536752,5.4884,51.27,4.27,51.4475052845,134.88,5.268864,2.096752,5.6707404102,5.268864,1.536752,5.4884,0.0,0.56,0.56,133.76
2022-03-28 01:00:00,61.162864,54.208752,81.7281146612,4.932864,1.438752,5.1384,56.23,52.77,77.113460563,135.11,78.662864,23.618752,82.132159467,4.932864,1.438752,5.1384,73.73,22.18,76.9939302803,134.14,75.082864,22.428752,78.3612492417,4.932864,1.438752,5.1384,70.15,20.99,73.2229649768,135.86,56.012864,5.708752,56.3030264096,4.932864,1.438752,5.1384,51.08,4.27,51.2581632523,135.11,4.932864,2.038752,5.3375703237,4.932864,1.438752,5.1384,0.0,0.6000000000000001,0.6000000000000001,133.97
2022-03-28 01:30:00,62.494192,54.062056,82.6331043389,4.464192,1.3020559999999999,4.6502,58.03,52.76,78.4289391743,135.32,79.994192,23.422056,83.352645195,4.464192,1.3020559999999999,4.6502,75.53,22.12,78.7024478654,134.38,76.364192,22.252056,79.5402025145,4.464192,1.3020559999999999,4.6502,71.9,20.95,74.8900026706,136.05,57.124192,5.502056,57.388552272,4.464192,1.3020559999999999,4.6502,52.66,4.2,52.8272240422,135.32,4.464192,1.862056,4.8369683439,4.464192,1.3020559999999999,4.6502,0.0,0.56,0.56,134.18
2022-03-28 02:00:00,64.939872,53.793296,84.3261861459,4.399872,1.283296,4.5832,60.54,52.51,80.1398259294,135.19,82.719872,23.093296,85.88292929240001,4.399872,1.283296,4.5832,78.32,21.81,81.3000522755,134.16,78.929872,21.933296,81.9206577571,4.399872,1.283296,4.5832,74.53,20.65,77.3378523105,135.89,59.349872,5.343296,59.589916249,4.399872,1.283296,4.5832,54.95,4.06,55.0997831212,135.19,4.399872,1.883296,4.7859876139,4.399872,1.283296,4.5832,0.0,0.6000000000000001,0.6000000000000001,134.04
2022-03-28 02:30:00,64.97392,53.75156,84.3257996262,4.15392,1.21156,4.327,60.82,52.54,80.3711639831,135.27,82.73392,22.92156,85.8504480559,4.15392,1.21156,4.327,78.58,21.71,81.5238646042,134.22,78.94392,21.76156,81.8883874466,4.15392,1.21156,4.327,74.79,20.55,77.5618888372,135.95,59.34392,5.22156,59.5731947255,4.15392,1.21156,4.327,55.19,4.01,55.3354877091,135.27,4.15392,1.81156,4.5317547374,4.15392,1.21156,4.327,0.0,0.6000000000000001,0.6000000000000001,134.11
2022-03-28 03:00:00,63.92136,53.56748,83.3991317569,4.07136,1.18748,4.241,59.85,52.38,79.534186989,135.43,81.50136,22.92748,84.664874777,4.07136,1.18748,4.241,77.43,21.74,80.4240791057,134.43,77.76136,21.76748,80.7505560018,4.07136,1.18748,4.241,73.69,20.58,76.5098196312,136.12,58.36136,4.96748,58.572384266,4.07136,1.18748,4.241,54.29,3.7800000000000002,54.4214341965,135.43,4.07136,1.74748,4.4305370555,4.07136,1.18748,4.241,0.0,0.56,0.56,134.26
2022-03-28 03:30:00,63.525312,53.523216,83.0674419714,3.885312,1.133216,4.0472,59.64,52.39,79.3828803962,135.37,80.815312,22.873216,83.9898723885,3.885312,1.133216,4.0472,76.93,21.74,79.9428076815,134.38,77.085312,21.713216,80.0850115515,3.885312,1.133216,4.0472,73.2,20.58,76.037993135,136.08,58.025312,4.923216,58.2337950719,3.885312,1.133216,4.0472,54.14,3.79,54.2724948754,135.37,3.925312,1.733216,4.2909336979,3.885312,1.133216,4.0472,0.04,0.6000000000000001,0.6013318551,134.19
2022-03-28 04:00:00,62.738864,53.596752,82.5153130089,4.068864,1.186752,4.2384,58.67,52.41,78.6700514809,135.48,80.138864,22.886752,83.3429117581,4.068864,1.186752,4.2384,76.07,21.7,79.1045820418,134.5,76.468864,21.716752,79.4927951382,4.068864,1.186752,4.2384,72.4,20.53,75.2545075062,136.18,57.328864,4.8867519999999995,57.5367620973,4.068864,1.186752,4.2384,53.26,3.7,53.3883657738,135.48,4.068864,1.7467519999999999,4.427956278,4.068864,1.186752,4.2384,0.0,0.56,0.56,134.29
2022-03-28 04:30:00,62.663776,53.797768,82.5890347707,4.003776,1.167768,4.1706,58.66,52.63,78.8093427203,135.63,80.183776,23.067768,83.4359625948,4.003776,1.167768,4.1706,76.18,21.9,79.2653921961,134.68,76.463776,21.897768,79.5375463763,4.003776,1.167768,4.1706,72.46,20.73,75.3669987461,136.31,57.313776,5.057768,57.5365095963,4.003776,1.167768,4.1706,53.31,3.89,53.4517371093,135.63,4.003776,1.767768,4.376668363,4.003776,1.167768,4.1706,0.0,0.6000000000000001,0.6000000000000001,134.44
2022-03-28 05:00:00,63.33424,53.55332,82.9408466282,3.95424,1.15332,4.119,59.38,52.4,79.1943457578,135.63,80.93424,22.73332,84.0663728408,3.95424,1.15332,4.119,76.98,21.58,79.947587831,134.71,77.16424,21.57332,80.1232055687,3.95424,1.15332,4.119,73.21,20.42,76.0044768418,136.33,57.94424,4.8333200000000005,58.1454721487,3.95424,1.15332,4.119,53.99,3.68,54.1152704881,135.63,3.95424,1.71332,4.3094639342,3.95424,1.15332,4.119,0.0,0.56,0.56,134.44
2022-03-28 05:30:00,65.313264,52.430952,83.754565141,3.843264,1.120952,4.0034,61.47,51.31,80.0704502298,134.02,83.363264,21.920952,86.1972268772,3.843264,1.120952,4.0034,79.52,20.8,82.1953186015,132.65,79.333264,20.790952,82.0123799311,3.843264,1.120952,4.0034,75.49,19.67,78.0105697967,134.62,59.893264,4.8509519999999995,60.089390144,3.843264,1.120952,4.0034,56.05,3.73,56.173974401,134.02,3.843264,1.720952,4.2109801662,3.843264,1.120952,4.0034,0.0,0.6000000000000001,0.6000000000000001,132.83
2022-03-28 06:00:00,69.875312,51.193216,86.6216173453,3.885312,1.133216,4.0472,65.99,50.06,82.8292442317,134.42,88.855312,20.263216,91.1365151478,3.885312,1.133216,4.0472,84.97,19.13,87.0968300227,133.02,84.525312,19.223216,86.6836801369,3.885312,1.133216,4.0472,80.64,18.09,82.6441631333,134.95,64.045312,3.5632159999999997,64.1443567077,3.885312,1.133216,4.0472,60.16,2.43,60.2090566277,134.42,3.885312,1.693216,4.2382342738,3.885312,1.133216,4.0472,0.0,0.56,0.56,133.23
2022-03-28 06:30:00,78.67944,47.31692,91.8114654986,3.82944,1.11692,3.989,74.85,46.2,87.960005116,133.7,99.23944,15.94692,100.5125400584,3.82944,1.11692,3.989,95.41,14.83,96.5556678813,131.94,94.42944,15.11692,95.6317960147,3.82944,1.11692,3.989,90.6,14.0,91.6752965635,134.06,71.94944,2.02692,71.9779849746,3.82944,1.11692,3.989,68.12,0.91,68.1260779731,133.7,3.82944,1.71692,4.196715978,3.82944,1.11692,3.989,0.0,0.6000000000000001,0.6000000000000001,132.52
2022-03-28 07:00:00,85.951568,43.744624,96.4430618062,3.821568,1.114624,3.9808,82.13,42.63,92.5346086608,133.03,107.921568,11.884624,108.5739799731,3.821568,1.114624,3.9808,104.1,10.77,104.6556395996,130.92,102.661568,11.234624,103.2744611249,3.821568,1.114624,3.9808,98.84,10.12,99.3567310251,133.21,78.511568,4.484624,78.6395457912,3.821568,1.114624,3.9808,74.69,3.37,74.7659882567,133.03,3.821568,1.6746240000000001,4.1723791199,3.821568,1.114624,3.9808,0.0,0.56,0.56,131.84
2022-03-28 07:30:00,95.284624,39.698432,103.2236652812,4.5546240000000004,1.328432,4.7444,90.73,38.37,98.5098462084,132.99,119.004624,7.298432,119.2282166395,4.5546240000000004,1.328432,4.7444,114.45,5.97,114.6055993396,130.71,113.284624,6.888432,113.4938612007,4.5546240000000004,1.328432,4.7444,108.73,5.5600000000000005,108.8720648284,133.01,86.954624,8.478432,87.3669871528,4.5546240000000004,1.328432,4.7444,82.4,7.15,82.7096276137,132.99,4.5546240000000004,1.8884319999999999,4.9305958261,4.5546240000000004,1.328432,4.7444,0.0,0.56,0.56,131.8
2022-03-28 08:00:00,100.549168,31.876424,105.4810010974,6.639168,1.936424,6.9158,93.91,29.94,98.5671938324,132.52,125.739168,5.366424,125.853632748,6.639168,1.936424,6.9158,119.1,3.43,119.1493806111,129.78,119.779168,5.066424,119.8862700184,6.639168,1.936424,6.9158,113.14,3.13,113.1832871938,132.22,91.87916799999999,11.506423999999999,92.5968644482,6.639168,1.936424,6.9158,85.24,9.57,85.7755355565,132.52,6.639168,2.496424,7.0930025039,6.639168,1.936424,6.9158,0.0,0.56,0.56,131.33
2022-03-28 08:30:00,104.244928,5.048104,104.3670846949,9.524928,2.778104,9.9218,94.72,2.27,94.7471967923,134.63,128.564928,9.778104,128.9362324154,9.524928,2.778104,9.9218,119.04,7.0,119.2456355595,130.63,122.664928,9.308104,123.0175815131,9.524928,2.778104,9.9218,113.14,6.53,113.3282864072,133.01,95.124928,10.178104,95.6678928797,9.524928,2.778104,9.9218,85.6,7.4,85.9192644289,134.63,9.524928,3.378104,10.1062277849,9.524928,2.778104,9.9218,0.0,0.6000000000000001,0.6000000000000001,133.43
2022-03-28 09:00:00,102.738288,6.576584,102.9485661788,13.188288,3.846584,13.7378,89.55,2.73,89.5916034012,134.59,128.378288,10.326584,128.7929468834,13.188288,3.846584,13.7378,115.19,6.48,115.3721218493,130.42,122.648288,9.876584,123.0453146643,13.188288,3.846584,13.7378,109.46,6.03,109.6259663583,133.01,94.128288,10.786584,94.7443137935,13.188288,3.846584,13.7378,80.94,6.94,81.2369817263,134.59,13.188288,4.406584,13.9049963294,13.188288,3.846584,13.7378,0.0,0.56,0.56,133.43
2022-03-28 09:30:00,99.643984,8.804912,100.0322449149,16.953984,4.944912,17.6604,82.69,3.86,82.7800440928,134.59,126.593984,10.194912,127.0038307126,16.953984,4.944912,17.6604,109.64,5.25,109.7656234893,130.32,121.133984,9.804912,121.5301541966,16.953984,4.944912,17.6604,104.18,4.86,104.293297963,133.01,91.693984,10.854912,92.3342613352,16.953984,4.944912,17.6604,74.74,5.91,74.973299914,134.59,17.033984,5.544912,17.9137561667,16.953984,4.944912,17.6604,0.08,0.6000000000000001,0.605309838,133.39
2022-03-28 10:00:00,95.319248,10.686864,95.9164641834,21.589248,6.296864,22.4888,73.73,4.39,73.8605781185,134.73,123.529248,11.186864,124.0347573771,21.589248,6.296864,22.4888,101.94,4.89,102.0572177751,130.24,118.459248,10.826864,118.9529924836,21.589248,6.296864,22.4888,96.87,4.53,96.9758619451,133.18,88.229248,11.706864,89.0025329267,21.589248,6.296864,22.4888,66.64,5.41,66.8592379556,134.73,21.589248,6.856864,22.6519803355,21.589248,6.296864,22.4888,0.0,0.56,0.56,133.51
2022-03-28 10:30:00,90.833232,10.506776,91.4388778227,24.743232,7.216776,25.7742,66.09,3.29,66.1718384209,135.19,119.533232,13.606776,120.3051865278,24.743232,7.216776,25.7742,94.79,6.39,95.0051377558,131.05,114.813232,13.176776,115.5668882857,24.743232,7.216776,25.7742,90.07,5.96,90.2669734731,133.74,84.463232,13.636776,85.5569939839,24.743232,7.216776,25.7742,59.72,6.42,60.0640891049,135.19,24.743232,7.816776,25.9485937353,24.743232,7.216776,25.7742,0.0,0.6000000000000001,0.6000000000000001,133.98
2022-03-28 11:00:00,87.247744,12.135592,88.0876916844,27.447744,8.005592,28.5914,59.8,4.13,59.9424465633,135.23,116.397744,14.075592,117.2457124949,27.447744,8.005592,28.5914,88.95,6.07,89.1568696175,131.48,111.947744,13.675592,112.779959227,27.447744,8.005592,28.5914,84.5,5.67,84.6900165309,133.84,81.477744,13.645592,82.6124987418,27.447744,8.005592,28.5914,54.03,5.64,54.3235722316,135.23,27.447744,8.605592,28.7651675531,27.447744,8.005592,28.5914,0.0,0.6000000000000001,0.6000000000000001,134.03
2022-03-28 11:30:00,84.6348,13.5064,85.7057303335,29.1648,8.5064,30.38,55.47,5.0,55.6948911481,135.34,113.9848,14.0264,114.8445668197,29.1648,8.5064,30.38,84.82,5.52,84.9994282334,131.79,109.7748,13.6364,110.6185252116,29.1648,8.5064,30.38,80.61,5.13,80.7730710076,133.98,79.2648,13.3464,80.3805630237,29.1648,8.5064,30.38,50.1,4.84,50.3332454745,135.34,29.1648,9.0664,30.5415318542,29.1648,8.5064,30.38,0.0,0.56,0.56,134.13
2022-03-28 12:00:00,82.949648,14.589064,84.2228288038,30.579648,8.919064,31.8538,52.37,5.67,52.6760457893,135.42,112.079648,14.119064,112.9654613767,30.579648,8.919064,31.8538,81.5,5.2,81.665721083,132.05,108.039648,13.759064,108.9122462449,30.579648,8.919064,31.8538,77.46,4.84,77.6110636443,134.12,77.869648,13.139064,78.9703557193,30.579648,8.919064,31.8538,47.29,4.22,47.4779159189,135.42,30.579648,9.519064,32.0269800518,30.579648,8.919064,31.8538,0.0,0.6000000000000001,0.6000000000000001,134.21
2022-03-28 12:30:00,81.799728,14.019504,82.9924213003,30.649728,8.939504,31.9268,51.15,5.08,51.4016429699,135.55,110.249728,14.899504,111.2519561335,30.649728,8.939504,31.9268,79.6,5.96,79.8228137815,132.24,106.279728,14.499504,107.2642354189,30.649728,8.939504,31.9268,75.63,5.5600000000000005,75.8340985309,134.32,76.829728,13.719504,78.0450632299,30.649728,8.939504,31.9268,46.18,4.78,46.4267250622,135.55,30.649728,9.499504,32.088103757,30.649728,8.939504,31.9268,0.0,0.56,0.56,134.37
2022-03-28 13:00:00,79.797616,14.393888,81.0854088665,31.727616,9.253888,33.0496,48.07,5.14,48.3440223813,135.69,108.837616,15.673888,109.9604357103,31.727616,9.253888,33.0496,77.11,6.42,77.3767956173,132.48,105.007616,15.263888,106.1111949555,31.727616,9.253888,33.0496,73.28,6.01,73.526039605,134.55,75.127616,13.983888,76.4179809301,31.727616,9.253888,33.0496,43.4,4.73,43.6569914218,135.69,31.727616,9.853888,33.2225936038,31.727616,9.253888,33.0496,0.0,0.6000000000000001,0.6000000000000001,134.53
2022-03-28 13:30:00,79.595088,14.478984,80.9012917783,31.745088,9.258984,33.0678,47.85,5.22,48.1338851538,135.92,108.285088,16.068984,109.4708752589,31.745088,9.258984,33.0678,76.54,6.8100000000000005,76.8423561586,132.84,104.475088,15.628983999999999,105.6376313322,31.745088,9.258984,33.0678,72.73,6.37,73.0084228018,134.87,74.935088,13.958984,76.2241474067,31.745088,9.258984,33.0678,43.19,4.7,43.4449778455,135.92,31.745088,9.858984,33.2407908697,31.745088,9.258984,33.0678,0.0,0.6000000000000001,0.6000000000000001,134.79
2022-03-28 14:00:00,79.623472,14.778096,80.9832662636,31.433472,9.168096,32.7432,48.19,5.61,48.5154429022,135.89,108.693472,15.578096,109.8041343958,31.433472,9.168096,32.7432,77.26,6.41,77.5254519497,132.8,104.863472,15.168096,105.9547964755,31.433472,9.168096,32.7432,73.43,6.0,73.6747236167,134.87,74.923472,13.488096,76.1278883868,31.433472,9.168096,32.7432,43.49,4.32,43.7040329947,135.89,31.433472,9.728096,32.9043920132,31.433472,9.168096,32.7432,0.0,0.56,0.56,134.79
2022-03-28 14:30:00,78.32624,13.64432,79.5057692297,29.94624,8.73432,31.194,48.38,4.91,48.6285152971,135.55,106.60624,15.92432,107.7890271521,29.94624,8.73432,31.194,76.66,7.19,76.9964395281,132.46,102.79624,15.45432,103.9514452271,29.94624,8.73432,31.194,72.85,6.72,73.1592844416,134.54,73.57624,13.67432,74.8361551658,29.94624,8.73432,31.194,43.63,4.94,43.9087747495,135.55,29.94624,9.33432,31.3672890126,29.94624,8.73432,31.194,0.0,0.6000000000000001,0.6000000000000001,134.42
2022-03-28 15:00:00,80.450528,11.628904,81.2866462817,27.150528,7.9189039999999995,28.2818,53.3,3.71,53.4289631193,135.65,107.090528,16.188904,108.3072564514,27.150528,7.9189039999999995,28.2818,79.94,8.27,80.3666379787,132.57,103.130528,15.668904,104.314046792,27.150528,7.9189039999999995,28.2818,75.98,7.75,76.3742292923,134.65,75.240528,13.968904,76.5262525718,27.150528,7.9189039999999995,28.2818,48.09,6.05,48.469068487,135.65,27.150528,8.478904,28.4436809102,27.150528,7.9189039999999995,28.2818,0.0,0.56,0.56,134.54
2022-03-28 15:30:00,82.230544,9.035992,82.7255191459,24.260544,7.075992,25.2714,57.97,1.96,58.0031249158,135.79,106.190544,16.965992,107.5373261689,24.260544,7.075992,25.2714,81.93,9.89,82.5247659797,132.72,102.120544,16.365992,103.4236491379,24.260544,7.075992,25.2714,77.86,9.29,78.4122675351,134.83,76.620544,14.755991999999999,78.0285016052,24.260544,7.075992,25.2714,52.36,7.68,52.920241874,135.79,24.300544,7.675992,25.4840595644,24.260544,7.075992,25.2714,0.04,0.6000000000000001,0.6013318551,134.7
2022-03-28 16:00:00,82.108464,10.104552,82.7278782005,25.318464,7.384552,26.3734,56.79,2.7199999999999998,56.8551009145,135.7,108.528464,16.404552,109.7612719702,25.318464,7.384552,26.3734,83.21,9.02,83.6974581454,132.57,104.378464,15.844552,105.5742088537,25.318464,7.384552,26.3734,79.06,8.46,79.5113526485,134.69,76.608464,14.374552,77.9453943581,25.318464,7.384552,26.3734,51.29,6.99,51.7641207788,135.7,25.318464,7.944552,26.5356463234,25.318464,7.384552,26.3734,0.0,0.56,0.56,134.61
2022-03-28 16:30:00,85.829072,8.163896,86.2164647749,22.059072,6.433896,22.9782,63.77,1.73,63.7934620475,135.83,112.029072,16.163896,113.1891536636,22.059072,6.433896,22.9782,89.97,9.73,90.4946064691,132.68,107.549072,15.563896,108.669396551,22.059072,6.433896,22.9782,85.49,9.13,85.9761420395,134.79,79.639072,14.373896,80.9258344118,22.059072,6.433896,22.9782,57.58,7.94,58.1248655912,135.83,22.059072,7.033896,23.1533658555,22.059072,6.433896,22.9782,0.0,0.6000000000000001,0.6000000000000001,134.76
2022-03-28 17:00:00,89.591712,5.618416,89.7677083223,17.891712,5.218416,18.6372,71.7,0.4,71.7011157514,135.78,115.361712,15.938416,116.4575360385,17.891712,5.218416,18.6372,97.47,10.72,98.0577345241,132.52,110.511712,15.288416,111.5642153782,17.891712,5.218416,18.6372,92.62,10.07,93.1658161559,134.66,82.641712,14.688416,83.9368937171,17.891712,5.218416,18.6372,64.75,9.47,65.4388523738,135.78,17.891712,5.818416,18.8140193218,17.891712,5.218416,18.6372,0.0,0.6000000000000001,0.6000000000000001,134.72
2022-03-28 17:30:00,95.204912,4.741016,95.3228855084,13.374912,3.901016,13.9322,81.83,0.84,81.8343112637,135.6,119.954912,15.281016,120.9243166734,13.374912,3.901016,13.9322,106.58,11.38,107.1858236895,132.26,114.644912,14.581016,115.5684294047,13.374912,3.901016,13.9322,101.27,10.68,101.8316026585,134.45,87.304912,14.231016,88.4571618114,13.374912,3.901016,13.9322,73.93,10.33,74.6482002462,135.6,13.374912,4.461016,14.0992529859,13.374912,3.901016,13.9322,0.0,0.56,0.56,134.57
2022-03-28 18:00:00,98.411488,4.119184,98.4976580798,10.591488,3.089184,11.0328,87.82,1.03,87.8260399881,135.27,122.641488,14.339184,123.476907868,10.591488,3.089184,11.0328,112.05,11.25,112.6133429039,131.8,117.021488,13.639184,117.8136494381,10.591488,3.089184,11.0328,106.43,10.55,106.9516124236,134.08,89.971488,13.549184,90.9859826567,10.591488,3.089184,11.0328,79.38,10.46,80.0661976117,135.27,10.591488,3.689184,11.215600592,10.591488,3.089184,11.0328,0.0,0.6000000000000001,0.6000000000000001,134.24
2022-03-28 18:30:00,100.294992,3.961456,100.3731963919,7.924992,2.311456,8.2552,92.37,1.65,92.3847357522,135.13,123.924992,14.141456,124.7292444457,7.924992,2.311456,8.2552,116.0,11.83,116.6016676553,131.61,118.124992,13.401456,118.8827689698,7.924992,2.311456,8.2552,110.2,11.09,110.7566165066,133.93,91.434992,13.321456,92.4003190038,7.924992,2.311456,8.2552,83.51,11.01,84.2326551879,135.13,7.924992,2.8714560000000002,8.429161154,7.924992,2.311456,8.2552,0.0,0.56,0.56,134.1
2022-03-28 19:00:00,102.313552,3.383536,102.3694839233,5.223552,1.523536,5.4412,97.09,1.8599999999999999,97.1078148246,134.93,125.333552,13.383536,126.0460959046,5.223552,1.523536,5.4412,120.11,11.86,120.6941245463,131.36,119.323552,12.643536,119.9915374703,5.223552,1.523536,5.4412,114.1,11.12,114.6405879259,133.7,93.003552,12.743536,93.8725646523,5.223552,1.523536,5.4412,87.78,11.22,88.4941625193,134.93,5.223552,2.083536,5.6237547742,5.223552,1.523536,5.4412,0.0,0.56,0.56,133.91
2022-03-28 19:30:00,104.535008,2.778544,104.5719283762,4.075008,1.188544,4.2448,100.46,1.5899999999999999,100.4725818321,134.73,127.255008,12.408544,127.8585508493,4.075008,1.188544,4.2448,123.18,11.22,123.6899381518,131.08,121.115008,11.698544,121.6786797042,4.075008,1.188544,4.2448,117.04,10.51,117.5109428947,133.45,94.885008,12.158544,95.6608328176,4.075008,1.188544,4.2448,90.81,10.97,91.4701973322,134.73,4.075008,1.788544,4.4502336838,4.075008,1.188544,4.2448,0.0,0.6000000000000001,0.6000000000000001,133.71
2022-03-28 20:00:00,106.055936,2.429648,106.0837628963,3.975936,1.159648,4.1416,102.08,1.27,102.0878998707,134.57,128.985936,11.989648,129.5419752241,3.975936,1.159648,4.1416,125.01,10.83,125.4782411416,130.85,122.755936,11.299648,123.2749036429,3.975936,1.159648,4.1416,118.78,10.14,119.2120295943,133.26,96.255936,11.819648,96.9789115946,3.975936,1.159648,4.1416,92.28,10.66,92.8936703979,134.57,3.975936,1.7196479999999998,4.3318883088,3.975936,1.159648,4.1416,0.0,0.56,0.56,133.54
2022-03-28 20:30:00,103.861008,11.741544,104.5225948696,4.051008,1.181544,4.2198,99.81,10.56,100.3670747805,133.88,127.491008,11.501543999999999,128.0087599942,4.051008,1.181544,4.2198,123.44,10.32,123.8706422039,130.45,121.361008,10.851544,121.8451897695,4.051008,1.181544,4.2198,117.31,9.67,117.7078799401,132.94,94.321008,11.771544,95.0527316718,4.051008,1.181544,4.2198,90.27,10.59,90.8890587475,133.88,4.051008,1.741544,4.4094944517,4.051008,1.181544,4.2198,0.0,0.56,0.56,132.85
2022-03-28 21:00:00,99.2696,38.3928,106.4352412315,4.0896,1.1928,4.26,95.18,37.2,102.1913518846,131.83,123.8196,7.1128,124.023728649,4.0896,1.1928,4.26,119.73,5.92,119.8762666252,129.46,117.8996,6.6728000000000005,118.0882802822,4.0896,1.1928,4.26,113.81,5.48,113.9418557862,132.11,90.4296,8.6228,90.8397778289,4.0896,1.1928,4.26,86.34,7.43,86.6591051189,131.83,4.0896,1.7528000000000001,4.4493972626,4.0896,1.1928,4.26,0.0,0.56,0.56,130.82
2022-03-28 21:30:00,96.421792,38.938856,103.9874823192,4.281792,1.248856,4.4602,92.14,37.69,99.5505685569,132.23,120.351792,8.028856,120.6193034563,4.281792,1.248856,4.4602,116.07,6.78,116.2678515326,130.08,114.591792,7.548856,114.840167279,4.281792,1.248856,4.4602,110.31,6.3,110.4897556337,132.6,87.891792,8.548856,88.3065684979,4.281792,1.248856,4.4602,83.61,7.3,83.9280769469,132.23,4.321792,1.808856,4.6850662877,4.281792,1.248856,4.4602,0.04,0.56,0.5614267539000001,131.2
2022-03-28 22:00:00,91.458208,41.126144,100.2794272564,4.718208,1.376144,4.9148,86.74,39.75,95.4143076273,132.96,114.588208,10.026144,115.0260013047,4.718208,1.376144,4.9148,109.87,8.65,110.2099786771,131.04,109.148208,9.476144,109.5587906775,4.718208,1.376144,4.9148,104.43,8.1,104.7436628155,133.4,83.428208,7.306144,83.7475111883,4.718208,1.376144,4.9148,78.71,5.93,78.9330665818,132.96,4.718208,1.976144,5.1153330136,4.718208,1.376144,4.9148,0.0,0.6000000000000001,0.6000000000000001,131.92
2022-03-28 22:30:00,85.638416,42.828288,95.7507208746,4.828416,1.408288,5.0296,80.81,41.42,90.8067866406,132.21,107.718416,12.238288,108.4114054826,4.828416,1.408288,5.0296,102.89,10.83,103.4584022687,130.2,102.638416,11.568288,103.2882845546,4.828416,1.408288,5.0296,97.81,10.16,98.3362684873,132.69,78.188416,5.408288,78.3752382815,4.828416,1.408288,5.0296,73.36,4.0,73.4689703208,132.21,4.828416,1.9682879999999998,5.2141882129,4.828416,1.408288,5.0296,0.0,0.56,0.56,131.16
2022-03-28 23:00:00,79.623504,44.752272,91.3382079877,4.773504,1.392272,4.9724,74.85,43.36,86.5020930383,132.04,100.383504,14.602272,101.4400030702,4.773504,1.392272,4.9724,95.61,13.21,96.5182687371,130.13,95.743504,13.832272,96.7375330825,4.773504,1.392272,4.9724,90.97,12.44,91.816635203,132.61,72.643504,3.6222719999999997,72.7337578284,4.773504,1.392272,4.9724,67.87,2.23,67.9066255972,132.04,4.773504,1.952272,5.1572964235,4.773504,1.392272,4.9724,0.0,0.56,0.56,130.98
2022-03-28 23:30:00,74.46848,46.68164,87.8904433178,4.42848,1.2916400000000001,4.6129999999999995,70.04,45.39,83.461690014,133.09,93.75848,16.37164,95.1771147293,4.42848,1.2916400000000001,4.6129999999999995,89.33,15.08,90.5939032165,131.5,89.47848,15.55164,90.8198870832,4.42848,1.2916400000000001,4.6129999999999995,85.05,14.26,86.237173539,133.74,67.86848,2.40164,67.9109597355,4.42848,1.2916400000000001,4.6129999999999995,63.44,1.11,63.4497100072,133.09,4.42848,1.8516400000000002,4.8000006042,4.42848,1.2916400000000001,4.6129999999999995,0.0,0.56,0.56,132.01
2022-03-29 00:00:00,71.426464,46.493552,85.2255251502,3.886464,1.133552,4.0484,67.54,45.36,81.3583505241,133.69,89.72646399999999,16.493552,91.2297955688,3.886464,1.133552,4.0484,85.84,15.36,87.2034127773,132.34,85.606464,15.643552,87.0240621768,3.886464,1.133552,4.0484,81.72,14.51,82.9981837151,134.42,65.086464,2.653552,65.140533727,3.886464,1.133552,4.0484,61.2,1.52,61.218872907,133.69,3.926464,1.693552,4.2761241703,3.886464,1.133552,4.0484,0.04,0.56,0.5614267539000001,132.59
2022-03-29 00:30:00,69.084144,47.990792,84.1173886245,4.254144,1.240792,4.4314,64.83,46.75,79.928038885,133.96,86.444144,17.990792,88.2964247786,4.254144,1.240792,4.4314,82.19,16.75,83.8794289442,132.7,82.534144,17.100792,84.2871402578,4.254144,1.240792,4.4314,78.28,15.86,79.8705076984,134.73,62.954144,1.8907919999999998,62.982532032,4.254144,1.240792,4.4314,58.7,0.65,58.7035986972,133.96,4.254144,1.840792,4.635326996,4.254144,1.240792,4.4314,0.0,0.6000000000000001,0.6000000000000001,132.85
2022-03-29 01:00:00,68.368896,48.165928,83.6317078647,4.408896,1.285928,4.5926,63.96,46.88,79.3007944475,133.73,85.438896,17.745928,87.2623796964,4.408896,1.285928,4.5926,81.03,16.46,82.6848988631,132.46,81.588896,16.875928,83.3159342285,4.408896,1.285928,4.5926,77.18,15.59,78.7388119037,134.43,62.318896,1.8859279999999998,62.3474259539,4.408896,1.285928,4.5926,57.91,0.6000000000000001,57.913108188,133.73,4.408896,1.845928,4.7797295028,4.408896,1.285928,4.5926,0.0,0.56,0.56,132.62
2022-03-29 01:30:00,69.228176,48.721968,84.654418184,4.258176,1.241968,4.4356,64.97,47.48,80.47018889,133.97,86.28817599999999,18.371968,88.2223244173,4.258176,1.241968,4.4356,82.03,17.13,83.7995095451,132.72,82.388176,17.451968,84.2162854303,4.258176,1.241968,4.4356,78.13,16.21,79.793865679,134.69,63.058176,1.861968,63.0856599021,4.258176,1.241968,4.4356,58.8,0.62,58.8032686166,133.97,4.258176,1.841968,4.6394944725,4.258176,1.241968,4.4356,0.0,0.6000000000000001,0.6000000000000001,132.85
2022-03-29 02:00:00,70.960864,47.572752,85.4319082807,4.500864,1.312752,4.6884,66.46,46.26,80.9748059584,133.59,88.690864,17.562752,90.4130500253,4.500864,1.312752,4.6884,84.19,16.25,85.7439129035,132.26,84.690864,16.702752,86.3222124916,4.500864,1.312752,4.6884,80.19,15.39,81.6534641029,134.28,64.640864,2.102752,64.6750559694,4.500864,1.312752,4.6884,60.14,0.79,60.1451885025,133.59,4.500864,1.872752,4.8749335175,4.500864,1.312752,4.6884,0.0,0.56,0.56,132.46
2022-03-29 02:30:00,70.033456,47.571008,84.6621861367,4.323456,1.261008,4.5036000000000005,65.71,46.31,80.3891796201,133.7,87.663456,17.861007999999998,89.4645020365,4.323456,1.261008,4.5036000000000005,83.34,16.6,84.9771475163,132.44,83.713456,16.971008,85.4163791553,4.323456,1.261008,4.5036000000000005,79.39,15.71,80.9294519937,134.43,63.803456,1.981008,63.8342023545,4.323456,1.261008,4.5036000000000005,59.48,0.72,59.4843576077,133.7,4.323456,1.861008,4.7069759464,4.323456,1.261008,4.5036000000000005,0.0,0.6000000000000001,0.6000000000000001,132.57
2022-03-29 03:00:00,68.1532,47.8926,83.2980180136,4.3632,1.2726,4.545,63.79,46.62,79.0100531578,133.83,85.4832,18.1426,87.3872497393,4.3632,1.2726,4.545,81.12,16.87,82.8556051212,132.6,81.6432,17.2526,83.4461761437,4.3632,1.2726,4.545,77.28,15.98,78.9148832604,134.56,62.1132,1.8326,62.1402288135,4.3632,1.2726,4.545,57.75,0.56,57.7527150877,133.83,4.3632,1.8326,4.7324345743,4.3632,1.2726,4.545,0.0,0.56,0.56,132.69
2022-03-29 03:30:00,67.19616,48.68888,82.9815097139,4.07616,1.18888,4.246,63.12,47.5,78.9961037014,133.94,84.32616,18.84888,86.4070687942,4.07616,1.18888,4.246,80.25,17.66,82.1701776802,132.73,80.51616,17.90888,82.4838166188,4.07616,1.18888,4.246,76.44,16.72,78.2472491529,134.67,61.22616,1.33888,61.2407974148,4.07616,1.18888,4.246,57.15,0.15,57.1501968501,133.94,4.11616,1.78888,4.4880803023,4.07616,1.18888,4.246,0.04,0.6000000000000001,0.6013318551,132.8
2022-03-29 04:00:00,66.87832,48.76076,82.7666684227,4.04832,1.18076,4.217,62.83,47.58,78.8128498406,133.98,83.58832,18.99076,85.7184706221,4.04832,1.18076,4.217,79.54,17.81,81.5095558815,132.8,79.80832,18.05076,81.8241888307,4.04832,1.18076,4.217,75.76,16.87,77.6155557862,134.71,60.93832,1.37076,60.953735139,4.04832,1.18076,4.217,56.89,0.19,56.8903172781,133.98,4.04832,1.74076,4.4067153527,4.04832,1.18076,4.217,0.0,0.56,0.56,132.84
2022-03-29 04:30:00,67.30816,48.01988,82.6819041738,4.14816,1.20988,4.321,63.16,46.81,78.6152765053,133.81,84.31816,18.26988,86.2747971368,4.14816,1.20988,4.321,80.17,17.06,81.9650687793,132.59,80.50816,17.36988,82.3606493284,4.14816,1.20988,4.321,76.36,16.16,78.0512344553,134.51,61.33816,1.75988,61.3634015501,4.14816,1.20988,4.321,57.19,0.55,57.192644632,133.81,4.14816,1.7698800000000001,4.5099563856,4.14816,1.20988,4.321,0.0,0.56,0.56,132.66
2022-03-29 05:00:00,67.546768,47.568224,82.6153847764,4.176768,1.218224,4.3508,63.37,46.35,78.5116513646,133.93,84.676768,17.928224,86.5538921986,4.176768,1.218224,4.3508,80.5,16.71,82.2160209448,132.74,80.816768,17.038224,82.593287058,4.176768,1.218224,4.3508,76.64,15.82,78.2557473928,134.64,61.596768,2.028224,61.6301510678,4.176768,1.218224,4.3508,57.42,0.81,57.4257128819,133.93,4.176768,1.8182239999999998,4.5553627122,4.176768,1.218224,4.3508,0.0,0.6000000000000001,0.6000000000000001,132.78
2022-03-29 05:30:00,69.512496,47.530728,84.2090090451,4.322496,1.260728,4.5026,65.19,46.27,79.9415348864,133.27,87.422496,17.420728,89.1413179784,4.322496,1.260728,4.5026,83.1,16.16,84.6566925884,131.82,83.372496,16.540728,84.9974633271,4.322496,1.260728,4.5026,79.05,15.28,80.5132343159,133.87,63.512496,1.880728,63.5403358974,4.322496,1.260728,4.5026,59.19,0.62,59.1932470811,133.27,4.322496,1.820728,4.6903115162999995,4.322496,1.260728,4.5026,0.0,0.56,0.56,132.13
2022-03-29 06:00:00,71.740544,46.840992,85.6783764141,4.940544,1.440992,5.1464,66.8,45.4,80.7675677484,133.77,91.150544,16.370992,92.6090225116,4.940544,1.440992,5.1464,86.21,14.93,87.4932511683,132.34,86.900544,15.560992,88.2827787256,4.940544,1.440992,5.1464,81.96,14.12,83.1673974584,134.33,65.630544,2.920992,65.6955135454,4.940544,1.440992,5.1464,60.69,1.48,60.7080431244,133.77,4.940544,2.040992,5.345523675,4.940544,1.440992,5.1464,0.0,0.6000000000000001,0.6000000000000001,132.63
2022-03-29 06:30:00,79.070048,44.801264,90.8802824969,5.250048,1.531264,5.4688,73.82,43.27,85.5668469677,132.59,99.910048,13.711264,100.8464994526,5.250048,1.531264,5.4688,94.66,12.18,95.4403897729,130.71,95.150048,13.021264,96.0368936949,5.250048,1.531264,5.4688,89.9,11.49,90.6312865406,132.94,72.420048,4.181264,72.5406528848,5.250048,1.531264,5.4688,67.17,2.65,67.2222537557,132.59,5.250048,2.091264,5.651228992,5.250048,1.531264,5.4688,0.0,0.56,0.56,131.46
2022-03-29 07:00:00,86.77424,41.24332,96.076949224,4.91424,1.4333200000000001,5.119,81.86,39.81,91.026895476,131.82,108.63424,9.813320000000001,109.0765756237,4.91424,1.4333200000000001,5.119,103.72,8.38,104.0579780699,129.58,103.40424,9.27332,103.8192242015,4.91424,1.4333200000000001,5.119,98.49,7.84,98.8015470527,132.01,79.35424,6.70332,79.636862727,4.91424,1.4333200000000001,5.119,74.44,5.27,74.6263123838,131.82,4.91424,1.9933200000000002,5.3031197799,4.91424,1.4333200000000001,5.119,0.0,0.56,0.56,130.69
2022-03-29 07:30:00,97.312352,36.631936,103.9788083548,4.5323519999999995,1.321936,4.7212,92.78,35.31,99.2719723789,131.31,120.402352,4.681936,120.4933479153,4.5323519999999995,1.321936,4.7212,115.87,3.36,115.9187064283,128.74,114.582352,4.391936,114.6664924539,4.5323519999999995,1.321936,4.7212,110.05,3.07,110.0928126628,131.31,88.802352,10.271936,89.3944650967,4.5323519999999995,1.321936,4.7212,84.27,8.95,84.7439401963,131.31,4.5323519999999995,1.881936,4.9075347946,4.5323519999999995,1.321936,4.7212,0.0,0.56,0.56,130.19
2022-03-29 08:00:00,103.728688,15.313784,104.8530051768,4.778688,1.393784,4.9778,98.95,13.92,99.9243158596,133.69,126.718688,9.853784,127.1012311017,4.778688,1.393784,4.9778,121.94,8.46,122.2331182618,129.34,120.598688,9.293784,120.9562646925,4.778688,1.393784,4.9778,115.82,7.9,116.0891140461,131.8,96.618688,8.543784,96.9957066879,4.778688,1.393784,4.9778,91.84,7.15,92.1179032545,133.69,4.778688,1.953784,5.1626670356,4.778688,1.393784,4.9778,0.0,0.56,0.56,132.57
2022-03-29 08:30:00,108.015216,10.125688,108.4887848812,5.025216,1.465688,5.2346,102.99,8.66,103.3534503536,134.86,130.875216,10.765688,131.3172578192,5.025216,1.465688,5.2346,125.85,9.3,126.1931555196,130.07,124.585216,10.155688,124.9984561685,5.025216,1.465688,5.2346,119.56,8.69,119.8753923873,132.33,100.715216,2.395688,100.7437047905,5.025216,1.465688,5.2346,95.69,0.93,95.6945191743,134.86,5.025216,2.025688,5.4181369233,5.025216,1.465688,5.2346,0.0,0.56,0.56,133.73
2022-03-29 09:00:00,108.952736,11.617048,109.5703175414,5.612736,1.637048,5.8466000000000005,103.34,9.98,103.8207878991,134.56,132.172736,9.317048,132.5007151874,5.612736,1.637048,5.8466000000000005,126.56,7.68,126.792807367,129.67,125.852736,8.777048,126.1584231444,5.612736,1.637048,5.8466000000000005,120.24,7.14,120.4518044697,131.97,101.622736,1.927048,101.6410054364,5.612736,1.637048,5.8466000000000005,96.01,0.29,96.0104379742,134.56,5.612736,2.197048,6.0274227759,5.612736,1.637048,5.8466000000000005,0.0,0.56,0.56,133.42
2022-03-29 09:30:00,111.022656,12.266608,111.6982534202,6.022656,1.756608,6.2736,105.0,10.51,105.5246895281,134.56,135.322656,8.346608,135.5798181589,6.022656,1.756608,6.2736,129.3,6.59,129.4678265053,129.5,128.902656,7.866608,129.1424726621,6.022656,1.756608,6.2736,122.88,6.11,123.0318109271,131.88,103.552656,2.566608,103.584458493,6.022656,1.756608,6.2736,97.53,0.81,97.5333635224,134.56,6.062656,2.316608,6.4901826168,6.022656,1.756608,6.2736,0.04,0.56,0.5614267539000001,133.42
2022-03-29 10:00:00,112.110368,13.418024,112.9104865863,6.370368,1.858024,6.6358,105.74,11.56,106.3700202125,134.4,137.350368,7.578024,137.5592600935,6.370368,1.858024,6.6358,130.98,5.72,131.1048389649,129.03,130.860368,7.148024,131.0554468925,6.370368,1.858024,6.6358,124.49,5.29,124.6023442797,131.59,104.540368,3.6780239999999997,104.6050496014,6.370368,1.858024,6.6358,98.17,1.82,98.1868692851,134.4,6.370368,2.418024,6.8138409521,6.370368,1.858024,6.6358,0.0,0.56,0.56,133.3
2022-03-29 10:30:00,113.385952,13.816736,114.2246746751,6.125952,1.7867359999999999,6.3812,107.26,12.03,107.9325182695,133.94,138.715952,6.826736,138.8838351417,6.125952,1.7867359999999999,6.3812,132.59,5.04,132.6857554525,128.52,132.005952,6.686736,132.1752011603,6.125952,1.7867359999999999,6.3812,125.88,4.9,125.975332506,131.12,105.745952,4.056736,105.8237377499,6.125952,1.7867359999999999,6.3812,99.62,2.27,99.6458594223,133.94,6.125952,2.346736,6.5600653777,6.125952,1.7867359999999999,6.3812,0.0,0.56,0.56,132.82
2022-03-29 11:00:00,112.975328,12.555304,113.6708423266,7.115328,2.075304,7.4118,105.86,10.48,106.37748822,134.27,140.695328,8.825304,140.9718458123,7.115328,2.075304,7.4118,133.58,6.75,133.7504351395,129.31,132.535328,12.055304,133.0824688778,7.115328,2.075304,7.4118,125.42,9.98,125.816440897,131.79,105.425328,2.885304,105.4648034326,7.115328,2.075304,7.4118,98.31,0.81,98.3133368369,134.27,7.115328,2.635304,7.5876689253,7.115328,2.075304,7.4118,0.0,0.56,0.56,132.97
2022-03-29 11:30:00,112.803296,13.620128,113.6225834735,8.503296,2.480128,8.8576,104.3,11.14,104.8932295241,134.37,141.213296,10.060128,141.5711875438,8.503296,2.480128,8.8576,132.71,7.58,132.9262972478,129.7,133.113296,11.700128,133.6265039848,8.503296,2.480128,8.8576,124.61,9.22,124.9506322513,131.95,105.373296,3.910128,105.445818366,8.503296,2.480128,8.8576,96.87,1.43,96.8805542924,134.37,8.503296,3.040128,9.0304164422,8.503296,2.480128,8.8576,0.0,0.56,0.56,133.19
2022-03-29 12:00:00,111.690928,12.746104,112.4158643817,9.140928,2.666104,9.5218,102.55,10.08,103.0442084738,134.53,140.250928,8.986104,140.5385102737,9.140928,2.666104,9.5218,131.11,6.32,131.2622356202,130.06,132.240928,13.126104,132.8907733611,9.140928,2.666104,9.5218,123.1,10.46,123.5436020197,132.23,104.360928,3.076104,104.4062532076,9.140928,2.666104,9.5218,95.22,0.41000000000000003,95.2208826886,134.53,9.140928,3.226104,9.6935190576,9.140928,2.666104,9.5218,0.0,0.56,0.56,133.38
2022-03-29 12:30:00,111.742688,12.345784,112.4226254098,9.242688,2.6957839999999997,9.6278,102.5,9.65,102.9532539554,134.53,140.992688,8.765784,141.2649179329,9.242688,2.6957839999999997,9.6278,131.75,6.07,131.8897547196,130.02,132.942688,13.385784,133.6148850464,9.242688,2.6957839999999997,9.6278,123.7,10.69,124.1610490452,132.21,104.412688,2.825784,104.4509189553,9.242688,2.6957839999999997,9.6278,95.17,0.13,95.1700887884,134.53,9.242688,3.2557840000000002,9.799357679,9.242688,2.6957839999999997,9.6278,0.0,0.56,0.56,133.38
2022-03-29 13:00:00,111.863744,12.468592,112.5564880767,8.703744,2.538592,9.0664,103.16,9.93,103.6368201944,134.62,140.883744,8.828592,141.1600983287,8.703744,2.538592,9.0664,132.18,6.29,132.3295753035,130.1,132.833744,13.058592,133.474081267,8.703744,2.538592,9.0664,124.13,10.52,124.5749866546,132.3,104.433744,2.878592,104.4734089506,8.703744,2.538592,9.0664,95.73,0.34,95.7306037796,134.62,8.703744,3.098592,9.2388544744,8.703744,2.538592,9.0664,0.0,0.56,0.56,133.5
2022-03-29 13:30:00,112.611968,11.886824,113.2375905856,7.531968,2.196824,7.8458,105.08,9.69,105.5258380682,134.84,140.321968,8.036824,140.5519307708,7.531968,2.196824,7.8458,132.79,5.84,132.9183572724,130.38,132.231968,13.186824,132.8878688533,7.531968,2.196824,7.8458,124.7,10.99,125.1833459371,132.57,105.111968,2.586824,105.1437942783,7.531968,2.196824,7.8458,97.58,0.39,97.5807793574,134.84,7.531968,2.756824,8.0206371642,7.531968,2.196824,7.8458,0.0,0.56,0.56,133.73
2022-03-29 14:00:00,110.899824,12.042032,111.5516987675,7.789824,2.272032,8.1144,103.11,9.77,103.5718349746,135.05,138.169824,7.732032,138.3859985079,7.789824,2.272032,8.1144,130.38,5.46,130.4942757365,130.66,130.199824,13.722032,130.920923965,7.789824,2.272032,8.1144,122.41,11.45,122.9443394386,132.76,103.529824,2.682032,103.5645583833,7.789824,2.272032,8.1144,95.74,0.41000000000000003,95.7408778945,135.05,7.789824,2.872032,8.3024048179,7.789824,2.272032,8.1144,0.0,0.6000000000000001,0.6000000000000001,134.0
2022-03-29 14:30:00,109.404272,11.622496,110.0198943152,8.614272,2.512496,8.9732,100.79,9.11,101.2008705496,135.33,137.834272,7.082496,138.0161160421,8.614272,2.512496,8.9732,129.22,4.57,129.3007861538,130.83,129.934272,14.862496,130.7815309114,8.614272,2.512496,8.9732,121.32,12.35,121.9469757723,133.0,102.224272,3.4224959999999998,102.2815489949,8.614272,2.512496,8.9732,93.61,0.91,93.6144230341,135.33,8.614272,3.072496,9.145814002,8.614272,2.512496,8.9732,0.0,0.56,0.56,134.19
2022-03-29 15:00:00,108.3048,11.5564,108.9196037635,10.6848,3.1164,11.13,97.62,8.44,97.9841721912,135.61,136.6248,7.4464,136.82757342,10.6848,3.1164,11.13,125.94,4.33,126.0144138581,131.3,128.9048,15.7464,129.8629915565,10.6848,3.1164,11.13,118.22,12.63,118.8927470454,133.5,101.3448,4.3664,101.438818684,10.6848,3.1164,11.13,90.66,1.25,90.6686169521,135.61,10.6848,3.7164,11.3126734241,10.6848,3.1164,11.13,0.0,0.6000000000000001,0.6000000000000001,134.52
2022-03-29 15:30:00,107.905392,10.113656,108.3783172981,8.755392,2.553656,9.1202,99.15,7.5600000000000005,99.4378001567,135.74,135.605392,6.273656,135.7504368283,8.755392,2.553656,9.1202,126.85,3.7199999999999998,126.904534592,131.56,127.825392,15.783656,128.796174775,8.755392,2.553656,9.1202,119.07,13.23,119.8027453776,133.64,100.845392,4.663656,100.9531711979,8.755392,2.553656,9.1202,92.09,2.11,92.1141693769,135.74,8.835392,3.113656,9.3679776622,8.755392,2.553656,9.1202,0.08,0.56,0.5656854249000001,134.69
2022-03-29 16:00:00,109.418128,10.025704,109.8764828147,8.008128,2.335704,8.3418,101.41,7.69,101.7011514192,135.54,137.678128,6.235704,137.8192690953,8.008128,2.335704,8.3418,129.67,3.9,129.7286356207,131.3,129.708128,15.355704,130.6139200644,8.008128,2.335704,8.3418,121.7,13.02,122.3944868039,133.41,102.188128,4.295704,102.2783778567,8.008128,2.335704,8.3418,94.18,1.96,94.2003927805,135.54,8.008128,2.895704,8.5155866339,8.008128,2.335704,8.3418,0.0,0.56,0.56,134.49
2022-03-29 16:30:00,111.233328,8.924304,111.5907543654,7.283328,2.124304,7.5868,103.95,6.8,104.1721771876,135.84,139.593328,5.024304,139.6837172071,7.283328,2.124304,7.5868,132.31,2.9,132.3417776063,131.61,131.503328,16.154304,132.491836778,7.283328,2.124304,7.5868,124.22,14.03,125.0097968161,133.71,103.813328,4.974304,103.9324336803,7.283328,2.124304,7.5868,96.53,2.85,96.5720632481,135.84,7.283328,2.724304,7.7761622308,7.283328,2.124304,7.5868,0.0,0.6000000000000001,0.6000000000000001,134.78
2022-03-29 17:00:00,112.475872,7.8112960000000005,112.7467876587,6.895872,2.011296,7.1832,105.58,5.8,105.7391904641,135.96,140.84587199999999,3.811296,140.8974294891,6.895872,2.011296,7.1832,133.95,1.8,133.962093519,131.75,132.645872,17.091296,133.7424381324,6.895872,2.011296,7.1832,125.75,15.08,126.6509727558,133.84,104.925872,5.8112960000000005,105.0866774437,6.895872,2.011296,7.1832,98.03,3.8,98.1036232766,135.96,6.895872,2.5712960000000002,7.3596612531,6.895872,2.011296,7.1832,0.0,0.56,0.56,134.89
2022-03-29 17:30:00,113.67176,7.21468,113.9004856399,6.46176,1.88468,6.731,107.21,5.33,107.3424100717,135.92,142.02176,3.00468,142.0535406648,6.46176,1.88468,6.731,135.56,1.12,135.5646266546,131.68,133.72176,17.59468,134.8743187631,6.46176,1.88468,6.731,127.26,15.71,128.2260180307,133.84,106.04176,6.11468,106.2179089203,6.46176,1.88468,6.731,99.58,4.23,99.6698013442,135.92,6.46176,2.48468,6.9230034667,6.46176,1.88468,6.731,0.0,0.6000000000000001,0.6000000000000001,134.84
2022-03-29 18:00:00,114.249776,6.715768,114.4469870983,6.2597760000000005,1.825768,6.5206,107.99,4.89,108.1006577223,135.96,143.139776,2.845768,143.1680616228,6.2597760000000005,1.825768,6.5206,136.88,1.02,136.8838003564,131.68,134.749776,17.625768,135.8976446803,6.2597760000000005,1.825768,6.5206,128.49,15.8,129.4577927357,133.84,106.559776,6.475768,106.756364833,6.2597760000000005,1.825768,6.5206,100.3,4.65,100.407731276,135.96,6.2597760000000005,2.385768,6.6990062338000005,6.2597760000000005,1.825768,6.5206,0.0,0.56,0.56,134.88
2022-03-29 18:30:00,113.720464,5.550552,113.855841132,5.350464,1.560552,5.5734,108.37,3.99,108.4434276478,135.59,142.550464,1.830552,142.5622169694,5.350464,1.560552,5.5734,137.2,0.27,137.2002656703,131.22,134.140464,17.980552,135.3401800367,5.350464,1.560552,5.5734,128.79,16.42,129.8325094112,133.45,106.030464,6.980552,106.2599990696,5.350464,1.560552,5.5734,100.68,5.42,100.8257844006,135.59,5.350464,2.120552,5.7553632205,5.350464,1.560552,5.5734,0.0,0.56,0.56,134.51
2022-03-29 19:00:00,112.568992,5.238456,112.6908132066,5.068992,1.478456,5.2802,107.5,3.76,107.56573618030001,135.51,141.208992,1.878456,141.2214856833,5.068992,1.478456,5.2802,136.14,0.4,136.1405876291,131.22,132.868992,18.308456,134.1244518952,5.068992,1.478456,5.2802,127.8,16.83,128.9034091869,133.4,104.948992,7.108456,105.189453219,5.068992,1.478456,5.2802,99.88,5.63,100.0385490698,135.51,5.068992,2.078456,5.478563611,5.068992,1.478456,5.2802,0.0,0.6000000000000001,0.6000000000000001,134.43
2022-03-29 19:30:00,111.13408,3.65244,111.1940828255,5.01408,1.46244,5.223,106.12,2.19,106.1425951256,135.61,139.43408,3.17244,139.4701654154,5.01408,1.46244,5.223,134.42,1.71,134.4308762896,131.33,131.15408,19.71244,132.6271955196,5.01408,1.46244,5.223,126.14,18.25,127.4533722582,133.53,103.59408,8.55244,103.9465133663,5.01408,1.46244,5.223,98.58,7.09,98.8346320882,135.61,5.01408,2.02244,5.4065942885,5.01408,1.46244,5.223,0.0,0.56,0.56,134.54
2022-03-29 20:00:00,110.275392,6.248656,110.4522873578,4.795392,1.398656,4.9952000000000005,105.48,4.85,105.5914433086,135.13,138.605392,3.628656,138.6528825371,4.795392,1.398656,4.9952000000000005,133.81,2.23,133.8285806545,130.94,130.405392,19.278656,131.8227326368,4.795392,1.398656,4.9952000000000005,125.61,17.88,126.8761857087,133.18,102.805392,8.978656,103.1967290559,4.795392,1.398656,4.9952000000000005,98.01,7.58,98.30267799,135.13,4.795392,1.958656,5.1799727567,4.795392,1.398656,4.9952000000000005,0.0,0.56,0.56,134.05
2022-03-29 20:30:00,106.389152,34.534336,111.8537975495,4.849152,1.414336,5.0512,101.54,33.12,106.8049905201,132.66,136.549152,5.924336,136.6776085135,4.849152,1.414336,5.0512,131.7,4.51,131.7771987106,129.64,128.489152,13.484336,129.1947734974,4.849152,1.414336,5.0512,123.64,12.07,124.2277525354,132.08,99.459152,13.464336,100.3663851121,4.849152,1.414336,5.0512,94.61,12.05,95.3742868912,132.66,4.849152,1.974336,5.2356735727,4.849152,1.414336,5.0512,0.0,0.56,0.56,131.59
2022-03-29 21:00:00,102.473104,35.520072,108.4546566925,5.383104,1.5700720000000001,5.6074,97.09,33.95,102.8546090363,133.09,131.993104,4.550072,132.0715058548,5.383104,1.5700720000000001,5.6074,126.61,2.98,126.645065044,130.38,124.253104,15.220072,125.1818055682,5.383104,1.5700720000000001,5.6074,118.87,13.65,119.6511571194,132.67,95.853104,13.100072,96.7441441785,5.383104,1.5700720000000001,5.6074,90.47,11.53,91.2017642373,133.09,5.383104,2.130072,5.7892154391,5.383104,1.5700720000000001,5.6074,0.0,0.56,0.56,132.02
