Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV
2022-03-29 21:30:00,98.092816,37.647488,105.0691862704,5.682816,1.6574879999999999,5.9196,92.41,35.99,99.1710048351,133.48,126.652816,2.607488,126.6796542243,5.682816,1.6574879999999999,5.9196,120.97,0.9500000000000001,120.9737302062,130.89,119.222816,17.547488,120.5072370859,5.682816,1.6574879999999999,5.9196,113.54,15.89,114.6465163012,133.16,91.832816,11.567488,92.5584835286,5.682816,1.6574879999999999,5.9196,86.15,9.91,86.7181099886,133.48,5.722816,2.217488,6.1374160687,5.682816,1.6574879999999999,5.9196,0.04,0.56,0.5614267539000001,132.4
2022-03-29 22:00:00,93.2188,39.5984,101.280688959,5.3088,1.5484,5.53,87.91,38.05,95.7912866601,133.77,120.2188,3.4984,120.2696914272,5.3088,1.5484,5.53,114.91,1.9500000000000002,114.9265443664,131.38,113.1488,20.0784,114.9164613448,5.3088,1.5484,5.53,107.84,18.53,109.4204117155,133.6,87.2688,9.7284,87.8093686346,5.3088,1.5484,5.53,81.96,8.18,82.3671900698,133.77,5.3088,2.1084,5.7121544097,5.3088,1.5484,5.53,0.0,0.56,0.56,132.69
2022-03-29 22:30:00,87.2832,40.8876,96.385438921,5.6832,1.6576,5.92,81.6,39.23,90.5403385238,132.8,112.6332,5.7976,112.7823120352,5.6832,1.6576,5.92,106.95,4.14,107.0300990376,130.34,106.0132,22.0276,108.2774848988,5.6832,1.6576,5.92,100.33,20.37,102.3769788576,132.73,81.8232,8.1676,82.2298349019,5.6832,1.6576,5.92,76.14,6.51,76.4177970109,132.8,5.6832,2.2176,6.1005337471,5.6832,1.6576,5.92,0.0,0.56,0.56,131.73
2022-03-29 23:00:00,81.365504,42.658272,91.8698721627,5.925504,1.728272,6.1724,75.44,40.93,85.8280752435,133.8,105.415504,7.6882719999999996,105.6954966397,5.925504,1.728272,6.1724,99.49,5.96,99.6683585698,131.77,99.255504,24.148272,102.1508400106,5.925504,1.728272,6.1724,93.33,22.42,95.9851306193,133.85,76.305504,7.388272,76.6623538892,5.925504,1.728272,6.1724,70.38,5.66,70.6072234265,133.8,5.925504,2.288272,6.3519907431,5.925504,1.728272,6.1724,0.0,0.56,0.56,132.72
2022-03-29 23:30:00,76.496672,45.195696,88.8503897797,5.676672,1.6556959999999998,5.9132,70.82,43.54,83.1336514295,135.63,98.836672,9.775696,99.3189406122,5.676672,1.6556959999999998,5.9132,93.16,8.12,93.5132076233,134.07,93.136672,26.615696,96.8650346864,5.676672,1.6556959999999998,5.9132,87.46,24.96,90.951927962,135.8,71.636672,6.105696,71.896399763,5.676672,1.6556959999999998,5.9132,65.96,4.45,66.1099394948,135.63,5.676672,2.255696,6.1084179163,5.676672,1.6556959999999998,5.9132,0.0,0.6000000000000001,0.6000000000000001,134.54
2022-03-30 00:00:00,72.362416,46.705288,86.1260888263,5.572416,1.6252879999999998,5.8046,66.79,45.08,80.57983929,136.63,93.572416,11.215288,94.2421334701,5.572416,1.6252879999999998,5.8046,88.0,9.59,88.5210037223,135.39,88.202416,28.305288,92.6329073116,5.572416,1.6252879999999998,5.8046,82.63,26.68,86.8305205559,136.88,67.772416,5.365288,67.9844591491,5.572416,1.6252879999999998,5.8046,62.2,3.74,62.312339067,136.63,5.572416,2.185288,5.9855913425,5.572416,1.6252879999999998,5.8046,0.0,0.56,0.56,135.53
2022-03-30 00:30:00,69.895072,48.046896,84.8164211997,5.475072,1.596896,5.7032,64.42,46.45,79.4200157391,136.3,90.185072,12.626896,91.0647336472,5.475072,1.596896,5.7032,84.71,11.03,85.4250841381,135.05,85.005072,29.526896,89.9872204989,5.475072,1.596896,5.7032,79.53,27.93,84.2917896358,136.55,65.465072,3.846896,65.578001348,5.475072,1.596896,5.7032,59.99,2.25,60.0321797039,136.3,5.475072,2.196896,5.8993868698,5.475072,1.596896,5.7032,0.0,0.6000000000000001,0.6000000000000001,135.2
2022-03-30 01:00:00,69.766544,47.743992,84.5391000295,4.916544,1.433992,5.1214,64.85,46.31,79.6877569015,136.42,89.386544,12.363992,90.2375894317,4.916544,1.433992,5.1214,84.47,10.93,85.1742085376,135.22,84.206544,29.313992,89.1630651077,4.916544,1.433992,5.1214,79.29,27.88,84.0487864279,136.68,65.306544,3.893992,65.4225332964,4.916544,1.433992,5.1214,60.39,2.46,60.4400835539,136.42,4.916544,1.993992,5.3055074215,4.916544,1.433992,5.1214,0.0,0.56,0.56,135.32
2022-03-30 01:30:00,71.060704,47.606872,85.5338407567,4.720704,1.376872,4.9174,66.34,46.23,80.8591893355,136.46,90.890704,12.086872,91.6908531336,4.720704,1.376872,4.9174,86.17,10.71,86.8330179137,135.22,85.640704,29.036872,90.4293653475,4.720704,1.376872,4.9174,80.92,27.66,85.5167936724,136.68,66.480704,3.866872,66.5930679831,4.720704,1.376872,4.9174,61.76,2.49,61.8101747288,136.46,4.720704,1.976872,5.1179164862,4.720704,1.376872,4.9174,0.0,0.6000000000000001,0.6000000000000001,135.35
2022-03-30 02:00:00,73.214544,46.402992,86.68106552,4.364544,1.272992,4.5464,68.85,45.13,82.3227757064,136.09,93.334544,11.052992,93.986731701,4.364544,1.272992,4.5464,88.97,9.78,89.5059176815,134.76,87.884544,27.992992,92.2350295452,4.364544,1.272992,4.5464,83.52,26.72,87.6900724142,136.32,68.464544,4.622992,68.6204476826,4.364544,1.272992,4.5464,64.1,3.35,64.1874793087,136.09,4.364544,1.832992,4.7338255143,4.364544,1.272992,4.5464,0.0,0.56,0.56,134.98
2022-03-30 02:30:00,73.30752,46.51636,86.8202985263,4.5475200000000005,1.32636,4.737,68.76,45.19,82.2804575826,136.36,93.29752,11.08636,93.9538962268,4.5475200000000005,1.32636,4.737,88.75,9.76,89.2850497004,135.06,87.88752,28.08636,92.266244043,4.5475200000000005,1.32636,4.737,83.34,26.76,87.5308699831,136.6,68.54752,4.76636,68.7130314118,4.5475200000000005,1.32636,4.737,64.0,3.44,64.0923833228,136.36,4.5475200000000005,1.92636,4.9387043848,4.5475200000000005,1.32636,4.737,0.0,0.6000000000000001,0.6000000000000001,135.25
2022-03-30 03:00:00,72.234592,46.084256,85.6831076262,4.334592,1.264256,4.5152,67.9,44.82,81.358726637,136.45,91.884592,10.794256,92.5164537236,4.334592,1.264256,4.5152,87.55,9.53,88.067152787,135.2,86.534592,27.844256,90.9040054387,4.334592,1.264256,4.5152,82.2,26.58,86.3906036557,136.71,67.544592,5.164256,67.7417260518,4.334592,1.264256,4.5152,63.21,3.9,63.3301989575,136.45,4.334592,1.864256,4.7184889785,4.334592,1.264256,4.5152,0.0,0.6000000000000001,0.6000000000000001,135.33
2022-03-30 03:30:00,69.994848,47.117664,84.3762585527,4.414848,1.287664,4.5988,65.58,45.83,80.0070328159,136.8,89.564848,11.887664000000001,90.3503101967,4.414848,1.287664,4.5988,85.15,10.6,85.8072403705,135.67,84.344848,28.997664,89.1903464597,4.414848,1.287664,4.5988,79.93,27.71,84.5969798515,137.09,65.484848,4.437664,65.6350377417,4.414848,1.287664,4.5988,61.07,3.15,61.15118478,136.8,4.454848,1.847664,4.8228138011,4.414848,1.287664,4.5988,0.04,0.56,0.5614267539000001,135.67
2022-03-30 04:00:00,69.84432,37.82376,79.428369345,4.50432,1.31376,4.692,65.34,36.51,74.8484849546,136.08,88.29432,21.09376,90.7790375318,4.50432,1.31376,4.692,83.79,19.78,86.093045596,134.78,84.20432,20.61376,86.6907988659,4.50432,1.31376,4.692,79.7,19.3,82.0035365091,136.39,64.56432,7.53376,65.0023765473,4.50432,1.31376,4.692,60.06,6.22,60.3812222467,136.08,4.50432,1.9137600000000001,4.8940143032000005,4.50432,1.31376,4.692,0.0,0.6000000000000001,0.6000000000000001,134.97
2022-03-30 04:30:00,69.93312,37.90716,79.5461755976,4.65312,1.35716,4.8469999999999995,65.28,36.55,74.8156460909,135.61,88.29312,21.34716,90.8370864757,4.65312,1.35716,4.8469999999999995,83.64,19.99,85.9956376801,134.18,84.22312,20.30716,86.636682126,4.65312,1.35716,4.8469999999999995,79.57,18.95,81.7953996261,135.85,64.68312,7.74716,65.145410437,4.65312,1.35716,4.8469999999999995,60.03,6.39,60.3691394671,135.61,4.65312,1.91716,5.0325965664,4.65312,1.35716,4.8469999999999995,0.0,0.56,0.56,134.48
2022-03-30 05:00:00,70.214896,37.718928,79.7047624033,4.624896,1.348928,4.8176,65.59,36.37,74.9988333243,135.61,88.874896,20.938928,91.3081915537,4.624896,1.348928,4.8176,84.25,19.59,86.4975756886,134.18,84.754896,19.908928,87.0618045418,4.624896,1.348928,4.8176,80.13,18.56,82.2513860066,135.85,64.954896,7.568928,65.3943972022,4.624896,1.348928,4.8176,60.33,6.22,60.6497922503,135.61,4.624896,1.948928,5.0187631305,4.624896,1.348928,4.8176,0.0,0.6000000000000001,0.6000000000000001,134.48
2022-03-30 05:30:00,71.264832,38.220576,80.8671052392,4.904832,1.4305759999999998,5.1092,66.36,36.79,75.8759098792,135.21,90.744832,21.070576,93.1589700871,4.904832,1.4305759999999998,5.1092,85.84,19.64,88.0581353425,133.56,86.524832,20.040576,88.8153772668,4.904832,1.4305759999999998,5.1092,81.62,18.61,83.714732873,135.34,66.004832,8.240576,66.5172529511,4.904832,1.4305759999999998,5.1092,61.1,6.8100000000000005,61.4783384616,135.21,4.904832,2.030576,5.3085417809,4.904832,1.4305759999999998,5.1092,0.0,0.6000000000000001,0.6000000000000001,134.09
2022-03-30 06:00:00,74.71496,37.04228,83.3933795658,4.70496,1.37228,4.901,70.01,35.67,78.5732079019,135.17,94.90496,19.49228,96.88601763,4.70496,1.37228,4.901,90.2,18.12,92.0020347601,133.43,90.43496,18.52228,92.312278959,4.70496,1.37228,4.901,85.73,17.15,87.4285731326,135.24,69.17496,7.21228,69.5499250453,4.70496,1.37228,4.901,64.47,5.84,64.733967127,135.17,4.70496,1.93228,5.0862908489,4.70496,1.37228,4.901,0.0,0.56,0.56,134.06
2022-03-30 06:30:00,83.465696,32.268328,89.4861296553,3.765696,1.098328,3.9226,79.7,31.17,85.5783786946,133.3,104.405696,14.698328,105.4352417517,3.765696,1.098328,3.9226,100.64,13.6,101.5547615821,131.04,99.365696,13.928328,100.3371310256,3.765696,1.098328,3.9226,95.6,12.83,96.4570832028,133.23,77.225696,3.578328,77.3085542095,3.765696,1.098328,3.9226,73.46,2.48,73.5018503168,133.3,3.805696,1.658328,4.1513098897,3.765696,1.098328,3.9226,0.04,0.56,0.5614267539000001,132.2
2022-03-30 07:00:00,91.739104,25.438072,95.2006234738,3.559104,1.038072,3.7074,88.18,24.4,91.493564801,132.3,113.799104,10.818072,114.3121461307,3.559104,1.038072,3.7074,110.24,9.78,110.6729686961,129.35,108.259104,10.228072,108.741193003,3.559104,1.038072,3.7074,104.7,9.19,105.1025503972,131.85,84.789104,4.338072,84.9000060412,3.559104,1.038072,3.7074,81.23,3.3,81.2970042498,132.3,3.559104,1.598072,3.9014171015,3.559104,1.038072,3.7074,0.0,0.56,0.56,131.21
2022-03-30 07:30:00,102.514768,12.667224,103.2944152506,3.8647679999999998,1.127224,4.0258,98.65,11.54,99.3226766655,133.22,124.784768,11.807224,125.3421272494,3.8647679999999998,1.127224,4.0258,120.92,10.68,121.3907278172,128.76,118.634768,11.617224,119.202215046,3.8647679999999998,1.127224,4.0258,114.77,10.49,115.248396952,131.36,94.504768,15.777224,95.8126921231,3.8647679999999998,1.127224,4.0258,90.64,14.65,91.8162953947,133.22,3.8647679999999998,1.687224,4.2170080057,3.8647679999999998,1.127224,4.0258,0.0,0.56,0.56,132.12
2022-03-30 08:00:00,106.655024,12.945632,107.4378123955,4.545024,1.325632,4.7344,102.11,11.62,102.7690444638,132.7,132.375024,4.195632,132.4414976768,4.545024,1.325632,4.7344,127.83,2.87,127.8622141213,128.5,124.465024,14.675632,125.327237159,4.545024,1.325632,4.7344,119.92,13.35,120.6608010084,131.15,98.425024,15.735632,99.6749490285,4.545024,1.325632,4.7344,93.88,14.41,94.9794846269,132.7,4.545024,1.885632,4.9206555661,4.545024,1.325632,4.7344,0.0,0.56,0.56,131.61
2022-03-30 08:30:00,110.65176,16.20968,111.8327577984,5.14176,1.4996800000000001,5.356,105.51,14.71,106.5304848388,132.81,136.60176,7.71968,136.8197145677,5.14176,1.4996800000000001,5.356,131.46,6.22,131.6070666796,128.53,128.48176,11.72968,129.0160766943,5.14176,1.4996800000000001,5.356,123.34,10.23,123.7635184535,131.2,102.11176,13.13968,102.9536921183,5.14176,1.4996800000000001,5.356,96.97,11.64,97.6661174615,132.81,5.14176,2.05968,5.5389509476,5.14176,1.4996800000000001,5.356,0.0,0.56,0.56,131.71
2022-03-30 09:00:00,111.639968,17.435824,112.9933202167,5.539968,1.615824,5.7708,106.1,15.82,107.2729341446,132.53,137.449968,9.165824,137.7552395838,5.539968,1.615824,5.7708,131.91,7.55,132.1258892118,128.16,129.309968,10.515824,129.7368505035,5.539968,1.615824,5.7708,123.77,8.9,124.0895761134,130.89,103.079968,12.125824,103.7907289239,5.539968,1.615824,5.7708,97.54,10.51,98.1045957129,132.53,5.539968,2.175824,5.9519287227,5.539968,1.615824,5.7708,0.0,0.56,0.56,131.44
2022-03-30 09:30:00,111.375664,14.264152,112.2853711029,6.425664,1.874152,6.6934000000000005,104.95,12.39,105.6788275862,132.59,141.065664,23.414152,142.9956085817,6.425664,1.874152,6.6934000000000005,134.64,21.54,136.3521220957,128.76,130.865664,18.534152,132.1716187558,6.425664,1.874152,6.6934000000000005,124.44,16.66,125.5502656309,131.48,102.895664,15.534152,104.0616526313,6.425664,1.874152,6.6934000000000005,96.47,13.66,97.4323175338,132.59,6.465664,2.434152,6.9086834433,6.425664,1.874152,6.6934000000000005,0.04,0.56,0.5614267539000001,131.5
2022-03-30 10:00:00,111.17864,13.12252,111.9503931364,6.48864,1.8925200000000002,6.759,104.69,11.23,105.2905931221,132.59,142.34864,31.25252,145.7389972389,6.48864,1.8925200000000002,6.759,135.86,29.36,138.9962200925,129.1,131.08864,22.28252,132.9689521452,6.48864,1.8925200000000002,6.759,124.6,20.39,126.257324936,131.79,102.70864,16.64252,104.0482493971,6.48864,1.8925200000000002,6.759,96.22,14.75,97.3439823512,132.59,6.48864,2.45252,6.9366637082,6.48864,1.8925200000000002,6.759,0.0,0.56,0.56,131.5
2022-03-30 10:30:00,112.018064,13.582352,112.8384994058,6.968064,2.032352,7.2584,105.05,11.55,105.6830402666,132.64,142.938064,31.762352,146.4245100543,6.968064,2.032352,7.2584,135.97,29.73,139.1823041913,129.1,131.678064,22.102352,133.5201351959,6.968064,2.032352,7.2584,124.71,20.07,126.3146428566,131.84,103.508064,16.482352,104.8121521603,6.968064,2.032352,7.2584,96.54,14.45,97.6154398648,132.64,6.968064,2.592352,7.4346623864,6.968064,2.032352,7.2584,0.0,0.56,0.56,131.55
2022-03-30 11:00:00,108.996496,14.327728,109.9341617966,10.106496,2.9477279999999997,10.5276,98.89,11.38,99.5426365936,132.71,141.306496,32.117728,144.9105733329,10.106496,2.9477279999999997,10.5276,131.2,29.17,134.4036044904,129.21,130.416496,23.627728,132.5395486614,10.106496,2.9477279999999997,10.5276,120.31,20.68,122.0743973977,131.95,100.986496,17.567728,102.5031582023,10.106496,2.9477279999999997,10.5276,90.88,14.62,92.0484589768,132.71,10.106496,3.467728,10.6848677521,10.106496,2.9477279999999997,10.5276,0.0,0.52,0.52,131.62
2022-03-30 11:30:00,104.461696,14.936328,105.5241196377,13.461696,3.926328,14.0226,91.0,11.01,91.6636247374,133.06,139.771696,32.806328,143.5701297609,13.461696,3.926328,14.0226,126.31,28.88,129.569558539,129.39,129.261696,25.166328,131.6887623064,13.461696,3.926328,14.0226,115.8,21.24,117.7318036896,132.28,97.041696,18.996328,98.8835236025,13.461696,3.926328,14.0226,83.58,15.07,84.9277416396,133.06,13.461696,4.486328,14.1895876656,13.461696,3.926328,14.0226,0.0,0.56,0.56,131.95
2022-03-30 12:00:00,106.929552,14.216536,107.8704731924,11.679552,3.406536,12.1662,95.25,10.81,95.8614552362,133.16,140.729552,32.166536,144.3589028926,11.679552,3.406536,12.1662,129.05,28.76,132.2158844466,129.29,129.999552,24.736536,132.3320812709,11.679552,3.406536,12.1662,118.32,21.33,120.2272485754,132.38,99.169552,18.676536,100.9128982878,11.679552,3.406536,12.1662,87.49,15.27,88.8125723082,133.16,11.679552,3.966536,12.3347210248,11.679552,3.406536,12.1662,0.0,0.56,0.56,132.06
2022-03-30 12:30:00,107.354064,14.045352,108.2689566317,11.264064,3.285352,11.7334,96.09,10.76,96.6905667581,133.1,142.054064,32.035352,145.6214986761,11.264064,3.285352,11.7334,130.79,28.75,133.9126080696,129.29,131.194064,24.515352,133.464920157,11.264064,3.285352,11.7334,119.93,21.23,121.7945721286,132.27,99.514064,18.555352,101.2291955003,11.264064,3.285352,11.7334,88.25,15.27,89.5613499228,133.1,11.264064,3.845352,11.9023472391,11.264064,3.285352,11.7334,0.0,0.56,0.56,131.98
2022-03-30 13:00:00,108.112752,13.409136,108.9411404075,10.762752,3.139136,11.2112,97.35,10.27,97.8902211664,133.28,141.522752,31.369136,144.9576214866,10.762752,3.139136,11.2112,130.76,28.23,133.7726074352,129.82,130.672752,25.059136,133.053855308,10.762752,3.139136,11.2112,119.91,21.92,121.8970651821,132.48,100.162752,18.969136,101.9431459628,10.762752,3.139136,11.2112,89.4,15.83,90.7906872978,133.28,10.762752,3.699136,11.3807046249,10.762752,3.139136,11.2112,0.0,0.56,0.56,132.17
2022-03-30 13:30:00,107.83784,12.77812,108.5922653166,10.34784,3.01812,10.779,97.49,9.76,97.9773325826,133.51,140.32784,30.92812,143.6956898651,10.34784,3.01812,10.779,129.98,27.91,132.94272639,130.17,129.53784,25.44812,132.0138583763,10.34784,3.01812,10.779,119.19,22.43,121.2821544993,132.72,99.87784,19.418120000000002,101.747954807,10.34784,3.01812,10.779,89.53,16.4,91.0196731482,133.51,10.34784,3.57812,10.9490061375,10.34784,3.01812,10.779,0.0,0.56,0.56,132.39
2022-03-30 14:00:00,107.966224,12.877232,108.731451884,10.996224,3.207232,11.4544,96.97,9.67,97.4509610009,133.47,141.336224,31.207232,144.7405248839,10.996224,3.207232,11.4544,130.34,28.0,133.3135987062,130.17,130.486224,25.457232,132.9463249394,10.996224,3.207232,11.4544,119.49,22.25,121.5439122293,132.65,100.056224,19.657232,101.9688909964,10.996224,3.207232,11.4544,89.06,16.45,90.5664733773,133.47,10.996224,3.767232,11.6236388106,10.996224,3.207232,11.4544,0.0,0.56,0.56,132.35
2022-03-30 14:30:00,108.814416,13.706288,109.6742424645,11.404416,3.326288,11.8796,97.41,10.38,97.9614847785,133.55,142.814416,32.106288,146.3788616794,11.404416,3.326288,11.8796,131.41,28.78,134.5246315736,130.25,131.904416,24.916288,134.2370901353,11.404416,3.326288,11.8796,120.5,21.59,122.418863334,132.73,100.864416,19.166288,102.6692603008,11.404416,3.326288,11.8796,89.46,15.84,90.8515118201,133.55,11.404416,3.886288,12.0483998406,11.404416,3.326288,11.8796,0.0,0.56,0.56,132.43
2022-03-30 15:00:00,109.432272,12.726496,110.169804645,11.782272,3.436496,12.2732,97.65,9.29,98.0909098745,134.28,140.532272,31.326496,143.9814877862,11.782272,3.436496,12.2732,128.75,27.89,131.7361552498,131.21,129.812272,26.446496,132.4788402443,11.782272,3.436496,12.2732,118.03,23.01,120.2519895885,133.53,101.452272,20.576496,103.5179002956,11.782272,3.436496,12.2732,89.67,17.14,91.2934198067,134.28,11.782272,3.996496,12.4416202225,11.782272,3.436496,12.2732,0.0,0.56,0.56,133.17
2022-03-30 15:30:00,108.65192,12.01556,109.3142872721,10.92192,3.18556,11.377,97.73,8.83,98.1280887412,134.33,140.12192,30.62556,143.4296949373,10.92192,3.18556,11.377,129.2,27.44,132.0817686132,131.28,129.35192,26.74556,132.0880168198,10.92192,3.18556,11.377,118.43,23.56,120.7507287763,133.55,100.66192,20.83556,102.7956356009,10.92192,3.18556,11.377,89.74,17.65,91.4592264345,134.33,10.96192,3.7455600000000002,11.5841663403,10.92192,3.18556,11.377,0.04,0.56,0.5614267539000001,133.22
2022-03-30 16:00:00,110.017216,11.936688,110.6628769588,11.337216,3.306688,11.8096,98.68,8.63,99.0566469249,134.12,143.257216,30.736688,146.517486756,11.337216,3.306688,11.8096,131.92,27.43,134.7415722782,130.91,132.277216,26.606688,134.9265641712,11.337216,3.306688,11.8096,120.94,23.3,123.1640109772,133.27,101.977216,21.016688,104.1203810865,11.337216,3.306688,11.8096,90.64,17.71,92.3539587673,134.12,11.337216,3.866688,11.9784699657,11.337216,3.306688,11.8096,0.0,0.56,0.56,133.01
2022-03-30 16:30:00,111.43656,12.12608,112.0943741711,12.46656,3.63608,12.986,98.97,8.49,99.3334837806,134.17,146.03656,30.94608,149.2793914913,12.46656,3.63608,12.986,133.57,27.31,136.3333451508,130.95,134.93656,27.12608,137.6361124153,12.46656,3.63608,12.986,122.47,23.49,124.7023696647,133.3,103.37656,21.51608,105.5919260929,12.46656,3.63608,12.986,90.91,17.88,92.6516189821,134.17,12.46656,4.19608,13.1537905411,12.46656,3.63608,12.986,0.0,0.56,0.56,133.07
2022-03-30 17:00:00,112.018016,11.796088,112.6373987656,14.078016,4.106088,14.6646,97.94,7.69,98.2414357591,133.74,148.048016,30.726088,151.2028687734,14.078016,4.106088,14.6646,133.97,26.62,136.5891112058,130.37,136.908016,27.876088,139.7171468619,14.078016,4.106088,14.6646,122.83,23.77,125.1088398156,132.82,104.058016,22.556088,106.4746345367,14.078016,4.106088,14.6646,89.98,18.45,91.8520707442,133.74,14.078016,4.666088,14.8311466758,14.078016,4.106088,14.6646,0.0,0.56,0.56,132.65
2022-03-30 17:30:00,111.073968,12.007824,111.7211448405,16.243968,4.737824,16.9208,94.83,7.27,95.1082635737,133.86,148.323968,30.997824,151.5284282767,16.243968,4.737824,16.9208,132.08,26.26,134.6651922362,130.5,137.313968,28.987824,140.3403710561,16.243968,4.737824,16.9208,121.07,24.25,123.4747237292,132.94,103.353968,23.627824,106.0203601594,16.243968,4.737824,16.9208,87.11,18.89,89.134640853,133.86,16.243968,5.297824,17.0860596838,16.243968,4.737824,16.9208,0.0,0.56,0.56,132.78
2022-03-30 18:00:00,110.349792,11.892856,110.9888130321,17.769792,5.182856,18.5102,92.58,6.71,92.82284470970001,133.86,148.869792,30.892856,152.0413875297,17.769792,5.182856,18.5102,131.1,25.71,133.5972084289,130.5,137.939792,29.802856,141.1226290953,17.769792,5.182856,18.5102,120.17,24.62,122.6661049353,132.9,102.839792,24.502856,105.71855452450001,17.769792,5.182856,18.5102,85.07,19.32,87.2362728456,133.86,17.769792,5.742856,18.6747396972,17.769792,5.182856,18.5102,0.0,0.56,0.56,132.78
2022-03-30 18:30:00,108.534176,10.439968,109.0351332912,18.274176,5.329968,19.0356,90.26,5.11,90.4045336253,133.36,147.054176,29.219968,149.9291072773,18.274176,5.329968,19.0356,128.78,23.89,130.9771754925,129.91,136.274176,31.239968,139.8091078761,18.274176,5.329968,19.0356,118.0,25.91,120.8111257294,132.45,101.244176,25.909968,104.5069835737,18.274176,5.329968,19.0356,82.97,20.58,85.484251766,133.36,18.274176,5.889968,19.199927904,18.274176,5.329968,19.0356,0.0,0.56,0.56,132.29
2022-03-30 19:00:00,107.615712,9.675416,108.0497808607,16.955712,4.945416,17.6622,90.66,4.73,90.7833051833,133.45,145.265712,28.415416,148.0187925546,16.955712,4.945416,17.6622,128.31,23.47,130.4388630739,130.05,134.545712,31.405416,138.1623999926,16.955712,4.945416,17.6622,117.59,26.46,120.5302439224,132.55,100.275712,25.955416,103.5804133842,16.955712,4.945416,17.6622,83.32,21.01,85.928124034,133.45,16.955712,5.505416,17.827107863,16.955712,4.945416,17.6622,0.0,0.56,0.56,132.36
2022-03-30 19:30:00,106.590688,9.609784,107.0230008776,16.250688,4.739784,16.9278,90.34,4.87,90.4711694409,133.73,144.080688,28.299784,146.8336556413,16.250688,4.739784,16.9278,127.83,23.56,129.983008505,130.39,133.390688,31.409784,137.0388637432,16.250688,4.739784,16.9278,117.14,26.67,120.1377064039,132.84,99.230688,25.749784,102.5172220507,16.250688,4.739784,16.9278,82.98,21.01,85.5984842156,133.73,16.250688,5.299784,17.0930562194,16.250688,4.739784,16.9278,0.0,0.56,0.56,132.62
2022-03-30 20:00:00,107.70688,9.14784,108.0946574813,14.90688,4.34784,15.528,92.8,4.8,92.9240550127,134.13,143.84688,27.56784,146.4647079948,14.90688,4.34784,15.528,128.94,23.22,131.0140908452,130.97,133.11688,31.56784,136.8087433726,14.90688,4.34784,15.528,118.21,27.22,121.303472745,133.31,100.13688,25.52784,103.3395633395,14.90688,4.34784,15.528,85.23,21.18,87.8222369335,134.13,14.90688,4.90784,15.6940104753,14.90688,4.34784,15.528,0.0,0.56,0.56,133.03
2022-03-30 20:30:00,106.249472,8.141096,106.5609109588,13.649472,3.981096,14.2182,92.6,4.16,92.6933956655,135.03,141.539472,26.131096,143.9314292022,13.649472,3.981096,14.2182,127.89,22.15,129.7939698137,132.19,130.899472,32.931096,134.9782532619,13.649472,3.981096,14.2182,117.25,28.95,120.7711265162,134.34,98.599472,26.101096,101.9957013363,13.649472,3.981096,14.2182,84.95,22.12,87.7826685628,135.03,13.649472,4.541096,14.38504914,13.649472,3.981096,14.2182,0.0,0.56,0.56,133.94
2022-03-30 21:00:00,103.63896,5.43428,103.781334685,11.32896,3.30428,11.801,92.31,2.13,92.3345709905,134.46,136.24896,22.77428,138.1392302375,11.32896,3.30428,11.801,124.92,19.47,126.42819029,131.67,125.84896,34.40428,130.4669123395,11.32896,3.30428,11.801,114.52,31.1,118.6677732158,133.87,96.01896,27.08428,99.7657200776,11.32896,3.30428,11.801,84.69,23.78,87.9652459782,134.46,11.32896,3.86428,11.9698786376,11.32896,3.30428,11.801,0.0,0.56,0.56,133.37
2022-03-30 21:30:00,100.378688,4.303784,100.47090903,10.058688,2.933784,10.4778,90.32,1.37,90.3303896814,134.75,132.348688,21.153784,134.028570808,10.058688,2.933784,10.4778,122.29,18.22,123.6398499676,132.11,122.138688,35.483784,127.1886710101,10.058688,2.933784,10.4778,112.08,32.55,116.7108773851,134.18,92.918688,27.813784,96.9922118525,10.058688,2.933784,10.4778,82.86,24.88,86.5147039526,134.75,10.138688,3.493784,10.7237829613,10.058688,2.933784,10.4778,0.08,0.56,0.5656854249000001,133.65
2022-03-30 22:00:00,94.943328,4.289304,95.0401686684,10.283328,2.999304,10.7118,84.66,1.29,84.6698275657,135.37,125.433328,18.809304,126.8357587202,10.283328,2.999304,10.7118,115.15,15.81,116.2302826289,132.92,115.773328,38.369304,121.9658434384,10.283328,2.999304,10.7118,105.49,35.37,111.2617499413,134.89,87.903328,30.279304,92.9722072675,10.283328,2.999304,10.7118,77.62,27.28,82.2743143393,135.37,10.283328,3.559304,10.881887691,10.283328,2.999304,10.7118,0.0,0.56,0.56,134.26
2022-03-30 22:30:00,89.286048,11.954264,90.08275526,8.826048,2.574264,9.1938,80.46,9.38,81.0049134312,135.49,118.146048,16.564264,119.3015653706,8.826048,2.574264,9.1938,109.32,13.99,110.2115352402,133.57,108.976048,39.994264,116.0832468128,8.826048,2.574264,9.1938,100.15,37.42,106.9124824331,135.43,82.576048,28.594264,87.3867017171,8.826048,2.574264,9.1938,73.75,26.02,78.2055170688,135.49,8.826048,3.134264,9.3660415395,8.826048,2.574264,9.1938,0.0,0.56,0.56,134.39
2022-03-30 23:00:00,82.414272,43.112496,93.0096744465,8.134272,2.372496,8.4732,74.28,40.74,84.7187464496,133.62,111.424272,20.192496,113.2391508509,8.134272,2.372496,8.4732,103.29,17.82,104.8159172073,132.84,102.734272,35.852496,108.8105330968,8.134272,2.372496,8.4732,94.6,33.48,100.3497404082,134.83,76.474272,13.462496,77.6501968863,8.134272,2.372496,8.4732,68.34,11.09,69.2339779299,133.62,8.134272,2.932496,8.6467285004,8.134272,2.372496,8.4732,0.0,0.56,0.56,132.52
2022-03-30 23:30:00,77.344576,44.557168,89.2609917982,7.224576,2.107168,7.5256,70.12,42.45,81.9683896389,134.51,104.214576,18.317168,105.8120810418,7.224576,2.107168,7.5256,96.99,16.21,98.3352642748,134.06,96.014576,37.847167999999996,103.2046846324,7.224576,2.107168,7.5256,88.79,35.74,95.7131741193,135.85,71.684576,14.427168,73.1219639561,7.224576,2.107168,7.5256,64.46,12.32,65.6267780712,134.51,7.224576,2.667168,7.70118715,7.224576,2.107168,7.5256,0.0,0.56,0.56,133.41
2022-03-31 00:00:00,73.524192,45.622056,86.5284855,6.624192,1.932056,6.9002,66.9,43.69,79.9026038374,135.37,98.934192,17.302056,100.4357281475,6.624192,1.932056,6.9002,92.31,15.37,93.5808367135,135.2,91.124192,39.152056,99.1791402296,6.624192,1.932056,6.9002,84.5,37.22,92.3340587216,136.8,68.074192,14.932056,69.6926245225,6.624192,1.932056,6.9002,61.45,13.0,62.8100509473,135.37,6.624192,2.532056,7.0916307885,6.624192,1.932056,6.9002,0.0,0.6000000000000001,0.6000000000000001,134.26
2022-03-31 00:30:00,69.417712,56.636416,89.5907492805,8.387712,2.446416,8.7372,61.03,54.19,81.6162790134,135.21,93.997712,8.556416,94.3863449658,8.387712,2.446416,8.7372,85.61,6.11,85.8277589128,135.05,87.677712,32.176416,93.3954117083,8.387712,2.446416,8.7372,79.29,29.73,84.6804404807,136.66,63.717712,7.9364159999999995,64.2100733642,8.387712,2.446416,8.7372,55.33,5.49,55.6016996143,135.21,8.387712,3.006416,8.9102328679,8.387712,2.446416,8.7372,0.0,0.56,0.56,134.1
2022-03-31 01:00:00,68.709488,56.398184,88.8917819583,7.879488,2.298184,8.2078,60.83,54.1,81.4069953997,134.74,92.719488,7.258184,93.0031434413,7.879488,2.298184,8.2078,84.84,4.96,84.9848645348,134.45,86.499488,32.128184,92.2734069567,7.879488,2.298184,8.2078,78.62,29.83,84.0888417092,136.2,62.999488,8.038184,63.5102187863,7.879488,2.298184,8.2078,55.12,5.74,55.4180656465,134.74,7.879488,2.898184,8.3955822693,7.879488,2.298184,8.2078,0.0,0.6000000000000001,0.6000000000000001,133.62
2022-03-31 01:30:00,71.145792,55.535856,90.254944579,8.385792,2.445856,8.7352,62.76,53.09,82.2031976264,134.92,94.715792,8.215856,95.0714549379,8.385792,2.445856,8.7352,86.33,5.77,86.5226086061,134.75,88.415792,31.675856,93.9186463293,8.385792,2.445856,8.7352,80.03,29.23,85.2009025774,136.4,65.235792,7.145856,65.6259995416,8.385792,2.445856,8.7352,56.85,4.7,57.0439523526,134.92,8.385792,3.005856,8.9082365124,8.385792,2.445856,8.7352,0.0,0.56,0.56,133.79
2022-03-31 02:00:00,73.835296,54.716128,91.8994319826,9.175296,2.676128,9.5576,64.66,52.04,83.0004650589,134.66,97.635296,9.176128,98.0655512914,9.175296,2.676128,9.5576,88.46,6.5,88.698487022,134.47,91.205296,31.126128,96.3703370479,9.175296,2.676128,9.5576,82.03,28.45,86.8235187032,136.13,67.735296,6.5461279999999995,68.0508788775,9.175296,2.676128,9.5576,58.56,3.87,58.68773722,134.66,9.175296,3.276128,9.7426419086,9.175296,2.676128,9.5576,0.0,0.6000000000000001,0.6000000000000001,133.53
2022-03-31 02:30:00,74.114848,54.582664,92.0449776109,9.094848,2.652664,9.4738,65.02,51.93,83.2125309073,135.17,98.044848,9.372664,98.4918222483,9.094848,2.652664,9.4738,88.95,6.72,89.2034803133,135.13,91.574848,31.142664,96.7254791006,9.094848,2.652664,9.4738,82.48,28.49,87.2618501981,136.67,67.974848,6.142664,68.2518298776,9.094848,2.652664,9.4738,58.88,3.49,58.9833408684,135.17,9.094848,3.212664,9.6455933006,9.094848,2.652664,9.4738,0.0,0.56,0.56,134.04
2022-03-31 03:00:00,72.70912,54.60016,90.9274084267,9.90912,2.89016,10.322,62.8,51.71,81.3496410564,135.53,96.53912,9.32016,96.98797385660001,9.90912,2.89016,10.322,86.63,6.43,86.8683014684,135.5,90.37912,30.77016,95.4734941143,9.90912,2.89016,10.322,80.47,27.88,85.1628751276,137.0,66.77912,6.01016,67.0490334845,9.90912,2.89016,10.322,56.87,3.12,56.9555203646,135.53,9.90912,3.49016,10.505802016,9.90912,2.89016,10.322,0.0,0.6000000000000001,0.6000000000000001,134.39
2022-03-31 03:30:00,72.322608,52.965344,89.6431106832,9.892608,2.885344,10.3048,62.43,50.08,80.0344382126,135.49,94.632608,8.255344000000001,94.992005987,9.892608,2.885344,10.3048,84.74,5.37,84.9099788011,134.95,89.502608,25.495344,93.0630399486,9.892608,2.885344,10.3048,79.61,22.61,82.758469053,136.55,66.462608,4.535344,66.6171720156,9.892608,2.885344,10.3048,56.57,1.65,56.594057992,135.49,9.932608,3.485344,10.5263633074,9.892608,2.885344,10.3048,0.04,0.6000000000000001,0.6013318551,134.35
2022-03-31 04:00:00,71.315872,53.076296,88.8990820886,11.095872,3.236296,11.5582,60.22,49.84,78.1695209145,135.51,94.585872,8.376296,94.9560399168,11.095872,3.236296,11.5582,83.49,5.14,83.6480705097,134.95,89.515872,25.626296,93.1117521401,11.095872,3.236296,11.5582,78.42,22.39,81.5537154273,136.55,65.665872,4.696296,65.8335928052,11.095872,3.236296,11.5582,54.57,1.46,54.5895273839,135.51,11.095872,3.796296,11.7273287137,11.095872,3.236296,11.5582,0.0,0.56,0.56,134.35
2022-03-31 04:30:00,70.533984,53.089912,88.2812644624,11.553984,3.369912,12.0354,58.98,49.72,77.1409022504,135.24,94.363984,8.419912,94.7388853346,11.553984,3.369912,12.0354,82.81,5.05,82.9638391108,134.61,89.323984,25.629912,92.9282869032,11.553984,3.369912,12.0354,77.77,22.26,80.8930188582,136.26,65.003984,4.839912,65.1839143044,11.553984,3.369912,12.0354,53.45,1.47,53.4702103979,135.24,11.553984,3.969912,12.216986026,11.553984,3.369912,12.0354,0.0,0.6000000000000001,0.6000000000000001,134.1
2022-03-31 05:00:00,70.810272,52.820496,88.3408140012,12.070272,3.520496,12.5732,58.74,49.3,76.6868802338,135.27,94.740272,8.170496,95.0919352181,12.070272,3.520496,12.5732,82.67,4.65,82.8006727026,134.67,89.720272,25.410496,93.2492386817,12.070272,3.520496,12.5732,77.65,21.89,80.6764810834,136.29,65.320272,4.600496,65.4820776824,12.070272,3.520496,12.5732,53.25,1.08,53.2609509866,135.27,12.070272,4.080496,12.7413466227,12.070272,3.520496,12.5732,0.0,0.56,0.56,134.12
2022-03-31 05:30:00,72.871568,52.399624,89.7551448003,12.581568,3.6696239999999998,13.1058,60.29,48.73,77.5209455567,134.34,96.931568,7.599624,97.2290242668,12.581568,3.6696239999999998,13.1058,84.35,3.93,84.4415028289,133.43,91.771568,24.619624,95.0165594993,12.581568,3.6696239999999998,13.1058,79.19,20.95,81.9143369625,135.24,67.291568,4.789624,67.4618086176,12.581568,3.6696239999999998,13.1058,54.71,1.12,54.7214628825,134.34,12.581568,4.269624,13.2862915232,12.581568,3.6696239999999998,13.1058,0.0,0.6000000000000001,0.6000000000000001,133.19
2022-03-31 06:00:00,75.789504,51.000272,91.3513911259,13.029504,3.800272,13.5724,62.76,47.2,78.5280688671,134.54,100.889504,5.720272,101.0515389745,13.029504,3.800272,13.5724,87.86,1.92,87.8809763259,133.63,95.519504,22.880272,98.2215989037,13.029504,3.800272,13.5724,82.49,19.08,84.6678598997,135.37,69.969504,4.210272,70.0960618032,13.029504,3.800272,13.5724,56.94,0.41000000000000003,56.9414760961,134.54,13.029504,4.360272,13.7397214819,13.029504,3.800272,13.5724,0.0,0.56,0.56,133.39
2022-03-31 06:30:00,83.962832,47.404576,96.4206978983,13.352832,3.894576,13.9092,70.61,43.51,82.939087287,132.74,110.962832,5.414576,111.0948591012,13.352832,3.894576,13.9092,97.61,1.52,97.6218341356,131.24,104.922832,19.384576,106.6984651324,13.352832,3.894576,13.9092,91.57,15.49,92.8709050241,133.4,77.522832,6.374576,77.78447596070001,13.352832,3.894576,13.9092,64.17,2.48,64.2179048241,132.74,13.352832,4.494576,14.0889792334,13.352832,3.894576,13.9092,0.0,0.6000000000000001,0.6000000000000001,131.61
2022-03-31 07:00:00,91.831568,17.419624,93.4691402637,14.741568000000001,4.299624,15.3558,77.09,13.12,78.1984814431,133.4,119.721568,5.839624,119.8639022093,14.741568000000001,4.299624,15.3558,104.98,1.54,104.9912948772,130.42,113.191568,20.309624,114.999182142,14.741568000000001,4.299624,15.3558,98.45,16.01,99.7432834831,132.71,84.561568,15.139624,85.9061522679,14.741568000000001,4.299624,15.3558,69.82,10.84,70.6564788254,133.4,14.741568000000001,4.859624,15.5219126566,14.741568000000001,4.299624,15.3558,0.0,0.56,0.56,132.26
2022-03-31 07:30:00,100.752352,6.001936,100.9309648685,17.732352,5.171936,18.4712,83.02,0.8300000000000001,83.0241488966,133.46,131.652352,8.911936,131.9536448545,17.732352,5.171936,18.4712,113.92,3.74,113.9813756716,129.8,124.622352,18.061936,125.924438256,17.732352,5.171936,18.4712,106.89,12.89,107.6644054458,132.2,92.812352,15.231936,94.0539449363,17.732352,5.171936,18.4712,75.08,10.06,75.7509735911,133.46,17.732352,5.731936,18.6357558945,17.732352,5.171936,18.4712,0.0,0.56,0.56,132.31
2022-03-31 08:00:00,107.441936,7.897648,107.7318080019,18.951936,5.527648,19.7416,88.49,2.37,88.5217317951,132.74,140.471936,14.427648,141.2109125755,18.951936,5.527648,19.7416,121.52,8.9,121.8454775525,128.51,132.641936,17.057648,133.7342384774,18.951936,5.527648,19.7416,113.69,11.53,114.2731683292,131.2,99.551936,12.367647999999999,100.3172302169,18.951936,5.527648,19.7416,80.6,6.84,80.8897125721,132.74,18.951936,6.087648,19.9056609114,18.951936,5.527648,19.7416,0.0,0.56,0.56,131.61
2022-03-31 08:30:00,112.014912,12.716016,112.7343673122,18.294912,5.336016,19.0572,93.72,7.38,94.0101207318,134.41,146.504912,22.196016,148.1767605477,18.294912,5.336016,19.0572,128.21,16.86,129.3138186738,130.09,137.204912,22.216016,138.9918675457,18.294912,5.336016,19.0572,118.91,16.88,120.1021336197,132.55,105.424912,7.296016,105.6770737657,18.294912,5.336016,19.0572,87.13,1.96,87.1520424316,134.41,18.294912,5.8960159999999995,19.2215194446,18.294912,5.336016,19.0572,0.0,0.56,0.56,133.28
2022-03-31 09:00:00,111.95136,13.75248,112.792897436,19.31136,5.63248,20.116,92.64,8.12,92.9951826709,134.85,146.09136,23.45248,147.9618338789,19.31136,5.63248,20.116,126.78,17.82,128.0262504333,130.46,136.90136,21.89248,138.6407697988,19.31136,5.63248,20.116,117.59,16.26,118.7088695086,133.0,105.45136,6.92248,105.6783329505,19.31136,5.63248,20.116,86.14,1.29,86.1496587341,134.85,19.31136,6.19248,20.2799268638,19.31136,5.63248,20.116,0.0,0.56,0.56,133.69
2022-03-31 09:30:00,115.654672,14.694696,116.5844639991,20.964672,6.114696,21.8382,94.69,8.58,95.0779285639,134.57,147.674672,24.514696,149.6956214132,20.964672,6.114696,21.8382,126.71,18.4,128.0389944509,130.0,138.494672,21.644696,140.1758432731,20.964672,6.114696,21.8382,117.53,15.53,118.5515997361,132.74,108.994672,6.944696,109.2156917614,20.964672,6.114696,21.8382,88.03,0.8300000000000001,88.0339127837,134.57,21.004672,6.674696,22.0396872147,20.964672,6.114696,21.8382,0.04,0.56,0.5614267539000001,133.42
2022-03-31 10:00:00,109.343056,15.708808,110.465698496,25.333056,7.388808,26.3886,84.01,8.32,84.4209837659,134.74,144.623056,25.568808,146.8658989327,25.333056,7.388808,26.3886,119.29,18.18,120.6673796019,130.31,135.963056,23.188808,137.9263332845,25.333056,7.388808,26.3886,110.63,15.8,111.7525699928,132.92,103.483056,8.418808,103.8249450144,25.333056,7.388808,26.3886,78.15,1.03,78.1567872932,134.74,25.333056,7.948808,26.5508432054,25.333056,7.388808,26.3886,0.0,0.56,0.56,133.59
2022-03-31 10:30:00,96.687232,20.403776,98.8166732231,40.607232,11.843776,42.2992,56.08,8.56,56.7295337545,134.94,134.647232,28.603776,137.6519272902,40.607232,11.843776,42.2992,94.04,16.76,95.5218257782,130.53,127.657232,29.223776,130.959527968,40.607232,11.843776,42.2992,87.05,17.38,88.768051122,133.42,92.787232,12.653776,93.6460809072,40.607232,11.843776,42.2992,52.18,0.81,52.1862865128,134.94,40.607232,12.403776,42.4594035493,40.607232,11.843776,42.2992,0.0,0.56,0.56,133.77
2022-03-31 11:00:00,95.738976,22.296368,98.3009641434,43.358976,12.646368,45.1656,52.38,9.65,53.2614954728,134.94,132.758976,29.756368,136.052883634,43.358976,12.646368,45.1656,89.4,17.11,91.0225911519,131.03,126.078976,29.786368,129.5497429864,43.358976,12.646368,45.1656,82.72,17.14,84.4770856505,133.5,92.078976,13.306367999999999,93.0354623279,43.358976,12.646368,45.1656,48.72,0.66,48.7244702383,134.94,43.358976,13.206368,45.3255883086,43.358976,12.646368,45.1656,0.0,0.56,0.56,133.77
2022-03-31 11:30:00,94.226832,21.756576,96.7059691436,41.816832,12.196576,43.5592,52.41,9.56,53.2747754571,135.44,132.426832,29.216576,135.6114823557,41.816832,12.196576,43.5592,90.61,17.02,92.1946446384,131.73,125.646832,29.586576,129.083274947,41.816832,12.196576,43.5592,83.83,17.39,85.6147242009,133.95,90.576832,13.226576,91.5374503023,41.816832,12.196576,43.5592,48.76,1.03,48.7708775808,135.44,41.816832,12.756575999999999,43.7193054583,41.816832,12.196576,43.5592,0.0,0.56,0.56,134.22
2022-03-31 12:00:00,92.761296,20.704128,95.043773872,42.151296,12.294128,43.9076,50.61,8.41,51.3039978949,136.04,130.861296,28.874128,134.0089327566,42.151296,12.294128,43.9076,88.71,16.58,90.2461107195,132.38,124.231296,30.354128,127.8858396871,42.151296,12.294128,43.9076,82.08,18.06,84.043381655,134.48,89.191296,13.504128,90.2078087263,42.151296,12.294128,43.9076,47.04,1.21,47.055559714,136.04,42.151296,12.854128,44.0676793253,42.151296,12.294128,43.9076,0.0,0.56,0.56,134.81
2022-03-31 12:30:00,94.585616,19.012888,96.4776070609,40.055616,11.682888,41.7246,54.53,7.33,55.0204489258,135.99,131.095616,27.252888,133.8983959529,40.055616,11.682888,41.7246,91.04,15.57,92.3618238235,132.29,124.315616,30.612888,128.0293766804,40.055616,11.682888,41.7246,84.26,18.93,86.3602483785,134.41,90.765616,13.762888,91.803127038,40.055616,11.682888,41.7246,50.71,2.08,50.7526403254,135.99,40.055616,12.242888,41.8848502411,40.055616,11.682888,41.7246,0.0,0.56,0.56,134.75
2022-03-31 13:00:00,94.79864,19.442520000000002,96.7718643501,41.04864,11.97252,42.759,53.75,7.47,54.2665956183,136.08,132.44864,27.70252,135.3147141009,41.04864,11.97252,42.759,91.4,15.73,92.7436946644,132.39,125.64864,30.83252,129.3762923545,41.04864,11.97252,42.759,84.6,18.86,86.6767535156,134.49,91.01864,13.92252,92.0773011692,41.04864,11.97252,42.759,49.97,1.9500000000000002,50.0080333547,136.08,41.08864,12.53252,42.9574253721,41.04864,11.97252,42.759,0.04,0.56,0.5614267539000001,134.83
2022-03-31 13:30:00,86.23552,22.39036,89.0948546808,43.47552,12.68036,45.287,42.76,9.71,43.8486225553,136.55,130.43552,29.78036,133.7919830162,43.47552,12.68036,45.287,86.96,17.1,88.625344005,133.07,123.96552,30.54036,127.6720945931,43.47552,12.68036,45.287,80.49,17.86,82.4476785604,135.05,83.22552,13.30036,84.2815920317,43.47552,12.68036,45.287,39.75,0.62,39.7548349261,136.55,43.47552,13.28036,45.458649353,43.47552,12.68036,45.287,0.0,0.6000000000000001,0.6000000000000001,135.31
2022-03-31 14:00:00,83.313872,23.350296,86.524202342,49.063872,14.310296,51.1082,34.25,9.04,35.422931838,136.58,123.763872,29.440296,127.2172434892,49.063872,14.310296,51.1082,74.7,15.13,76.2168413148,133.37,118.093872,34.080296,122.9130960451,49.063872,14.310296,51.1082,69.03,19.77,71.8052491117,135.34,80.863872,14.760296,82.1999521462,49.063872,14.310296,51.1082,31.8,0.45,31.8031838029,136.58,49.063872,14.870296,51.2678187439,49.063872,14.310296,51.1082,0.0,0.56,0.56,135.34
2022-03-31 14:30:00,84.774496,23.766728,88.0430152362,46.994496,13.706728,48.9526,37.78,10.06,39.0964448512,137.32,125.954496,29.596728,129.3850894459,46.994496,13.706728,48.9526,78.96,15.89,80.5429928672,134.25,120.034496,33.206728,124.5430327816,46.994496,13.706728,48.9526,73.04,19.5,75.5982248469,136.1,81.994496,14.266728,83.226419496,46.994496,13.706728,48.9526,35.0,0.56,35.0044797133,137.32,46.994496,14.306728,49.1239770414,46.994496,13.706728,48.9526,0.0,0.6000000000000001,0.6000000000000001,136.08
2022-03-31 15:00:00,86.692272,22.001496,89.4405716147,42.142272,12.291496,43.8982,44.55,9.71,45.5959055179,137.64,128.942272,28.641496,132.0849908265,42.142272,12.291496,43.8982,86.8,16.35,88.3264541346,134.5,122.502272,31.461496,126.4777940024,42.142272,12.291496,43.8982,80.36,19.17,82.6148806209,136.3,83.452272,13.571496,84.5486085376,42.142272,12.291496,43.8982,41.31,1.28,41.329825792,137.64,42.142272,12.851496,44.058280025,42.142272,12.291496,43.8982,0.0,0.56,0.56,136.41
2022-03-31 15:30:00,89.570144,18.883792,91.5391080166,39.270144,11.453792,40.9064,50.3,7.43,50.8457953031,138.31,129.790144,26.873792,132.5431332661,39.270144,11.453792,40.9064,90.52,15.42,91.8239990416,135.17,123.090144,31.783792,127.1274674641,39.270144,11.453792,40.9064,83.82,20.33,86.2502249272,136.82,85.860144,13.633792,86.935864935,39.270144,11.453792,40.9064,46.59,2.18,46.6409744752,138.31,39.310144,12.053792,41.1166793756,39.270144,11.453792,40.9064,0.04,0.6000000000000001,0.6013318551,137.09
2022-03-31 16:00:00,91.467248,16.980864,93.0301413461,38.677248,11.280864,40.2888,52.79,5.7,53.0968370056,138.17,129.367248,24.650864,131.6949123962,38.677248,11.280864,40.2888,90.69,13.37,91.6702405364,135.07,122.687248,33.470864,127.1709855223,38.677248,11.280864,40.2888,84.01,22.19,86.8911744655,136.73,87.627248,15.050864,88.9104217693,38.677248,11.280864,40.2888,48.95,3.77,49.0949630818,138.17,38.677248,11.880864,40.460900166,38.677248,11.280864,40.2888,0.0,0.6000000000000001,0.6000000000000001,136.93
2022-03-31 16:30:00,95.644496,14.186728,96.6909140842,37.154496,10.836728,38.7026,58.49,3.35,58.585856655,138.32,130.794496,22.426728,132.7032716729,37.154496,10.836728,38.7026,93.64,11.59,94.3545319526,135.19,123.874496,34.786728,128.6662628827,37.154496,10.836728,38.7026,86.72,23.95,89.9664431886,136.86,91.394496,16.866728,92.9378309007,37.154496,10.836728,38.7026,54.24,6.03,54.5741559715,138.32,37.154496,11.396728,38.8631185331,37.154496,10.836728,38.7026,0.0,0.56,0.56,137.1
2022-03-31 17:00:00,101.241584,10.546712,101.7894467263,29.611584,8.636712,30.8454,71.63,1.9100000000000001,71.6554603642,137.82,133.111584,19.156712,134.4829855768,29.611584,8.636712,30.8454,103.5,10.52,104.0332658336,134.55,125.511584,33.296712,129.8531044997,29.611584,8.636712,30.8454,95.9,24.66,99.0198242778,136.3,96.121584,16.006712,97.4452345665,29.611584,8.636712,30.8454,66.51,7.37,66.9170904926,137.82,29.611584,9.236712,31.0187484525,29.611584,8.636712,30.8454,0.0,0.6000000000000001,0.6000000000000001,136.59
2022-03-31 17:30:00,100.313424,10.521832,100.8637297706,28.943424,8.441832,30.1494,71.37,2.08,71.4003032206,137.61,138.383424,19.521832,139.7536187818,28.943424,8.441832,30.1494,109.44,11.08,109.9994545441,134.14,130.353424,32.401832,134.3201171287,28.943424,8.441832,30.1494,101.41,23.96,104.2020618798,135.96,95.213424,15.631832,96.4880836242,28.943424,8.441832,30.1494,66.27,7.19,66.658900381,137.61,28.943424,9.001832,30.3109678532,28.943424,8.441832,30.1494,0.0,0.56,0.56,136.39
2022-03-31 18:00:00,103.996736,9.579048,104.4369630889,25.676736,7.489048,26.7466,78.32,2.09,78.3478812732,137.13,143.146736,19.079048,144.4125967499,25.676736,7.489048,26.7466,117.47,11.59,118.0403702129,133.41,134.586736,30.619048,138.025778779,25.676736,7.489048,26.7466,108.91,23.13,111.3390542442,135.38,98.416736,14.619048,99.4965853149,25.676736,7.489048,26.7466,72.74,7.13,73.0886071833,137.13,25.676736,8.089048,26.9207627893,25.676736,7.489048,26.7466,0.0,0.6000000000000001,0.6000000000000001,135.93
2022-03-31 18:30:00,105.868336,7.582848,106.1395503627,19.998336,5.832848,20.8316,85.87,1.75,85.887830337,136.55,144.208336,17.542848,145.2714551722,19.998336,5.832848,20.8316,124.21,11.71,124.7607638643,132.62,135.188336,28.542848,138.1686663553,19.998336,5.832848,20.8316,115.19,22.71,117.4073260065,134.69,99.798336,13.262848,100.6757716903,19.998336,5.832848,20.8316,79.8,7.43,80.1451489486,136.55,19.998336,6.392848,20.9952839543,19.998336,5.832848,20.8316,0.0,0.56,0.56,135.34
2022-03-31 19:00:00,108.394112,4.416616,108.4840541884,14.114112,4.116616,14.7022,94.28,0.30000000000000004,94.2804773004,136.26,141.824112,14.006616,142.5140836421,14.114112,4.116616,14.7022,127.71,9.89,128.0923736996,132.36,132.534112,28.386616,135.5399970915,14.114112,4.116616,14.7022,118.42,24.27,120.8814679759,134.47,101.754112,12.906616,102.5693913674,14.114112,4.116616,14.7022,87.64,8.79,88.0797008396,136.26,14.114112,4.676616,14.8687220285,14.114112,4.116616,14.7022,0.0,0.56,0.56,135.05
2022-03-31 19:30:00,108.133712,5.409416,108.26893115,16.283712,4.749416,16.9622,91.85,0.66,91.8523712269,136.34,141.823712,14.759416,142.5896407392,16.283712,4.749416,16.9622,125.54,10.01,125.9384440908,132.49,132.703712,28.989416,135.8332117658,16.283712,4.749416,16.9622,116.42,24.24,118.9167523943,134.6,101.633712,13.179416,102.4846740786,16.283712,4.749416,16.9622,85.35,8.43,85.7653041737,136.34,16.283712,5.309416,17.1274392353,16.283712,4.749416,16.9622,0.0,0.56,0.56,135.15
2022-03-31 20:00:00,110.215664,5.079152,110.3326351358,14.465664,4.219152,15.0684,95.75,0.86,95.7538620631,135.85,143.345664,14.519152,144.0790934258,14.465664,4.219152,15.0684,128.88,10.3,129.2909293029,131.92,134.005664,28.029152,136.9056293434,14.465664,4.219152,15.0684,119.54,23.81,121.8881770312,134.06,103.455664,12.419152,104.1984152954,14.465664,4.219152,15.0684,88.99,8.2,89.3669967046,135.85,14.465664,4.779152,15.2346883394,14.465664,4.219152,15.0684,0.0,0.56,0.56,134.7
2022-03-31 20:30:00,109.79016,5.13088,109.9099866363,13.58016,3.96088,14.146,96.21,1.17,96.2171138623,136.24,143.32016,13.92088,143.9946497701,13.58016,3.96088,14.146,129.74,9.96,130.1217476058,132.4,133.94016,28.23088,136.8829757362,13.58016,3.96088,14.146,120.36,24.27,122.7825822338,134.46,102.94016,12.37088,103.6808333917,13.58016,3.96088,14.146,89.36,8.41,89.7548756336,136.24,13.58016,4.56088,14.3255845256,13.58016,3.96088,14.146,0.0,0.6000000000000001,0.6000000000000001,135.05
2022-03-31 21:00:00,105.747072,10.767896,106.2938889158,13.227072,3.857896,13.7782,92.52,6.91,92.7776832002,135.25,138.467072,12.177896,139.0015509958,13.227072,3.857896,13.7782,125.24,8.32,125.51605475,131.54,129.437072,29.267896,132.7048052792,13.227072,3.857896,13.7782,116.21,25.41,118.9555891919,133.76,99.167072,14.027896,100.1543310858,13.227072,3.857896,13.7782,85.94,10.17,86.5396585387,135.25,13.267072,4.417896,13.9833116435,13.227072,3.857896,13.7782,0.04,0.56,0.5614267539000001,134.05
2022-03-31 21:30:00,100.237248,41.105864,108.3383493588,15.037248,4.385864,15.6638,85.2,36.72,92.7760658791,133.21,134.877248,17.935864,136.064570133,15.037248,4.385864,15.6638,119.84,13.55,120.6035990342,130.68,126.217248,24.555864,128.5837631643,15.037248,4.385864,15.6638,111.18,20.17,112.9947843929,133.05,94.477248,13.385864,95.4208140013,15.037248,4.385864,15.6638,79.44,9.0,79.9481932254,133.21,15.037248,4.945864,15.8297314608,15.037248,4.385864,15.6638,0.0,0.56,0.56,132.03
2022-03-31 22:00:00,95.248128,42.010704,104.1014175604,15.808128,4.610704,16.4668,79.44,37.4,87.8036081263,133.41,129.258128,17.230704,130.401536856,15.808128,4.610704,16.4668,113.45,12.62,114.1497564605,131.11,121.058128,25.880704,123.7937041792,15.808128,4.610704,16.4668,105.25,21.27,107.3777230155,133.34,89.848128,13.210704,90.8141443019,15.808128,4.610704,16.4668,74.04,8.6,74.5377863905,133.41,15.808128,5.170704,16.6322906035,15.808128,4.610704,16.4668,0.0,0.56,0.56,132.22
2022-03-31 22:30:00,88.957984,44.826912,99.6141303069,13.497984,3.936912,14.0604,75.46,40.89,85.8265908679,134.21,120.057984,12.596912,120.7170315825,13.497984,3.936912,14.0604,106.56,8.66,106.9113146491,132.33,112.347984,29.426912,116.1379036263,13.497984,3.936912,14.0604,98.85,25.49,102.0836059316,134.33,83.797984,9.896912,84.3803945807,13.497984,3.936912,14.0604,70.3,5.96,70.5521906109,134.21,13.497984,4.496912,14.2273605985,13.497984,3.936912,14.0604,0.0,0.56,0.56,133.02
2022-03-31 23:00:00,83.751088,46.351984,95.7222605349,12.761088,3.721984,13.2928,70.99,42.63,82.8063826042,134.08,112.911088,9.791984,113.3348875854,12.761088,3.721984,13.2928,100.15,6.07,100.3337799547,132.25,105.651088,31.541984,110.2590093835,12.761088,3.721984,13.2928,92.89,27.82,96.9665122607,134.33,78.891088,7.861984,79.2818677772,12.761088,3.721984,13.2928,66.13,4.14,66.259463475,134.08,12.761088,4.281984,13.4603400373,12.761088,3.721984,13.2928,0.0,0.56,0.56,132.89
2022-03-31 23:30:00,77.071088,48.311984,90.9615325482,13.961088,4.071984,14.5428,63.11,44.24,77.0717178996,134.24,105.641088,8.321984,105.9683674099,13.961088,4.071984,14.5428,91.68,4.25,91.7784555329,132.54,98.931088,33.691984,104.5108126402,13.961088,4.071984,14.5428,84.97,29.62,89.9846948097,134.57,72.831088,6.851984,73.1526969018,13.961088,4.071984,14.5428,58.87,2.7800000000000002,58.9356029917,134.24,13.961088,4.631984,14.7094273825,13.961088,4.071984,14.5428,0.0,0.56,0.56,133.05
2022-04-01 00:00:00,72.8908,49.9644,88.3714319902,14.1408,4.1244,14.73,58.75,45.84,74.5175690693,134.96,99.9208,6.9244,100.1604392363,14.1408,4.1244,14.73,85.78,2.8,85.8256861318,133.54,93.6308,35.5344,100.1469934247,14.1408,4.1244,14.73,79.49,31.41,85.4707447025,135.37,68.9408,5.9344,69.1957441466,14.1408,4.1244,14.73,54.8,1.81,54.8298832755,134.96,14.1408,4.6844,14.8965038851,14.1408,4.1244,14.73,0.0,0.56,0.56,133.78
